Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,1.55,3.5,9.5,9.05,0.0
2016,1,1,8,0,0.0,19.0,1.7,4.0,19.0,17.64,6.92
2016,1,1,8,15,0.0,34.0,1.8,4.0,34.0,33.13,22.59
2016,1,1,8,30,0.0,49.0,1.9,4.0,49.0,48.51,36.68
2016,1,1,8,45,0.0,65.0,2.05,4.5,65.0,64.68,51.21
2016,1,1,9,0,0.0,81.0,2.2,5.0,81.0,80.55,65.27
2016,1,1,9,15,2.0,96.0,2.15,5.5,96.5,96.15,78.9
2016,1,1,9,30,4.0,111.0,2.1,6.0,112.0,111.7,92.25
2016,1,1,9,45,80.0,135.0,2.1,6.5,164.5,185.65,156.44
2016,1,1,10,0,156.0,159.0,2.1,7.0,217.0,261.72,220.6
2016,1,1,10,15,242.0,163.5,2.05,7.0,262.5,321.1,270.04
2016,1,1,10,30,328.0,168.0,2.0,7.0,308.0,372.26,311.86
2016,1,1,10,45,317.5,180.5,1.95,7.5,322.0,375.67,312.81
2016,1,1,11,0,307.0,193.0,1.9,8.0,336.0,377.79,312.92
2016,1,1,11,15,228.5,208.5,1.9,8.0,317.5,338.05,279.43
2016,1,1,11,30,150.0,224.0,1.9,8.0,299.0,305.4,251.76
2016,1,1,11,45,77.5,198.0,1.95,8.0,237.0,231.57,190.7
2016,1,1,12,0,5.0,172.0,2.0,8.0,175.0,163.77,133.93
2016,1,1,12,15,20.0,190.5,2.0,8.0,201.0,187.69,154.05
2016,1,1,12,30,35.0,209.0,2.0,8.0,227.0,212.16,174.17
2016,1,1,12,45,56.0,216.0,2.05,8.0,244.5,224.78,184.34
2016,1,1,13,0,77.0,223.0,2.1,8.0,262.0,235.64,192.89
2016,1,1,13,15,38.5,185.0,2.05,8.0,204.5,183.34,149.83
2016,1,1,13,30,0.0,147.0,2.0,8.0,147.0,135.05,110.16
2016,1,1,13,45,1.5,150.0,2.0,8.0,150.5,137.48,112.41
2016,1,1,14,0,3.0,153.0,2.0,8.0,154.0,139.54,114.23
2016,1,1,14,15,10.5,152.5,1.85,7.5,157.0,139.44,114.17
2016,1,1,14,30,18.0,152.0,1.7,7.0,160.0,138.33,113.22
2016,1,1,14,45,15.5,140.5,1.55,7.0,147.0,126.19,103.13
2016,1,1,15,0,13.0,129.0,1.4,7.0,134.0,114.25,93.27
2016,1,1,15,15,10.0,115.5,1.3,6.5,119.0,100.98,82.45
2016,1,1,15,30,7.0,102.0,1.2,6.0,104.0,88.85,75.84
2016,1,1,15,45,3.5,86.5,1.1,6.0,87.5,75.86,63.94
2016,1,1,16,0,0.0,71.0,1.0,6.0,71.0,62.73,51.73
2016,1,1,16,15,0.0,54.5,1.0,5.5,54.5,48.68,38.6
2016,1,1,16,30,0.0,38.0,1.0,5.0,38.0,34.46,25.11
2016,1,1,16,45,0.0,23.5,1.05,5.0,23.5,21.66,11.44
2016,1,1,17,0,0.0,9.0,1.1,5.0,9.0,8.58,0.0
2016,1,1,17,15,0.0,4.5,1.1,5.0,4.5,4.29,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,213.0,11.5,0.9,-0.5,27.0,95.35,0.0
2016,1,2,8,0,426.0,23.0,0.9,0.0,54.0,225.69,151.16
2016,1,2,8,15,527.5,30.5,1.1,0.5,96.0,294.61,239.38
2016,1,2,8,30,629.0,38.0,1.3,1.0,138.0,364.63,304.29
2016,1,2,8,45,687.5,42.5,1.5,1.5,182.0,412.78,348.48
2016,1,2,9,0,746.0,47.0,1.7,2.0,226.0,461.11,391.12
2016,1,2,9,15,784.0,50.5,1.6,2.0,268.0,496.91,421.54
2016,1,2,9,30,822.0,54.0,1.5,2.0,310.0,531.29,449.48
2016,1,2,9,45,849.5,56.0,1.45,2.5,347.5,552.54,465.52
2016,1,2,10,0,877.0,58.0,1.4,3.0,385.0,575.14,481.87
2016,1,2,10,15,894.5,59.5,1.3,3.5,417.0,588.82,490.27
2016,1,2,10,30,912.0,61.0,1.2,4.0,449.0,599.63,496.04
2016,1,2,10,45,924.5,62.5,1.15,4.5,474.5,604.5,497.32
2016,1,2,11,0,937.0,64.0,1.1,5.0,500.0,606.17,495.97
2016,1,2,11,15,944.5,64.5,1.2,5.5,518.5,600.66,490.29
2016,1,2,11,30,952.0,65.0,1.3,6.0,537.0,591.9,481.93
2016,1,2,11,45,956.5,65.5,1.4,6.5,547.0,578.29,469.56
2016,1,2,12,0,961.0,66.0,1.5,7.0,557.0,561.52,454.41
2016,1,2,12,15,961.5,66.0,1.6,7.0,559.5,539.15,435.33
2016,1,2,12,30,962.0,66.0,1.7,7.0,562.0,513.9,413.44
2016,1,2,12,45,961.0,65.5,1.8,7.5,556.5,484.73,387.12
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,452.99,358.09
2016,1,2,13,15,954.5,64.5,1.95,8.0,537.5,417.15,325.58
2016,1,2,13,30,949.0,64.0,2.0,8.0,524.0,379.31,290.68
2016,1,2,13,45,940.5,62.5,2.1,8.0,503.0,337.87,252.28
2016,1,2,14,0,932.0,61.0,2.2,8.0,482.0,295.06,212.24
2016,1,2,14,15,918.5,59.5,2.15,8.0,454.0,250.02,170.46
2016,1,2,14,30,905.0,58.0,2.1,8.0,426.0,204.46,129.38
2016,1,2,14,45,885.5,56.5,2.1,8.0,391.5,157.84,90.57
2016,1,2,15,0,866.0,55.0,2.1,8.0,357.0,111.66,57.92
2016,1,2,15,15,837.5,52.0,1.85,7.5,318.0,64.71,35.44
2016,1,2,15,30,809.0,49.0,1.6,7.0,279.0,36.66,28.12
2016,1,2,15,45,765.0,45.5,1.4,6.5,236.0,34.85,26.49
2016,1,2,16,0,721.0,42.0,1.2,6.0,193.0,33.1,24.79
2016,1,2,16,15,650.5,36.5,1.2,5.0,149.0,29.5,21.32
2016,1,2,16,30,580.0,31.0,1.2,4.0,105.0,25.88,17.61
2016,1,2,16,45,447.5,23.0,1.2,3.5,66.0,19.65,10.23
2016,1,2,17,0,315.0,15.0,1.2,3.0,27.0,14.3,0.0
2016,1,2,17,15,157.5,7.5,1.2,2.5,13.5,7.15,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.0,11.5,1.15,-0.5,28.0,102.14,0.0
2016,1,3,8,0,460.0,23.0,1.2,0.0,56.0,240.23,160.47
2016,1,3,8,15,561.5,29.5,1.2,0.5,99.0,309.35,251.21
2016,1,3,8,30,663.0,36.0,1.2,1.0,142.0,379.17,315.67
2016,1,3,8,45,719.0,41.0,1.3,1.5,187.0,427.36,359.54
2016,1,3,9,0,775.0,46.0,1.4,2.0,232.0,475.69,401.64
2016,1,3,9,15,674.5,62.0,1.5,2.5,244.5,454.67,385.65
2016,1,3,9,30,574.0,78.0,1.6,3.0,257.0,424.99,361.72
2016,1,3,9,45,528.5,98.0,1.7,3.5,278.0,425.44,361.64
2016,1,3,10,0,483.0,118.0,1.8,4.0,299.0,419.59,355.8
2016,1,3,10,15,612.0,99.0,1.85,4.5,347.5,476.72,402.29
2016,1,3,10,30,741.0,80.0,1.9,5.0,396.0,526.71,441.66
2016,1,3,10,45,841.0,72.5,1.95,6.0,450.5,571.95,475.04
2016,1,3,11,0,941.0,65.0,2.0,7.0,505.0,611.07,502.79
2016,1,3,11,15,947.5,66.0,2.05,7.0,522.5,605.59,497.04
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,596.86,488.91
2016,1,3,11,45,954.5,68.5,2.15,7.5,550.0,582.21,475.09
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,564.5,458.65
2016,1,3,12,15,832.0,93.5,2.2,8.0,521.5,505.9,410.64
2016,1,3,12,30,709.0,117.0,2.2,8.0,483.0,447.91,363.1
2016,1,3,12,45,826.0,94.0,2.25,8.5,516.5,455.18,365.39
2016,1,3,13,0,943.0,71.0,2.3,9.0,550.0,454.08,359.33
2016,1,3,13,15,862.5,79.0,2.3,9.0,509.0,397.11,310.94
2016,1,3,13,30,782.0,87.0,2.3,9.0,468.0,344.67,266.16
2016,1,3,13,45,698.0,104.0,2.3,9.5,433.5,300.54,227.74
2016,1,3,14,0,614.0,121.0,2.3,10.0,399.0,263.21,195.51
2016,1,3,14,15,631.5,109.0,2.1,9.5,380.0,227.5,162.32
2016,1,3,14,30,649.0,97.0,1.9,9.0,361.0,189.45,127.57
2016,1,3,14,45,629.0,92.5,1.75,9.0,332.0,150.8,95.57
2016,1,3,15,0,609.0,88.0,1.6,9.0,303.0,113.23,68.45
2016,1,3,15,15,589.5,80.5,1.4,8.5,269.5,74.43,47.39
2016,1,3,15,30,570.0,73.0,1.2,8.0,236.0,51.93,41.93
2016,1,3,15,45,628.5,59.5,1.05,7.5,213.5,42.84,33.68
2016,1,3,16,0,687.0,46.0,0.9,7.0,191.0,36.6,27.9
2016,1,3,16,15,614.5,40.0,0.95,6.5,147.5,32.67,24.08
2016,1,3,16,30,542.0,34.0,1.0,6.0,104.0,28.72,20.03
2016,1,3,16,45,271.0,30.5,1.05,5.5,65.5,24.98,14.71
2016,1,3,17,0,0.0,27.0,1.1,5.0,27.0,22.82,0.0
2016,1,3,17,15,0.0,13.5,1.1,4.5,13.5,12.87,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.0,13.0,2.65,-0.5,27.0,89.35,0.0
2016,1,4,8,0,388.0,26.0,2.9,0.0,54.0,218.12,146.03
2016,1,4,8,15,493.0,34.5,3.1,0.0,96.5,288.96,237.45
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,355.31,301.05
2016,1,4,8,45,309.5,66.5,3.55,0.5,117.0,252.51,217.19
2016,1,4,9,0,21.0,90.0,3.8,1.0,95.0,108.41,90.96
2016,1,4,9,15,26.0,105.0,3.9,1.0,112.5,126.0,106.96
2016,1,4,9,30,31.0,120.0,4.0,1.0,130.0,143.57,122.53
2016,1,4,9,45,15.5,90.5,4.15,1.5,95.5,94.82,79.12
2016,1,4,10,0,0.0,61.0,4.3,2.0,61.0,56.72,44.95
2016,1,4,10,15,0.0,91.5,4.3,2.0,91.5,85.98,70.74
2016,1,4,10,30,0.0,122.0,4.3,2.0,122.0,115.93,96.86
2016,1,4,10,45,1.5,140.0,4.3,2.0,140.5,134.14,112.56
2016,1,4,11,0,3.0,158.0,4.3,2.0,159.0,152.16,128.02
2016,1,4,11,15,4.0,163.0,4.35,2.0,165.0,156.84,131.89
2016,1,4,11,30,5.0,168.0,4.4,2.0,171.0,161.49,135.77
2016,1,4,11,45,2.5,140.5,4.45,2.5,142.0,133.08,110.9
2016,1,4,12,0,0.0,113.0,4.5,3.0,113.0,105.47,86.76
2016,1,4,12,15,0.0,113.5,4.55,3.0,113.5,105.82,87.06
2016,1,4,12,30,0.0,114.0,4.6,3.0,114.0,106.16,87.36
2016,1,4,12,45,3.0,143.5,4.65,3.0,145.0,134.57,111.95
2016,1,4,13,0,6.0,173.0,4.7,3.0,176.0,162.18,135.7
2016,1,4,13,15,35.5,192.0,4.7,2.5,209.5,188.87,158.49
2016,1,4,13,30,65.0,211.0,4.7,2.0,243.0,212.0,177.89
2016,1,4,13,45,37.0,186.5,4.75,2.0,204.5,178.19,149.35
2016,1,4,14,0,9.0,162.0,4.8,2.0,166.0,149.0,125.04
2016,1,4,14,15,22.0,163.0,4.7,1.5,172.0,151.01,126.65
2016,1,4,14,30,35.0,164.0,4.6,1.0,178.0,147.96,123.71
2016,1,4,14,45,33.0,151.5,4.55,1.0,164.0,133.79,111.55
2016,1,4,15,0,31.0,139.0,4.5,1.0,150.0,119.8,99.71
2016,1,4,15,15,398.5,100.0,4.3,0.5,216.0,85.38,61.99
2016,1,4,15,30,766.0,61.0,4.1,0.0,282.0,46.7,38.33
2016,1,4,15,45,725.5,56.0,3.95,0.0,239.5,43.93,35.69
2016,1,4,16,0,685.0,51.0,3.8,0.0,197.0,41.18,32.95
2016,1,4,16,15,613.5,44.5,3.55,0.0,153.0,36.94,28.68
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,29.84,21.57
2016,1,4,16,45,418.0,28.0,3.05,0.0,69.5,22.5,13.27
2016,1,4,17,0,294.0,18.0,2.8,0.0,30.0,14.83,0.0
2016,1,4,17,15,147.0,9.0,2.75,0.0,15.0,8.58,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.0,11.0,2.8,-4.0,29.0,107.0,0.0
2016,1,5,8,0,486.0,22.0,3.1,-4.0,58.0,251.08,170.56
2016,1,5,8,15,587.0,29.0,3.2,-3.5,102.0,321.19,266.92
2016,1,5,8,30,688.0,36.0,3.3,-3.0,146.0,392.19,335.1
2016,1,5,8,45,744.5,40.5,3.45,-3.0,191.5,440.86,381.88
2016,1,5,9,0,801.0,45.0,3.6,-3.0,237.0,489.62,426.88
2016,1,5,9,15,836.5,48.0,3.6,-2.5,280.0,521.06,454.74
2016,1,5,9,30,872.0,51.0,3.6,-2.0,323.0,554.49,482.9
2016,1,5,9,45,897.0,52.5,3.6,-1.5,361.5,578.25,502.01
2016,1,5,10,0,922.0,54.0,3.6,-1.0,400.0,599.62,518.46
2016,1,5,10,15,937.5,56.0,3.55,-0.5,432.5,613.37,527.94
2016,1,5,10,30,953.0,58.0,3.5,0.0,465.0,624.07,534.58
2016,1,5,10,45,963.5,59.0,3.45,0.0,491.0,627.51,536.03
2016,1,5,11,0,974.0,60.0,3.4,0.0,517.0,627.66,534.64
2016,1,5,11,15,981.0,61.0,3.35,0.0,535.5,622.46,528.75
2016,1,5,11,30,988.0,62.0,3.3,0.0,554.0,613.88,519.95
2016,1,5,11,45,991.0,62.5,3.25,0.0,564.5,599.24,506.05
2016,1,5,12,0,994.0,63.0,3.2,0.0,575.0,581.36,489.28
2016,1,5,12,15,995.0,63.0,3.15,0.0,578.0,558.79,468.36
2016,1,5,12,30,996.0,63.0,3.1,0.0,581.0,533.21,444.56
2016,1,5,12,45,993.5,62.5,3.05,0.0,575.0,502.67,416.2
2016,1,5,13,0,991.0,62.0,3.0,0.0,569.0,469.54,385.08
2016,1,5,13,15,986.0,61.5,2.95,0.0,555.5,433.03,350.48
2016,1,5,13,30,981.0,61.0,2.9,0.0,542.0,394.41,313.36
2016,1,5,13,45,972.5,60.0,2.9,0.0,521.0,352.32,272.8
2016,1,5,14,0,964.0,59.0,2.9,0.0,500.0,308.77,230.49
2016,1,5,14,15,951.0,58.0,2.85,0.0,472.0,262.96,186.41
2016,1,5,14,30,938.0,57.0,2.8,0.0,444.0,216.49,142.78
2016,1,5,14,45,919.5,55.0,2.8,0.0,409.5,168.01,100.41
2016,1,5,15,0,901.0,53.0,2.8,0.0,375.0,119.85,63.94
2016,1,5,15,15,874.0,50.5,2.55,0.0,335.0,71.53,37.95
2016,1,5,15,30,847.0,48.0,2.3,0.0,295.0,40.22,32.28
2016,1,5,15,45,806.0,45.0,2.1,-0.5,251.0,37.95,30.19
2016,1,5,16,0,765.0,42.0,1.9,-1.0,207.0,32.9,25.37
2016,1,5,16,15,699.5,37.0,1.75,-1.5,162.0,29.75,22.21
2016,1,5,16,30,634.0,32.0,1.6,-2.0,117.0,26.6,18.87
2016,1,5,16,45,510.5,24.0,1.5,-3.0,75.5,20.39,11.91
2016,1,5,17,0,387.0,16.0,1.4,-4.0,34.0,13.96,0.0
2016,1,5,17,15,193.5,8.0,1.45,-4.0,17.0,7.63,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,205.0,12.0,2.3,-3.0,27.0,92.96,0.0
2016,1,6,8,0,410.0,24.0,2.5,-3.0,54.0,220.09,148.71
2016,1,6,8,15,515.0,32.0,2.45,-2.5,96.5,291.57,241.33
2016,1,6,8,30,620.0,40.0,2.4,-2.0,139.0,364.16,309.6
2016,1,6,8,45,679.0,45.5,2.4,-1.5,183.5,414.14,355.85
2016,1,6,9,0,738.0,51.0,2.4,-1.0,228.0,464.34,400.3
2016,1,6,9,15,776.0,54.5,2.3,-0.5,270.5,500.58,431.14
2016,1,6,9,30,814.0,58.0,2.2,0.0,313.0,535.37,459.39
2016,1,6,9,45,840.0,60.5,2.15,0.0,351.0,560.37,479.62
2016,1,6,10,0,866.0,63.0,2.1,0.0,389.0,582.98,497.27
2016,1,6,10,15,883.5,65.0,2.0,0.0,421.0,594.1,505.05
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,605.84,512.91
2016,1,6,10,45,912.5,68.5,1.85,0.5,479.0,610.49,514.24
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,611.99,512.92
2016,1,6,11,15,931.5,71.0,1.7,1.0,523.0,607.43,507.26
2016,1,6,11,30,939.0,72.0,1.6,1.0,541.0,599.65,498.91
2016,1,6,11,45,942.5,72.5,1.55,1.5,552.0,585.95,485.23
2016,1,6,12,0,946.0,73.0,1.5,2.0,563.0,569.15,468.93
2016,1,6,12,15,946.5,73.0,1.4,2.0,565.5,547.28,448.91
2016,1,6,12,30,947.0,73.0,1.3,2.0,568.0,522.57,426.28
2016,1,6,12,45,945.0,73.0,1.25,2.5,562.5,493.99,399.74
2016,1,6,13,0,943.0,73.0,1.2,3.0,557.0,462.9,370.72
2016,1,6,13,15,937.0,72.0,1.15,3.0,543.5,426.97,337.95
2016,1,6,13,30,931.0,71.0,1.1,3.0,530.0,389.13,302.92
2016,1,6,13,45,920.5,70.5,1.05,3.5,509.0,348.61,264.69
2016,1,6,14,0,910.0,70.0,1.0,4.0,488.0,306.87,225.12
2016,1,6,14,15,896.0,68.5,0.95,3.5,460.5,262.45,184.21
2016,1,6,14,30,882.0,67.0,0.9,3.0,433.0,213.69,140.31
2016,1,6,14,45,860.0,65.0,0.85,3.0,398.5,166.8,100.28
2016,1,6,15,0,838.0,63.0,0.8,3.0,364.0,120.73,65.81
2016,1,6,15,15,808.5,60.0,0.75,2.5,325.0,74.61,40.61
2016,1,6,15,30,779.0,57.0,0.7,2.0,286.0,42.98,34.63
2016,1,6,15,45,733.0,53.0,0.7,2.0,243.0,40.97,32.76
2016,1,6,16,0,687.0,49.0,0.7,2.0,200.0,39.02,30.8
2016,1,6,16,15,616.5,43.0,0.75,1.5,156.0,35.19,27.01
2016,1,6,16,30,546.0,37.0,0.8,1.0,112.0,31.36,23.03
2016,1,6,16,45,414.0,28.0,0.9,0.5,72.5,22.24,13.49
2016,1,6,17,0,282.0,19.0,1.0,0.0,33.0,15.57,0.0
2016,1,6,17,15,141.0,9.5,1.0,0.0,16.5,9.05,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,2.5,12.5,1.95,0.0,13.0,12.91,0.0
2016,1,7,8,0,5.0,25.0,2.1,0.0,26.0,27.56,14.01
2016,1,7,8,15,27.5,43.0,2.05,0.0,47.5,62.78,48.48
2016,1,7,8,30,50.0,61.0,2.0,0.0,69.0,93.87,77.27
2016,1,7,8,45,62.5,79.0,2.0,0.5,92.0,120.09,101.25
2016,1,7,9,0,75.0,97.0,2.0,1.0,115.0,146.23,124.74
2016,1,7,9,15,87.0,113.0,1.95,1.5,137.5,177.27,151.94
2016,1,7,9,30,99.0,129.0,1.9,2.0,160.0,200.59,171.94
2016,1,7,9,45,96.0,144.0,1.85,2.5,177.5,213.95,182.81
2016,1,7,10,0,93.0,159.0,1.8,3.0,195.0,219.05,186.46
2016,1,7,10,15,155.0,172.0,1.75,3.0,236.5,274.61,233.83
2016,1,7,10,30,217.0,185.0,1.7,3.0,278.0,322.1,273.38
2016,1,7,10,45,157.5,197.0,1.65,3.5,266.5,296.91,250.34
2016,1,7,11,0,98.0,209.0,1.6,4.0,255.0,265.04,222.23
2016,1,7,11,15,103.0,217.5,1.55,4.0,268.0,273.29,228.78
2016,1,7,11,30,108.0,226.0,1.5,4.0,281.0,281.02,234.67
2016,1,7,11,45,106.0,232.5,1.45,4.5,287.0,282.36,234.78
2016,1,7,12,0,104.0,239.0,1.4,5.0,293.0,283.32,234.62
2016,1,7,12,15,490.0,166.0,1.4,5.0,422.5,411.41,339.29
2016,1,7,12,30,876.0,93.0,1.4,5.0,552.0,511.09,414.89
2016,1,7,12,45,879.0,90.5,1.45,5.5,547.5,483.48,388.96
2016,1,7,13,0,882.0,88.0,1.5,6.0,543.0,453.32,361.5
2016,1,7,13,15,876.0,87.5,1.5,6.0,530.0,419.18,330.73
2016,1,7,13,30,870.0,87.0,1.5,6.0,517.0,383.27,297.84
2016,1,7,13,45,862.5,84.5,1.55,6.0,497.5,343.46,261.28
2016,1,7,14,0,855.0,82.0,1.6,6.0,478.0,302.41,223.11
2016,1,7,14,15,840.5,80.0,1.5,6.0,450.5,259.2,183.06
2016,1,7,14,30,826.0,78.0,1.4,6.0,423.0,215.74,143.57
2016,1,7,14,45,808.5,74.5,1.35,6.0,390.0,170.53,104.89
2016,1,7,15,0,791.0,71.0,1.3,6.0,357.0,125.86,71.09
2016,1,7,15,15,760.5,67.5,1.15,5.5,318.5,81.43,46.22
2016,1,7,15,30,730.0,64.0,1.0,5.0,280.0,48.87,39.62
2016,1,7,15,45,684.5,59.5,0.9,4.5,238.0,42.45,33.78
2016,1,7,16,0,639.0,55.0,0.8,4.0,196.0,40.5,31.92
2016,1,7,16,15,567.5,48.0,0.85,3.0,153.0,36.35,27.93
2016,1,7,16,30,496.0,41.0,0.9,2.0,110.0,32.14,23.68
2016,1,7,16,45,376.5,30.5,1.0,1.5,72.0,24.45,15.5
2016,1,7,17,0,257.0,20.0,1.1,1.0,34.0,16.42,0.0
2016,1,7,17,15,128.5,10.0,1.1,0.5,17.0,9.53,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,2.0,1.0,4.5,4.29,0.0
2016,1,8,8,0,0.0,9.0,2.0,1.0,9.0,8.33,0.29
2016,1,8,8,15,0.0,17.0,2.0,1.0,17.0,15.76,7.94
2016,1,8,8,30,0.0,25.0,2.0,1.0,25.0,23.19,14.86
2016,1,8,8,45,0.0,34.0,2.0,1.5,34.0,31.56,22.51
2016,1,8,9,0,0.0,43.0,2.0,2.0,43.0,39.94,30.08
2016,1,8,9,15,0.0,51.5,1.9,2.0,51.5,47.86,37.22
2016,1,8,9,30,0.0,60.0,1.8,2.0,60.0,55.79,44.28
2016,1,8,9,45,24.5,106.5,1.75,2.5,116.0,121.84,102.66
2016,1,8,10,0,49.0,153.0,1.7,3.0,172.0,186.71,158.44
2016,1,8,10,15,24.5,148.5,1.55,3.0,158.0,158.52,133.37
2016,1,8,10,30,0.0,144.0,1.4,3.0,144.0,138.22,115.28
2016,1,8,10,45,0.0,87.5,1.25,3.5,87.5,81.66,66.14
2016,1,8,11,0,0.0,31.0,1.1,4.0,31.0,28.79,19.8
2016,1,8,11,15,0.0,53.0,1.15,4.0,53.0,49.28,37.8
2016,1,8,11,30,0.0,75.0,1.2,4.0,75.0,69.82,55.64
2016,1,8,11,45,0.0,86.5,1.25,4.0,86.5,80.57,64.88
2016,1,8,12,0,0.0,98.0,1.3,4.0,98.0,91.37,74.15
2016,1,8,12,15,0.0,117.0,1.35,4.0,117.0,109.11,89.36
2016,1,8,12,30,0.0,136.0,1.4,4.0,136.0,126.66,104.32
2016,1,8,12,45,0.0,106.0,1.5,4.5,106.0,98.66,80.18
2016,1,8,13,0,0.0,76.0,1.6,5.0,76.0,70.76,56.1
2016,1,8,13,15,0.0,99.5,1.6,5.0,99.5,92.51,74.95
2016,1,8,13,30,0.0,123.0,1.6,5.0,123.0,113.72,93.19
2016,1,8,13,45,0.0,112.5,1.65,5.0,112.5,104.01,84.93
2016,1,8,14,0,0.0,102.0,1.7,5.0,102.0,94.37,76.77
2016,1,8,14,15,0.0,119.5,1.7,5.0,119.5,109.46,89.91
2016,1,8,14,30,0.0,137.0,1.7,5.0,137.0,123.61,102.2
2016,1,8,14,45,0.0,126.0,1.7,5.0,126.0,113.32,93.49
2016,1,8,15,0,0.0,115.0,1.7,5.0,115.0,103.06,84.8
2016,1,8,15,15,278.0,102.5,1.6,4.5,186.0,92.07,67.9
2016,1,8,15,30,556.0,90.0,1.5,4.0,257.0,65.68,55.24
2016,1,8,15,45,504.5,83.0,1.45,4.0,217.5,62.35,52.16
2016,1,8,16,0,453.0,76.0,1.4,4.0,178.0,56.64,46.73
2016,1,8,16,15,380.5,65.0,1.3,4.0,138.0,49.29,39.63
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,41.72,32.14
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,30.18,20.4
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,18.24,0.0
2016,1,8,17,15,52.5,11.5,1.05,4.0,14.5,10.96,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,4.5,2.35,3.5,4.5,4.29,0.0
2016,1,9,8,0,0.0,9.0,2.5,4.0,9.0,8.33,0.25
2016,1,9,8,15,0.0,17.0,2.45,4.0,17.0,15.76,7.79
2016,1,9,8,30,0.0,25.0,2.4,4.0,25.0,23.19,14.64
2016,1,9,8,45,0.0,34.0,2.35,4.5,34.0,31.56,22.21
2016,1,9,9,0,0.0,43.0,2.3,5.0,43.0,39.94,29.71
2016,1,9,9,15,0.0,51.0,2.2,5.0,51.0,47.4,36.36
2016,1,9,9,30,0.0,59.0,2.1,5.0,59.0,54.86,42.94
2016,1,9,9,45,0.0,84.0,2.05,5.5,84.0,79.33,64.21
2016,1,9,10,0,0.0,109.0,2.0,6.0,109.0,104.22,85.52
2016,1,9,10,15,0.0,113.0,2.0,6.0,113.0,107.5,88.15
2016,1,9,10,30,0.0,117.0,2.0,6.0,117.0,110.89,90.9
2016,1,9,10,45,0.0,111.5,2.05,6.5,111.5,105.0,85.53
2016,1,9,11,0,0.0,106.0,2.1,7.0,106.0,99.38,80.45
2016,1,9,11,15,0.0,104.5,2.1,7.0,104.5,97.78,78.98
2016,1,9,11,30,0.0,103.0,2.1,7.0,103.0,96.23,77.57
2016,1,9,11,45,11.0,152.0,2.1,7.0,158.0,148.74,122.22
2016,1,9,12,0,22.0,201.0,2.1,7.0,213.0,200.52,165.41
2016,1,9,12,15,88.5,222.5,2.1,7.0,269.5,255.7,211.16
2016,1,9,12,30,155.0,244.0,2.1,7.0,326.0,306.01,251.78
2016,1,9,12,45,121.0,238.5,2.15,7.5,302.5,278.18,228.04
2016,1,9,13,0,87.0,233.0,2.2,8.0,279.0,251.03,205.34
2016,1,9,13,15,73.5,224.0,2.2,8.0,262.5,232.6,190.13
2016,1,9,13,30,60.0,215.0,2.2,8.0,246.0,215.1,175.71
2016,1,9,13,45,30.0,180.0,2.2,8.0,195.5,171.51,140.02
2016,1,9,14,0,0.0,145.0,2.2,8.0,145.0,132.32,108.05
2016,1,9,14,15,0.0,142.5,2.2,8.0,142.5,129.34,105.77
2016,1,9,14,30,0.0,140.0,2.2,8.0,140.0,126.2,103.29
2016,1,9,14,45,0.0,129.0,2.2,8.0,129.0,115.88,94.67
2016,1,9,15,0,0.0,118.0,2.2,8.0,118.0,105.58,86.04
2016,1,9,15,15,0.0,104.5,2.25,7.5,104.5,93.33,75.78
2016,1,9,15,30,0.0,91.0,2.3,7.0,91.0,81.25,68.76
2016,1,9,15,45,0.0,77.0,2.35,7.0,77.0,69.27,57.84
2016,1,9,16,0,0.0,63.0,2.4,7.0,63.0,57.15,46.64
2016,1,9,16,15,0.0,49.0,2.5,7.0,49.0,44.88,35.18
2016,1,9,16,30,0.0,35.0,2.6,7.0,35.0,32.47,23.5
2016,1,9,16,45,0.0,22.5,2.75,7.0,22.5,20.88,12.3
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,9.26,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.77,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,11.5,3.35,7.5,26.5,90.66,0.0
2016,1,10,8,0,398.0,23.0,3.6,8.0,53.0,216.25,142.74
2016,1,10,8,15,501.5,31.0,3.7,8.0,95.0,286.69,230.07
2016,1,10,8,30,605.0,39.0,3.8,8.0,137.0,358.76,296.6
2016,1,10,8,45,662.5,44.5,3.9,8.5,180.5,408.06,341.36
2016,1,10,9,0,720.0,50.0,4.0,9.0,224.0,457.69,384.59
2016,1,10,9,15,360.0,42.5,4.25,9.0,129.5,263.14,224.05
2016,1,10,9,30,0.0,35.0,4.5,9.0,35.0,32.49,22.7
2016,1,10,9,45,13.0,91.0,4.75,9.5,96.0,93.97,76.12
2016,1,10,10,0,26.0,147.0,5.0,10.0,157.0,166.51,137.84
2016,1,10,10,15,184.0,159.0,5.2,10.0,238.5,277.88,233.73
2016,1,10,10,30,342.0,171.0,5.4,10.0,320.0,389.36,327.35
2016,1,10,10,45,171.0,112.0,5.6,10.5,186.5,221.44,185.41
2016,1,10,11,0,0.0,53.0,5.8,11.0,53.0,49.28,36.65
2016,1,10,11,15,445.0,65.5,5.85,11.0,291.0,333.0,281.25
2016,1,10,11,30,890.0,78.0,5.9,11.0,529.0,587.24,488.01
2016,1,10,11,45,684.0,134.0,6.0,11.0,485.0,518.81,429.23
2016,1,10,12,0,478.0,190.0,6.1,11.0,441.0,446.47,368.33
2016,1,10,12,15,674.0,140.5,6.05,10.5,496.5,486.45,400.9
2016,1,10,12,30,870.0,91.0,6.0,10.0,552.0,513.24,421.13
2016,1,10,12,45,436.0,128.5,6.0,10.0,359.5,323.35,265.32
2016,1,10,13,0,2.0,166.0,6.0,10.0,167.0,154.4,125.63
2016,1,10,13,15,421.5,130.0,5.85,9.5,341.5,285.89,231.57
2016,1,10,13,30,841.0,94.0,5.7,9.0,516.0,386.99,305.41
2016,1,10,13,45,833.5,92.0,5.6,9.0,497.0,348.66,268.9
2016,1,10,14,0,826.0,90.0,5.5,9.0,478.0,309.14,231.31
2016,1,10,14,15,812.0,88.0,5.3,8.5,451.5,267.09,192.13
2016,1,10,14,30,798.0,86.0,5.1,8.0,425.0,224.81,153.34
2016,1,10,14,45,788.5,80.5,4.95,8.0,394.0,180.04,113.83
2016,1,10,15,0,779.0,75.0,4.8,8.0,363.0,135.1,78.19
2016,1,10,15,15,750.5,71.0,4.55,7.5,325.0,90.6,51.23
2016,1,10,15,30,722.0,67.0,4.3,7.0,287.0,46.37,36.98
2016,1,10,15,45,690.5,60.5,4.05,6.5,246.5,42.86,33.83
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,39.27,30.49
2016,1,10,16,15,593.0,47.5,3.5,5.5,163.0,35.52,26.88
2016,1,10,16,30,527.0,41.0,3.2,5.0,120.0,31.72,23.06
2016,1,10,16,45,419.5,31.5,2.95,4.5,80.0,24.99,16.14
2016,1,10,17,0,312.0,22.0,2.7,4.0,40.0,18.0,3.13
2016,1,10,17,15,156.0,11.0,2.7,3.5,20.0,10.48,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.0,11.5,1.6,-2.5,30.0,111.38,0.0
2016,1,11,8,0,500.0,23.0,1.8,-2.0,60.0,261.14,179.7
2016,1,11,8,15,599.5,30.0,1.9,-1.5,105.0,331.7,273.18
2016,1,11,8,30,699.0,37.0,2.0,-1.0,150.0,403.44,340.7
2016,1,11,8,45,753.0,41.5,2.1,-1.0,196.5,452.01,386.41
2016,1,11,9,0,807.0,46.0,2.2,-1.0,243.0,500.57,430.19
2016,1,11,9,15,841.0,49.0,2.2,-0.5,286.5,532.04,457.26
2016,1,11,9,30,875.0,52.0,2.2,0.0,330.0,565.53,484.61
2016,1,11,9,45,897.0,54.5,2.25,0.0,368.5,589.6,504.39
2016,1,11,10,0,919.0,57.0,2.3,0.0,407.0,611.2,521.6
2016,1,11,10,15,858.0,63.5,2.3,0.0,412.0,585.76,500.17
2016,1,11,10,30,797.0,70.0,2.3,0.0,417.0,560.02,478.43
2016,1,11,10,45,882.5,66.5,2.35,0.5,471.0,600.15,509.66
2016,1,11,11,0,968.0,63.0,2.4,1.0,525.0,640.03,539.33
2016,1,11,11,15,974.5,63.5,2.45,1.0,544.0,634.58,533.51
2016,1,11,11,30,981.0,64.0,2.5,1.0,563.0,625.8,525.19
2016,1,11,11,45,983.0,65.0,2.55,1.5,574.0,611.71,511.55
2016,1,11,12,0,985.0,66.0,2.6,2.0,585.0,594.4,495.11
2016,1,11,12,15,802.5,107.0,2.65,2.0,531.5,520.98,434.04
2016,1,11,12,30,620.0,148.0,2.7,2.0,478.0,449.65,374.62
2016,1,11,12,45,802.5,106.0,2.75,2.5,529.5,473.41,391.02
2016,1,11,13,0,985.0,64.0,2.8,3.0,581.0,484.97,395.13
2016,1,11,13,15,979.5,63.5,2.8,3.0,568.0,448.6,361.24
2016,1,11,13,30,974.0,63.0,2.8,3.0,555.0,410.14,325.1
2016,1,11,13,45,966.5,61.5,2.8,3.0,534.0,368.18,285.34
2016,1,11,14,0,959.0,60.0,2.8,3.0,513.0,324.68,243.66
2016,1,11,14,15,946.0,59.0,2.75,3.0,485.0,278.96,200.03
2016,1,11,14,30,933.0,58.0,2.7,3.0,457.0,232.55,156.39
2016,1,11,14,45,915.5,56.0,2.65,3.0,423.0,184.17,113.25
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,135.98,74.7
2016,1,11,15,15,872.0,51.5,2.25,2.5,349.5,87.39,44.59
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,40.9,32.65
2016,1,11,15,45,807.5,46.0,1.6,1.5,266.5,38.67,30.66
2016,1,11,16,0,769.0,43.0,1.3,1.0,223.0,33.19,25.51
