Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.5,4.95,-4.0,5.5,5.09,0.0
2016,1,22,8,0,0.0,11.0,4.9,-4.0,11.0,10.19,2.66
2016,1,22,8,15,0.0,20.5,4.8,-4.0,20.5,19.01,11.19
2016,1,22,8,30,0.0,30.0,4.7,-4.0,30.0,27.84,19.47
2016,1,22,8,45,0.0,39.5,4.65,-4.0,39.5,36.68,27.72
2016,1,22,9,0,0.0,49.0,4.6,-4.0,49.0,45.54,35.91
2016,1,22,9,15,0.0,59.0,4.55,-4.0,59.0,54.86,44.43
2016,1,22,9,30,0.0,69.0,4.5,-4.0,69.0,64.36,53.01
2016,1,22,9,45,0.0,86.0,4.5,-4.0,86.0,81.06,68.01
2016,1,22,10,0,0.0,103.0,4.5,-4.0,103.0,97.7,82.82
2016,1,22,10,15,0.0,103.0,4.65,-4.0,103.0,97.17,82.17
2016,1,22,10,30,0.0,103.0,4.8,-4.0,103.0,96.81,81.69
2016,1,22,10,45,0.5,132.0,4.95,-4.0,132.5,125.34,106.96
2016,1,22,11,0,1.0,161.0,5.1,-4.0,162.0,153.79,131.94
2016,1,22,11,15,0.5,160.0,5.15,-4.0,160.5,151.79,129.96
2016,1,22,11,30,0.0,159.0,5.2,-4.0,159.0,149.94,128.17
2016,1,22,11,45,0.0,126.0,5.3,-4.0,126.0,117.95,99.83
2016,1,22,12,0,0.0,93.0,5.4,-4.0,93.0,86.68,72.05
2016,1,22,12,15,0.0,97.5,5.4,-4.0,97.5,90.88,75.78
2016,1,22,12,30,0.0,102.0,5.4,-4.0,102.0,95.06,79.47
2016,1,22,12,45,0.0,126.5,5.4,-4.0,126.5,117.75,99.59
2016,1,22,13,0,0.0,151.0,5.4,-4.0,151.0,140.11,119.35
2016,1,22,13,15,0.0,94.5,5.3,-4.0,94.5,88.0,73.25
2016,1,22,13,30,0.0,38.0,5.2,-4.0,38.0,35.32,26.2
2016,1,22,13,45,0.0,34.0,5.15,-4.0,34.0,31.6,22.89
2016,1,22,14,0,0.0,30.0,5.1,-4.0,30.0,27.87,19.56
2016,1,22,14,15,0.0,59.5,5.2,-3.5,59.5,55.34,44.3
2016,1,22,14,30,0.0,89.0,5.3,-3.0,89.0,82.64,68.75
2016,1,22,14,45,0.0,63.0,5.45,-3.0,63.0,58.6,47.3
2016,1,22,15,0,0.0,37.0,5.6,-3.0,37.0,34.36,25.52
2016,1,22,15,15,0.0,33.5,5.6,-3.0,33.5,31.1,22.62
2016,1,22,15,30,0.0,30.0,5.6,-3.0,30.0,27.84,19.7
2016,1,22,15,45,0.0,25.5,5.6,-3.5,25.5,23.65,16.93
2016,1,22,16,0,0.0,21.0,5.6,-4.0,21.0,19.47,12.96
2016,1,22,16,15,0.0,17.0,5.5,-4.0,17.0,15.75,9.36
2016,1,22,16,30,0.0,13.0,5.4,-4.0,13.0,12.04,5.74
2016,1,22,16,45,0.0,9.0,5.3,-4.0,9.0,8.33,2.1
2016,1,22,17,0,0.0,5.0,5.2,-4.0,5.0,4.62,0.0
2016,1,22,17,15,0.0,2.5,5.2,-4.0,2.5,2.31,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,11.5,4.2,-4.0,11.5,10.66,0.0
2016,1,23,8,0,0.0,23.0,4.3,-4.0,23.0,21.36,11.94
2016,1,23,8,15,0.0,40.0,4.4,-3.5,40.0,39.45,29.25
2016,1,23,8,30,0.0,57.0,4.5,-3.0,57.0,57.0,45.52
2016,1,23,8,45,0.0,74.5,4.6,-3.0,75.0,74.68,61.86
2016,1,23,9,0,0.0,92.0,4.7,-3.0,93.0,92.05,77.73
2016,1,23,9,15,5.0,107.5,4.8,-2.5,110.0,109.8,93.66
2016,1,23,9,30,10.0,123.0,4.9,-2.0,127.0,127.64,109.43
2016,1,23,9,45,11.0,135.5,5.05,-2.0,140.0,139.81,120.08
2016,1,23,10,0,12.0,148.0,5.2,-2.0,153.0,152.01,130.66
2016,1,23,10,15,13.5,160.0,5.25,-1.5,166.0,163.96,140.71
2016,1,23,10,30,15.0,172.0,5.3,-1.0,179.0,175.87,150.62
2016,1,23,10,45,7.5,161.5,5.35,-1.0,165.0,159.19,135.6
2016,1,23,11,0,0.0,151.0,5.4,-1.0,151.0,143.23,121.27
2016,1,23,11,15,12.5,181.0,5.4,-1.0,188.0,179.77,153.23
2016,1,23,11,30,25.0,211.0,5.4,-1.0,225.0,215.71,184.33
2016,1,23,11,45,17.5,202.5,5.4,-1.0,212.5,201.62,171.77
2016,1,23,12,0,10.0,194.0,5.4,-1.0,200.0,188.04,159.78
2016,1,23,12,15,5.0,179.5,5.4,-1.0,183.0,170.69,144.61
2016,1,23,12,30,0.0,165.0,5.4,-1.0,166.0,153.86,129.92
2016,1,23,12,45,32.5,206.5,5.45,-1.0,225.5,209.29,178.16
2016,1,23,13,0,65.0,248.0,5.5,-1.0,285.0,259.46,221.09
2016,1,23,13,15,100.5,250.0,5.45,-1.0,305.5,271.96,231.32
2016,1,23,13,30,136.0,252.0,5.4,-1.0,326.0,281.3,238.49
2016,1,23,13,45,119.5,241.5,5.4,-1.5,305.0,257.73,218.34
2016,1,23,14,0,103.0,231.0,5.4,-2.0,284.0,236.94,200.65
2016,1,23,14,15,64.5,206.5,5.3,-2.0,239.5,199.21,168.66
2016,1,23,14,30,26.0,182.0,5.2,-2.0,195.0,168.63,143.27
2016,1,23,14,45,61.0,180.0,5.15,-2.0,206.5,166.2,139.74
2016,1,23,15,0,96.0,178.0,5.1,-2.0,218.0,163.19,135.55
2016,1,23,15,15,89.0,163.0,5.0,-2.0,197.5,143.23,118.88
2016,1,23,15,30,82.0,148.0,4.9,-2.0,177.0,123.89,103.62
2016,1,23,15,45,77.5,130.0,4.85,-2.5,154.5,105.32,93.81
2016,1,23,16,0,73.0,112.0,4.8,-3.0,132.0,91.77,81.25
2016,1,23,16,15,63.5,93.0,4.7,-3.0,108.0,77.24,67.39
2016,1,23,16,30,54.0,74.0,4.6,-3.0,84.0,62.38,53.0
2016,1,23,16,45,40.0,55.0,4.55,-3.5,61.0,47.19,38.2
2016,1,23,17,0,26.0,36.0,4.5,-4.0,38.0,31.67,22.59
2016,1,23,17,15,13.0,18.0,4.5,-4.0,19.0,16.49,0.29
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,262.0,13.5,2.2,-8.5,37.5,139.71,0.0
2016,1,24,8,0,524.0,27.0,2.3,-8.0,75.0,291.51,233.36
2016,1,24,8,15,614.5,35.0,2.4,-7.0,123.0,360.28,308.82
2016,1,24,8,30,705.0,43.0,2.5,-6.0,171.0,432.62,376.38
2016,1,24,8,45,759.0,48.0,2.7,-5.0,220.0,484.57,424.03
2016,1,24,9,0,813.0,53.0,2.9,-4.0,269.0,536.49,469.45
2016,1,24,9,15,845.5,57.5,2.9,-3.0,315.0,574.83,501.01
2016,1,24,9,30,878.0,62.0,2.9,-2.0,361.0,611.44,529.72
2016,1,24,9,45,899.5,65.0,2.9,-1.5,402.5,637.49,549.71
2016,1,24,10,0,921.0,68.0,2.9,-1.0,444.0,656.96,563.93
2016,1,24,10,15,935.0,71.0,2.65,-0.5,479.0,672.91,573.53
2016,1,24,10,30,949.0,74.0,2.4,0.0,514.0,685.75,580.13
2016,1,24,10,45,958.0,76.5,2.2,0.0,542.5,691.61,582.18
2016,1,24,11,0,967.0,79.0,2.0,0.0,571.0,694.09,581.37
2016,1,24,11,15,972.5,80.5,1.85,0.5,591.5,689.89,574.58
2016,1,24,11,30,978.0,82.0,1.7,1.0,612.0,682.28,565.06
2016,1,24,11,45,980.5,83.5,1.55,1.5,624.5,669.48,551.43
2016,1,24,12,0,983.0,85.0,1.4,2.0,637.0,653.36,535.15
2016,1,24,12,15,982.5,85.5,1.3,2.0,641.5,631.32,515.53
2016,1,24,12,30,982.0,86.0,1.2,2.0,646.0,606.24,493.31
2016,1,24,12,45,792.5,126.0,1.15,2.5,576.0,521.39,424.1
2016,1,24,13,0,603.0,166.0,1.1,3.0,506.0,443.37,360.51
2016,1,24,13,15,781.0,127.0,1.05,3.0,558.5,461.3,371.59
2016,1,24,13,30,959.0,88.0,1.0,3.0,611.0,469.39,371.91
2016,1,24,13,45,949.0,87.0,0.95,3.5,590.0,426.88,332.63
2016,1,24,14,0,939.0,86.0,0.9,4.0,569.0,380.15,289.78
2016,1,24,14,15,927.0,83.5,0.8,4.0,541.0,332.7,246.1
2016,1,24,14,30,915.0,81.0,0.7,4.0,513.0,284.55,201.62
2016,1,24,14,45,897.0,79.0,0.65,4.0,478.0,235.23,157.12
2016,1,24,15,0,879.0,77.0,0.6,4.0,443.0,186.25,114.96
2016,1,24,15,15,856.0,73.0,0.55,3.5,402.5,135.67,76.51
2016,1,24,15,30,833.0,69.0,0.5,3.0,362.0,86.47,48.17
2016,1,24,15,45,798.0,64.5,0.5,3.0,316.5,48.51,39.6
2016,1,24,16,0,763.0,60.0,0.5,3.0,271.0,46.38,37.69
2016,1,24,16,15,712.0,54.0,0.55,2.5,223.5,42.85,34.37
2016,1,24,16,30,661.0,48.0,0.6,2.0,176.0,39.29,30.89
2016,1,24,16,45,575.5,39.5,0.7,2.0,129.5,33.15,24.78
2016,1,24,17,0,490.0,31.0,0.8,2.0,83.0,26.85,18.06
2016,1,24,17,15,245.0,15.5,0.85,1.5,41.5,11.9,0.0
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,95.5,17.0,1.6,-1.5,26.0,74.68,0.0
2016,1,25,8,0,191.0,34.0,1.8,-1.0,52.0,153.99,120.52
2016,1,25,8,15,243.5,50.5,1.85,-0.5,86.5,202.81,170.54
2016,1,25,8,30,296.0,67.0,1.9,0.0,121.0,254.08,217.91
2016,1,25,8,45,332.5,81.0,1.95,0.0,157.5,295.38,255.77
2016,1,25,9,0,369.0,95.0,2.0,0.0,194.0,337.31,293.04
2016,1,25,9,15,407.5,102.5,1.95,0.0,229.0,372.94,323.93
2016,1,25,9,30,446.0,110.0,1.9,0.0,264.0,408.59,353.98
2016,1,25,9,45,394.5,134.0,1.85,0.5,281.5,407.3,350.81
2016,1,25,10,0,343.0,158.0,1.8,1.0,299.0,393.56,337.45
2016,1,25,10,15,302.0,179.0,1.9,1.5,310.5,390.21,333.02
2016,1,25,10,30,261.0,200.0,2.0,2.0,322.0,384.85,326.77
2016,1,25,10,45,393.5,184.5,2.1,2.5,380.0,455.91,385.66
2016,1,25,11,0,526.0,169.0,2.2,3.0,438.0,517.66,435.29
2016,1,25,11,15,543.5,170.0,2.3,3.5,457.5,522.17,437.23
2016,1,25,11,30,561.0,171.0,2.4,4.0,477.0,524.44,437.68
2016,1,25,11,45,612.5,159.0,2.55,4.5,500.0,534.61,444.85
2016,1,25,12,0,664.0,147.0,2.7,5.0,523.0,538.09,446.42
2016,1,25,12,15,676.5,144.5,2.7,5.0,530.0,525.26,434.81
2016,1,25,12,30,689.0,142.0,2.7,5.0,537.0,509.78,420.9
2016,1,25,12,45,730.0,128.0,2.7,5.5,544.5,494.87,406.54
2016,1,25,13,0,771.0,114.0,2.7,6.0,552.0,475.8,388.26
2016,1,25,13,15,736.5,121.5,2.65,6.0,533.5,439.49,356.33
2016,1,25,13,30,702.0,129.0,2.6,6.0,515.0,403.34,324.28
2016,1,25,13,45,640.0,142.0,2.6,6.0,485.0,362.72,288.77
2016,1,25,14,0,578.0,155.0,2.6,6.0,455.0,323.91,254.81
2016,1,25,14,15,613.5,136.5,2.45,5.5,440.5,291.11,223.63
2016,1,25,14,30,649.0,118.0,2.3,5.0,426.0,253.14,187.34
2016,1,25,14,45,629.0,114.0,2.15,5.0,396.0,213.1,151.12
2016,1,25,15,0,609.0,110.0,2.0,5.0,366.0,174.08,117.38
2016,1,25,15,15,577.5,107.0,1.85,4.5,332.5,136.09,88.44
2016,1,25,15,30,546.0,104.0,1.7,4.0,299.0,100.77,67.49
2016,1,25,15,45,520.5,94.5,1.6,3.5,261.5,67.8,57.28
2016,1,25,16,0,495.0,85.0,1.5,3.0,224.0,62.59,52.62
2016,1,25,16,15,452.0,74.5,1.5,2.5,184.5,54.92,45.51
2016,1,25,16,30,409.0,64.0,1.5,2.0,145.0,48.1,39.0
2016,1,25,16,45,342.0,51.0,1.55,1.5,106.5,39.01,30.19
2016,1,25,17,0,275.0,38.0,1.6,1.0,68.0,29.59,20.68
2016,1,25,17,15,137.5,19.0,1.6,1.0,34.0,14.85,2.7
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.0,18.0,2.25,0.0,32.5,100.26,0.0
2016,1,26,8,0,300.0,36.0,2.3,0.0,65.0,205.57,162.57
2016,1,26,8,15,394.5,49.0,2.3,0.5,109.0,275.09,231.43
2016,1,26,8,30,489.0,62.0,2.3,1.0,153.0,349.29,298.5
2016,1,26,8,45,548.0,71.5,2.35,1.5,199.0,404.13,347.31
2016,1,26,9,0,607.0,81.0,2.4,2.0,245.0,459.63,394.9
2016,1,26,9,15,647.0,88.5,2.4,2.5,289.5,502.03,429.92
2016,1,26,9,30,687.0,96.0,2.4,3.0,334.0,543.38,462.9
2016,1,26,9,45,714.0,102.5,2.4,3.5,374.5,574.21,486.41
2016,1,26,10,0,741.0,109.0,2.4,4.0,415.0,602.94,507.64
2016,1,26,10,15,616.0,133.5,2.55,4.5,402.0,552.11,464.68
2016,1,26,10,30,491.0,158.0,2.7,5.0,389.0,494.66,416.4
2016,1,26,10,45,576.0,143.0,2.9,6.0,429.0,532.87,446.61
2016,1,26,11,0,661.0,128.0,3.1,7.0,469.0,565.59,471.36
2016,1,26,11,15,678.5,129.5,3.1,7.5,490.5,570.03,472.84
2016,1,26,11,30,696.0,131.0,3.1,8.0,512.0,571.72,472.2
2016,1,26,11,45,680.0,139.5,3.15,8.5,519.5,557.67,458.96
2016,1,26,12,0,664.0,148.0,3.2,9.0,527.0,541.56,444.13
2016,1,26,12,15,626.5,162.0,3.1,9.0,521.0,516.98,422.82
2016,1,26,12,30,589.0,176.0,3.0,9.0,515.0,489.27,399.06
2016,1,26,12,45,618.5,165.0,2.95,9.0,520.0,476.52,387.43
2016,1,26,13,0,648.0,154.0,2.9,9.0,525.0,458.06,370.75
2016,1,26,13,15,619.5,159.5,2.65,9.0,508.5,425.78,342.36
2016,1,26,13,30,591.0,165.0,2.4,9.0,492.0,392.1,312.72
2016,1,26,13,45,636.5,145.0,2.2,9.0,486.5,366.5,288.43
2016,1,26,14,0,682.0,125.0,2.0,9.0,481.0,334.68,258.11
2016,1,26,14,15,599.5,141.0,1.85,8.5,442.5,293.3,222.99
2016,1,26,14,30,517.0,157.0,1.7,8.0,404.0,255.97,191.97
2016,1,26,14,45,409.5,164.0,1.6,7.5,352.0,213.16,158.68
2016,1,26,15,0,302.0,171.0,1.5,7.0,300.0,182.64,137.31
2016,1,26,15,15,260.0,167.5,1.5,6.5,271.5,156.76,118.6
2016,1,26,15,30,218.0,164.0,1.5,6.0,243.0,138.3,108.12
2016,1,26,15,45,208.5,144.5,1.5,5.5,212.5,110.53,95.55
2016,1,26,16,0,199.0,125.0,1.5,5.0,182.0,97.04,83.57
2016,1,26,16,15,176.5,105.0,1.5,4.5,149.0,82.77,70.6
2016,1,26,16,30,154.0,85.0,1.5,4.0,116.0,68.09,56.96
2016,1,26,16,45,121.5,64.5,1.5,3.5,85.0,52.64,42.35
2016,1,26,17,0,89.0,44.0,1.5,3.0,54.0,36.77,26.97
2016,1,26,17,15,44.5,25.5,1.5,3.0,30.5,21.9,8.13
2016,1,26,17,30,0.0,7.0,1.5,3.0,7.0,6.67,0.0
2016,1,26,17,45,0.0,3.5,1.5,3.0,3.5,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,78.5,19.5,1.95,2.0,27.5,65.56,4.57
2016,1,27,8,0,157.0,39.0,2.0,2.0,55.0,137.24,107.46
2016,1,27,8,15,220.0,57.5,2.25,2.5,92.0,201.56,168.35
2016,1,27,8,30,283.0,76.0,2.5,3.0,129.0,260.06,221.39
2016,1,27,8,45,358.5,86.0,2.8,3.5,171.5,317.64,272.75
2016,1,27,9,0,434.0,96.0,3.1,4.0,214.0,377.86,325.08
2016,1,27,9,15,508.5,92.5,3.25,4.0,253.5,426.61,367.31
2016,1,27,9,30,583.0,89.0,3.4,4.0,293.0,474.89,408.32
2016,1,27,9,45,402.0,133.0,3.55,4.5,281.0,413.48,354.18
2016,1,27,10,0,221.0,177.0,3.7,5.0,269.0,331.92,282.78
2016,1,27,10,15,208.0,193.5,3.6,5.0,285.5,340.11,288.91
2016,1,27,10,30,195.0,210.0,3.5,5.0,302.0,347.19,293.69
2016,1,27,10,45,438.5,167.0,3.45,5.5,389.5,469.12,396.34
2016,1,27,11,0,682.0,124.0,3.4,6.0,477.0,577.08,483.72
2016,1,27,11,15,419.0,190.5,3.3,6.0,410.0,469.45,392.2
2016,1,27,11,30,156.0,257.0,3.2,6.0,343.0,354.59,294.6
2016,1,27,11,45,273.0,245.5,3.1,6.5,400.5,413.12,342.91
2016,1,27,12,0,390.0,234.0,3.0,7.0,458.0,461.12,380.8
2016,1,27,12,15,585.0,174.5,2.95,7.0,513.0,505.52,416.67
2016,1,27,12,30,780.0,115.0,2.9,7.0,568.0,537.8,441.56
2016,1,27,12,45,787.5,112.0,2.9,7.0,567.0,515.01,421.2
2016,1,27,13,0,795.0,109.0,2.9,7.0,566.0,489.56,398.58
2016,1,27,13,15,746.0,121.0,2.85,7.0,544.0,448.73,363.23
2016,1,27,13,30,697.0,133.0,2.8,7.0,522.0,410.17,329.47
2016,1,27,13,45,695.5,128.0,2.75,7.0,505.0,375.44,298.0
2016,1,27,14,0,694.0,123.0,2.7,7.0,488.0,339.38,264.77
2016,1,27,14,15,741.5,103.0,2.6,6.5,476.0,303.17,229.92
2016,1,27,14,30,789.0,83.0,2.5,6.0,464.0,265.06,192.4
2016,1,27,14,45,589.0,121.0,2.45,6.0,395.0,215.61,154.81
2016,1,27,15,0,389.0,159.0,2.4,6.0,326.0,184.26,135.62
2016,1,27,15,15,368.0,150.0,2.2,5.5,296.5,156.22,113.94
2016,1,27,15,30,347.0,141.0,2.0,5.0,267.0,126.05,93.75
2016,1,27,15,45,339.5,124.0,1.8,4.5,235.0,92.93,79.97
2016,1,27,16,0,332.0,107.0,1.6,4.0,203.0,77.36,65.96
2016,1,27,16,15,307.0,91.0,1.5,3.5,168.0,66.99,56.45
2016,1,27,16,30,282.0,75.0,1.4,3.0,133.0,56.23,46.37
2016,1,27,16,45,245.0,58.5,1.3,2.5,99.5,44.64,35.31
2016,1,27,17,0,208.0,42.0,1.2,2.0,66.0,32.6,23.53
2016,1,27,17,15,104.0,26.5,1.2,1.5,38.5,21.88,9.44
2016,1,27,17,30,0.0,11.0,1.2,1.0,11.0,10.48,0.0
2016,1,27,17,45,0.0,5.5,1.25,1.0,5.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,62.0,19.0,1.4,-0.5,25.0,57.79,9.63
2016,1,28,8,0,124.0,38.0,1.5,0.0,50.0,119.92,94.63
2016,1,28,8,15,159.5,57.5,1.35,0.0,82.0,163.37,137.09
2016,1,28,8,30,195.0,77.0,1.2,0.0,114.0,207.59,177.74
2016,1,28,8,45,220.5,95.0,1.05,0.5,147.5,245.08,211.05
2016,1,28,9,0,246.0,113.0,0.9,1.0,181.0,282.87,243.34
2016,1,28,9,15,283.5,122.5,0.85,1.5,213.5,317.2,272.1
2016,1,28,9,30,321.0,132.0,0.8,2.0,246.0,352.26,300.59
2016,1,28,9,45,287.5,153.5,0.75,2.5,264.0,357.37,302.73
2016,1,28,10,0,254.0,175.0,0.7,3.0,282.0,360.13,302.94
2016,1,28,10,15,248.0,191.0,0.7,3.5,302.5,372.24,311.29
2016,1,28,10,30,242.0,207.0,0.7,4.0,323.0,383.06,318.38
2016,1,28,10,45,270.5,216.0,0.7,4.5,352.0,407.15,336.5
2016,1,28,11,0,299.0,225.0,0.7,5.0,381.0,430.0,353.22
2016,1,28,11,15,277.5,238.0,0.85,5.0,387.0,424.03,348.03
2016,1,28,11,30,256.0,251.0,1.0,5.0,393.0,417.13,342.31
2016,1,28,11,45,235.0,260.0,1.2,5.0,392.5,400.13,328.87
2016,1,28,12,0,214.0,269.0,1.4,5.0,392.0,389.15,320.01
2016,1,28,12,15,175.5,272.5,1.4,5.0,374.0,362.84,298.1
2016,1,28,12,30,137.0,276.0,1.4,5.0,356.0,337.61,277.19
2016,1,28,12,45,153.5,274.5,1.4,5.0,364.0,337.39,276.83
2016,1,28,13,0,170.0,273.0,1.4,5.0,372.0,335.77,275.05
2016,1,28,13,15,335.0,236.5,1.4,5.0,426.0,369.21,300.92
2016,1,28,13,30,500.0,200.0,1.4,5.0,480.0,390.06,314.6
2016,1,28,13,45,617.0,156.5,1.45,5.0,491.0,374.29,298.01
2016,1,28,14,0,734.0,113.0,1.5,5.0,502.0,346.46,270.06
2016,1,28,14,15,601.0,142.5,1.35,5.0,451.0,299.42,230.51
2016,1,28,14,30,468.0,172.0,1.2,5.0,400.0,260.03,198.84
2016,1,28,14,45,324.5,180.5,1.1,5.0,333.5,215.27,165.1
2016,1,28,15,0,181.0,189.0,1.0,5.0,267.0,183.56,144.16
2016,1,28,15,15,170.0,175.0,0.95,4.5,243.0,158.99,124.77
2016,1,28,15,30,159.0,161.0,0.9,4.0,219.0,135.31,107.43
2016,1,28,15,45,155.0,141.5,0.85,3.5,193.0,109.19,94.89
2016,1,28,16,0,151.0,122.0,0.8,3.0,167.0,95.33,82.56
2016,1,28,16,15,138.5,103.0,0.8,2.5,138.5,81.7,70.15
2016,1,28,16,30,126.0,84.0,0.8,2.0,110.0,67.67,57.09
2016,1,28,16,45,106.5,64.0,0.85,2.0,82.5,52.56,42.67
2016,1,28,17,0,87.0,44.0,0.9,2.0,55.0,37.0,27.59
2016,1,28,17,15,43.5,27.0,0.9,2.0,32.5,23.2,11.35
2016,1,28,17,30,0.0,10.0,0.9,2.0,10.0,9.53,0.0
2016,1,28,17,45,0.0,5.0,0.95,2.0,5.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,219.5,15.5,2.8,0.5,38.5,132.2,40.88
2016,1,29,8,0,439.0,31.0,3.0,1.0,77.0,269.45,217.16
2016,1,29,8,15,531.5,39.5,3.15,1.5,123.0,337.73,284.93
2016,1,29,8,30,624.0,48.0,3.3,2.0,169.0,405.61,347.27
2016,1,29,8,45,683.0,53.0,3.45,3.0,217.0,459.6,395.04
2016,1,29,9,0,742.0,58.0,3.6,4.0,265.0,513.91,441.02
2016,1,29,9,15,778.0,62.0,3.9,4.5,310.0,553.23,474.12
2016,1,29,9,30,814.0,66.0,4.2,5.0,355.0,591.13,505.45
2016,1,29,9,45,840.0,68.5,4.5,5.5,396.0,619.21,528.09
2016,1,29,10,0,866.0,71.0,4.8,6.0,437.0,644.94,548.34
2016,1,29,10,15,883.5,73.5,4.85,6.0,472.5,662.55,561.74
2016,1,29,10,30,901.0,76.0,4.9,6.0,508.0,673.44,569.7
2016,1,29,10,45,915.5,76.5,4.95,6.5,537.0,681.0,573.76
2016,1,29,11,0,930.0,77.0,5.0,7.0,566.0,685.36,575.15
2016,1,29,11,15,937.5,78.0,5.0,7.0,587.0,682.49,571.53
2016,1,29,11,30,945.0,79.0,5.0,7.0,608.0,676.28,565.19
2016,1,29,11,45,952.0,79.0,5.0,7.0,621.5,665.35,555.02
2016,1,29,12,0,959.0,79.0,5.0,7.0,635.0,651.07,542.02
2016,1,29,12,15,960.5,79.0,4.95,7.0,640.0,630.32,523.47
2016,1,29,12,30,962.0,79.0,4.9,7.0,645.0,606.51,502.2
2016,1,29,12,45,962.5,78.0,4.9,7.0,641.5,578.22,477.11
2016,1,29,13,0,963.0,77.0,4.9,7.0,638.0,547.14,449.25
2016,1,29,13,15,959.0,76.5,4.85,7.0,626.5,511.8,417.22
2016,1,29,13,30,955.0,76.0,4.8,7.0,615.0,474.21,382.65
2016,1,29,13,45,948.0,75.0,4.8,7.0,595.5,432.92,344.42
2016,1,29,14,0,941.0,74.0,4.8,7.0,576.0,389.98,304.01
2016,1,29,14,15,930.5,72.5,4.65,6.5,549.5,344.08,260.91
2016,1,29,14,30,920.0,71.0,4.5,6.0,523.0,297.24,216.59
2016,1,29,14,45,905.5,69.0,4.4,6.0,489.0,248.42,170.73
2016,1,29,15,0,891.0,67.0,4.3,6.0,455.0,199.47,126.5
2016,1,29,15,15,869.5,64.5,3.95,5.5,415.5,144.53,81.59
2016,1,29,15,30,848.0,62.0,3.6,5.0,376.0,95.41,49.46
2016,1,29,15,45,819.5,58.0,3.25,5.0,332.0,46.41,37.3
2016,1,29,16,0,791.0,54.0,2.9,5.0,288.0,40.36,31.77
2016,1,29,16,15,744.5,49.5,2.55,4.0,241.0,37.98,29.66
2016,1,29,16,30,698.0,45.0,2.2,3.0,194.0,35.62,27.43
2016,1,29,16,45,625.0,38.5,1.9,2.0,147.0,31.33,23.27
2016,1,29,17,0,552.0,32.0,1.6,1.0,100.0,26.99,18.78
2016,1,29,17,15,405.5,22.5,1.55,0.5,60.0,19.4,9.31
2016,1,29,17,30,259.0,13.0,1.5,0.0,20.0,12.39,0.0
2016,1,29,17,45,129.5,6.5,1.5,0.0,10.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,236.5,14.5,1.3,0.0,39.5,136.91,53.47
2016,1,30,8,0,473.0,29.0,1.5,0.0,79.0,278.74,225.58
2016,1,30,8,15,562.0,36.0,1.5,0.5,125.0,345.97,291.05
2016,1,30,8,30,651.0,43.0,1.5,1.0,171.0,416.75,354.45
2016,1,30,8,45,704.5,48.0,1.55,1.5,218.5,468.18,399.61
2016,1,30,9,0,758.0,53.0,1.6,2.0,266.0,519.87,443.04
2016,1,30,9,15,792.5,56.0,1.8,2.5,310.5,557.49,474.31
2016,1,30,9,30,827.0,59.0,2.0,3.0,355.0,593.65,503.46
2016,1,30,9,45,852.5,61.5,2.25,4.0,396.0,617.44,521.48
2016,1,30,10,0,878.0,64.0,2.5,5.0,437.0,643.28,540.46
2016,1,30,10,15,893.5,65.5,2.65,5.5,471.5,658.9,551.44
2016,1,30,10,30,909.0,67.0,2.8,6.0,506.0,671.59,559.97
2016,1,30,10,45,920.5,68.5,2.95,6.5,534.0,678.59,563.89
2016,1,30,11,0,932.0,70.0,3.1,7.0,562.0,682.33,565.18
2016,1,30,11,15,939.0,70.5,3.15,7.0,582.5,678.76,561.33
2016,1,30,11,30,946.0,71.0,3.2,7.0,603.0,671.87,554.84
2016,1,30,11,45,949.5,71.5,3.25,7.5,616.0,659.49,542.99
2016,1,30,12,0,953.0,72.0,3.3,8.0,629.0,643.87,528.5
2016,1,30,12,15,954.0,72.5,3.3,8.0,633.5,623.61,510.96
2016,1,30,12,30,955.0,73.0,3.3,8.0,638.0,600.3,490.74
2016,1,30,12,45,952.5,73.0,3.35,8.5,634.5,571.72,465.3
2016,1,30,13,0,950.0,73.0,3.4,9.0,631.0,540.51,437.34
2016,1,30,13,15,946.0,72.5,3.4,9.0,619.5,505.64,406.57
2016,1,30,13,30,942.0,72.0,3.4,9.0,608.0,468.54,373.28
2016,1,30,13,45,934.5,71.0,3.4,9.0,588.5,427.58,336.13
2016,1,30,14,0,927.0,70.0,3.4,9.0,569.0,385.02,296.86
2016,1,30,14,15,916.5,68.5,3.25,9.0,542.0,339.72,254.57
2016,1,30,14,30,906.0,67.0,3.1,9.0,515.0,293.51,211.17
2016,1,30,14,45,890.5,65.5,3.0,9.0,482.0,245.54,166.82
2016,1,30,15,0,875.0,64.0,2.9,9.0,449.0,197.55,123.99
2016,1,30,15,15,853.5,61.5,2.6,8.5,410.0,148.26,84.14
2016,1,30,15,30,832.0,59.0,2.3,8.0,371.0,94.82,47.9
2016,1,30,15,45,795.0,57.0,2.0,7.5,326.5,48.05,38.42
2016,1,30,16,0,758.0,55.0,1.7,7.0,282.0,40.96,32.08
2016,1,30,16,15,710.0,50.5,1.6,6.0,236.0,38.62,30.03
2016,1,30,16,30,662.0,46.0,1.5,5.0,190.0,36.3,27.87
2016,1,30,16,45,583.0,40.0,1.45,4.5,144.0,32.53,24.16
2016,1,30,17,0,504.0,34.0,1.4,4.0,98.0,28.78,20.2
2016,1,30,17,15,362.0,23.5,1.45,3.5,59.5,18.55,9.02
2016,1,30,17,30,220.0,13.0,1.5,3.0,21.0,12.39,0.0
2016,1,30,17,45,110.0,6.5,1.55,3.0,10.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,182.5,18.0,2.05,1.5,38.0,121.96,55.18
2016,1,31,8,0,365.0,36.0,2.1,2.0,76.0,242.09,196.08
2016,1,31,8,15,456.5,45.5,2.15,2.5,120.5,309.94,260.8
2016,1,31,8,30,548.0,55.0,2.2,3.0,165.0,381.96,325.25
2016,1,31,8,45,606.5,61.5,2.25,3.5,211.0,435.23,372.0
2016,1,31,9,0,665.0,68.0,2.3,4.0,257.0,489.26,417.57
2016,1,31,9,15,703.0,73.0,2.4,4.5,301.0,529.32,450.37
2016,1,31,9,30,741.0,78.0,2.5,5.0,345.0,568.32,481.3
2016,1,31,9,45,773.5,79.5,2.65,6.0,386.0,595.62,501.58
2016,1,31,10,0,806.0,81.0,2.8,7.0,427.0,624.03,522.1
2016,1,31,10,15,824.5,84.0,2.95,7.5,461.5,642.63,535.31
2016,1,31,10,30,843.0,87.0,3.1,8.0,496.0,658.4,546.13
2016,1,31,10,45,859.0,87.5,3.3,9.0,525.0,666.78,550.32
2016,1,31,11,0,875.0,88.0,3.5,10.0,554.0,672.03,551.98
2016,1,31,11,15,883.5,89.0,3.6,10.5,575.0,669.77,548.35
2016,1,31,11,30,892.0,90.0,3.7,11.0,596.0,664.27,542.17
2016,1,31,11,45,898.0,90.5,3.85,11.5,609.0,651.38,530.45
2016,1,31,12,0,904.0,91.0,4.0,12.0,622.0,637.86,518.0
2016,1,31,12,15,770.5,129.5,4.1,12.5,584.5,580.05,469.81
2016,1,31,12,30,637.0,168.0,4.2,13.0,547.0,521.98,421.68
2016,1,31,12,45,636.5,167.0,4.35,13.5,544.5,499.79,402.51
2016,1,31,13,0,636.0,166.0,4.5,14.0,542.0,475.77,381.38
2016,1,31,13,15,767.0,127.5,4.5,14.0,572.5,475.83,378.99
2016,1,31,13,30,898.0,89.0,4.5,14.0,603.0,469.16,369.6
2016,1,31,13,45,890.5,87.5,4.55,14.0,584.0,426.73,331.91
2016,1,31,14,0,883.0,86.0,4.6,14.0,565.0,384.65,293.75
2016,1,31,14,15,871.5,84.5,4.5,14.0,538.5,340.11,252.85
2016,1,31,14,30,860.0,83.0,4.4,14.0,512.0,294.87,211.06
2016,1,31,14,45,651.5,119.5,4.3,14.0,432.5,236.04,165.96
2016,1,31,15,0,443.0,156.0,4.2,14.0,353.0,196.61,139.97
2016,1,31,15,15,425.5,146.5,4.1,13.5,322.5,161.53,112.19
2016,1,31,15,30,408.0,137.0,4.0,13.0,292.0,127.83,88.83
2016,1,31,15,45,393.0,122.5,3.95,13.0,257.5,91.91,69.39
2016,1,31,16,0,378.0,108.0,3.9,13.0,223.0,77.46,63.84
2016,1,31,16,15,494.5,81.0,3.8,12.5,206.0,60.47,48.76
2016,1,31,16,30,611.0,54.0,3.7,12.0,189.0,39.65,30.03
2016,1,31,16,45,526.0,46.5,3.65,11.5,143.0,35.22,25.82
2016,1,31,17,0,441.0,39.0,3.6,11.0,97.0,30.7,21.28
2016,1,31,17,15,303.0,27.0,3.5,10.5,59.0,21.66,11.47
2016,1,31,17,30,165.0,15.0,3.4,10.0,21.0,14.3,0.0
2016,1,31,17,45,82.5,7.5,3.35,10.0,10.5,7.15,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,146.0,20.0,2.85,7.5,36.0,106.73,52.61
2016,2,1,8,0,292.0,40.0,2.9,8.0,72.0,213.17,169.92
2016,2,1,8,15,381.0,50.5,2.95,8.5,114.5,278.09,230.24
2016,2,1,8,30,470.0,61.0,3.0,9.0,157.0,348.3,292.14
2016,2,1,8,45,537.0,67.0,3.05,9.5,202.0,404.37,340.61
2016,2,1,9,0,604.0,73.0,3.1,10.0,247.0,461.58,388.36
2016,2,1,9,15,643.0,78.5,3.25,10.5,290.0,501.86,421.08
2016,2,1,9,30,682.0,84.0,3.4,11.0,333.0,541.25,452.17
2016,2,1,9,45,722.5,84.0,3.55,12.0,373.5,573.86,476.43
2016,2,1,10,0,763.0,84.0,3.7,13.0,414.0,602.57,497.09
2016,2,1,10,15,489.0,151.0,3.8,13.5,368.5,498.32,409.89
2016,2,1,10,30,215.0,218.0,3.9,14.0,323.0,372.28,304.34
2016,2,1,10,45,520.0,156.0,4.05,14.5,429.5,519.17,424.95
2016,2,1,11,0,825.0,94.0,4.2,15.0,536.0,649.36,527.39
2016,2,1,11,15,833.5,95.5,4.3,15.5,556.5,647.99,523.9
2016,2,1,11,30,842.0,97.0,4.4,16.0,577.0,643.54,518.68
2016,2,1,11,45,848.5,97.0,4.5,16.5,590.0,633.15,508.89
2016,2,1,12,0,855.0,97.0,4.6,17.0,603.0,619.72,496.64
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.0,600.86,480.8
