Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,579.22,462.55
2016,2,1,12,45,857.5,97.5,4.8,17.5,610.0,552.82,439.57
2016,2,1,13,0,857.0,97.0,4.9,18.0,607.0,523.96,414.28
2016,2,1,13,15,852.0,96.5,4.9,18.0,595.5,490.66,385.61
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,455.45,354.84
2016,2,1,13,45,837.0,95.5,4.95,18.0,565.0,416.55,320.63
2016,2,1,14,0,827.0,95.0,5.0,18.0,546.0,376.5,284.8
2016,2,1,14,15,508.0,161.0,4.9,18.0,434.0,294.68,222.34
2016,2,1,14,30,189.0,227.0,4.8,18.0,322.0,243.24,187.8
2016,2,1,14,45,478.0,156.5,4.75,18.0,376.0,231.15,166.48
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,199.57,126.73
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,153.69,90.29
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,104.85,56.97
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,61.48,38.56
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,49.21,38.0
2016,2,1,16,15,594.0,65.0,3.8,16.5,224.5,46.43,35.6
2016,2,1,16,30,543.0,59.0,3.7,16.0,180.0,43.63,33.06
2016,2,1,16,45,462.0,50.5,3.6,15.5,136.5,38.51,28.29
2016,2,1,17,0,381.0,42.0,3.5,15.0,93.0,33.26,23.17
2016,2,1,17,15,190.5,31.5,3.35,14.5,57.0,24.68,13.99
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,20.02,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,10.01,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,7,45,135.5,21.5,2.65,5.5,37.0,105.57,57.73
2016,2,2,8,0,271.0,43.0,2.8,6.0,74.0,208.04,167.67
2016,2,2,8,15,356.5,55.5,2.85,6.5,116.5,272.23,227.27
2016,2,2,8,30,442.0,68.0,2.9,7.0,159.0,341.19,288.4
2016,2,2,8,45,498.5,77.0,2.95,7.5,203.5,395.13,335.21
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,449.14,380.49
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,491.17,414.46
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,532.33,446.7
2016,2,2,9,45,317.5,107.0,3.0,9.5,223.5,338.08,285.14
2016,2,2,10,0,0.0,114.0,3.0,10.0,114.0,108.38,87.17
2016,2,2,10,15,0.0,118.5,2.95,10.0,118.5,112.3,90.57
2016,2,2,10,30,0.0,123.0,2.9,10.0,123.0,116.28,93.73
2016,2,2,10,45,0.0,140.0,2.9,10.5,140.0,132.63,107.08
2016,2,2,11,0,0.0,157.0,2.9,11.0,157.0,148.85,120.17
2016,2,2,11,15,0.0,152.0,2.85,11.0,152.0,143.44,115.47
2016,2,2,11,30,0.0,147.0,2.8,11.0,147.0,138.22,111.0
2016,2,2,11,45,8.5,183.5,2.8,11.5,188.5,178.17,143.83
2016,2,2,12,0,17.0,220.0,2.8,12.0,230.0,217.45,175.53
2016,2,2,12,15,8.5,192.0,2.75,12.0,197.0,184.74,148.55
2016,2,2,12,30,0.0,164.0,2.7,12.0,164.0,153.0,122.42
2016,2,2,12,45,1.5,173.5,2.7,12.0,174.5,162.24,130.1
2016,2,2,13,0,3.0,183.0,2.7,12.0,185.0,171.22,137.48
2016,2,2,13,15,1.5,171.5,2.7,12.0,172.5,159.38,127.81
2016,2,2,13,30,0.0,160.0,2.7,12.0,160.0,147.78,118.37
2016,2,2,13,45,1.0,166.0,2.7,12.0,166.5,153.06,122.87
2016,2,2,14,0,2.0,172.0,2.7,12.0,173.0,158.02,127.09
2016,2,2,14,15,4.0,172.5,2.65,12.0,174.5,158.15,127.32
2016,2,2,14,30,6.0,173.0,2.6,12.0,176.0,157.87,127.21
2016,2,2,14,45,3.0,141.0,2.6,12.0,142.5,128.73,103.3
2016,2,2,15,0,0.0,109.0,2.6,12.0,109.0,99.96,79.55
2016,2,2,15,15,0.0,99.5,2.45,11.5,99.5,91.25,72.54
2016,2,2,15,30,0.0,90.0,2.3,11.0,90.0,82.56,65.45
2016,2,2,15,45,253.0,97.0,2.15,11.0,176.0,79.46,59.32
2016,2,2,16,0,506.0,104.0,2.0,11.0,262.0,74.45,61.63
2016,2,2,16,15,453.0,94.0,1.85,10.5,218.5,68.62,56.5
2016,2,2,16,30,400.0,84.0,1.7,10.0,175.0,62.62,51.02
2016,2,2,16,45,338.0,68.5,1.6,10.0,133.0,52.01,41.1
2016,2,2,17,0,276.0,53.0,1.5,10.0,91.0,41.0,30.61
2016,2,2,17,15,138.0,37.0,1.6,10.0,56.0,30.08,19.11
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,18.65,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,10.01,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.46,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.92,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.0,2.0,1.85,0.0
2016,2,3,8,30,0.0,3.0,5.0,12.0,3.0,2.77,0.0
2016,2,3,8,45,0.0,4.0,5.0,12.5,4.0,3.7,0.0
2016,2,3,9,0,0.0,5.0,5.0,13.0,5.0,4.63,0.0
2016,2,3,9,15,0.0,5.5,5.15,13.5,5.5,5.09,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.56,0.0
2016,2,3,9,45,0.0,14.0,5.45,14.5,14.0,12.98,5.45
2016,2,3,10,0,0.0,22.0,5.6,15.0,22.0,20.42,11.73
2016,2,3,10,15,0.0,50.0,5.65,15.0,50.0,46.48,33.76
2016,2,3,10,30,0.0,78.0,5.7,15.0,78.0,72.62,55.66
2016,2,3,10,45,0.0,71.0,5.8,15.5,71.0,66.09,49.96
2016,2,3,11,0,0.0,64.0,5.9,16.0,64.0,59.56,44.33
2016,2,3,11,15,0.0,64.5,5.95,16.0,64.5,60.04,44.66
2016,2,3,11,30,0.0,65.0,6.0,16.0,65.0,60.51,44.99
2016,2,3,11,45,0.0,83.0,6.1,16.5,83.0,77.33,58.81
2016,2,3,12,0,0.0,101.0,6.2,17.0,101.0,94.21,72.56
2016,2,3,12,15,0.0,77.5,6.1,17.0,77.5,72.2,54.36
2016,2,3,12,30,0.0,54.0,6.0,17.0,54.0,50.26,36.2
2016,2,3,12,45,0.0,58.5,5.9,17.5,58.5,54.46,39.61
2016,2,3,13,0,0.0,63.0,5.8,18.0,63.0,58.66,43.0
2016,2,3,13,15,1.5,120.0,5.55,18.0,121.0,112.28,87.09
2016,2,3,13,30,3.0,177.0,5.3,18.0,179.0,164.46,129.56
2016,2,3,13,45,1.5,147.0,5.1,18.0,148.0,136.27,106.72
2016,2,3,14,0,0.0,117.0,4.9,18.0,117.0,108.36,84.08
2016,2,3,14,15,0.0,121.0,4.6,18.0,121.0,111.71,86.96
2016,2,3,14,30,0.0,125.0,4.3,18.0,125.0,114.9,89.71
2016,2,3,14,45,0.0,93.5,4.0,18.0,93.5,86.73,66.67
2016,2,3,15,0,0.0,62.0,3.7,18.0,62.0,57.67,42.7
2016,2,3,15,15,0.0,56.5,3.45,18.0,56.5,52.53,38.53
2016,2,3,15,30,0.0,51.0,3.2,18.0,51.0,47.4,34.32
2016,2,3,15,45,0.0,45.5,2.95,18.0,45.5,42.27,30.08
2016,2,3,16,0,0.0,40.0,2.7,18.0,40.0,37.14,27.23
2016,2,3,16,15,0.0,33.5,2.5,17.5,33.5,31.09,21.94
2016,2,3,16,30,0.0,27.0,2.3,17.0,27.0,25.04,16.56
2016,2,3,16,45,0.0,20.5,2.1,17.0,20.5,19.0,11.08
2016,2,3,17,0,0.0,14.0,1.9,17.0,14.0,12.97,5.58
2016,2,3,17,15,0.0,8.5,1.65,16.5,8.5,7.87,0.77
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.77,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.43,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.72,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,19.18,7.3
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,34.48,23.35
2016,2,4,8,15,0.0,54.5,2.8,8.0,54.5,55.37,42.04
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,75.45,59.9
2016,2,4,8,45,6.5,91.5,2.65,8.5,93.5,96.35,78.23
2016,2,4,9,0,13.0,109.0,2.6,9.0,113.0,117.38,96.34
2016,2,4,9,15,189.5,122.5,2.5,9.0,193.5,265.01,224.35
2016,2,4,9,30,366.0,136.0,2.4,9.0,274.0,403.23,339.54
2016,2,4,9,45,293.5,163.5,2.35,9.0,281.5,379.65,317.91
2016,2,4,10,0,221.0,191.0,2.3,9.0,289.0,353.42,294.68
2016,2,4,10,15,318.0,190.5,2.35,9.0,343.5,424.29,352.92
2016,2,4,10,30,415.0,190.0,2.4,9.0,398.0,494.98,409.26
2016,2,4,10,45,223.0,204.5,2.45,9.0,317.0,370.11,305.95
2016,2,4,11,0,31.0,219.0,2.5,9.0,236.0,238.45,195.14
2016,2,4,11,15,93.5,246.5,2.45,9.0,300.5,305.44,251.03
2016,2,4,11,30,156.0,274.0,2.4,9.0,365.0,376.64,308.33
2016,2,4,11,45,85.5,246.0,2.4,9.5,296.0,292.61,238.75
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,214.42,173.73
2016,2,4,12,15,263.5,217.5,2.2,10.0,379.0,370.91,303.38
2016,2,4,12,30,512.0,217.0,2.0,10.0,531.0,505.57,408.31
2016,2,4,12,45,316.0,252.0,1.85,10.0,445.0,411.41,331.3
2016,2,4,13,0,120.0,287.0,1.7,10.0,359.0,328.14,264.02
2016,2,4,13,15,99.0,277.0,1.75,9.5,336.5,300.85,242.94
2016,2,4,13,30,78.0,267.0,1.8,9.0,314.0,276.46,223.79
2016,2,4,13,45,105.5,263.0,1.9,9.0,324.0,278.22,224.97
2016,2,4,14,0,133.0,259.0,2.0,9.0,334.0,275.75,222.26
2016,2,4,14,15,66.5,210.0,2.1,9.0,247.5,207.41,167.57
2016,2,4,14,30,0.0,161.0,2.2,9.0,161.0,146.22,118.82
2016,2,4,14,45,0.5,156.0,2.35,9.0,156.0,141.06,114.87
2016,2,4,15,0,1.0,151.0,2.5,9.0,151.0,135.72,110.63
2016,2,4,15,15,0.5,109.5,2.2,9.0,109.5,99.94,80.53
2016,2,4,15,30,0.0,68.0,1.9,9.0,68.0,63.26,49.31
2016,2,4,15,45,0.0,60.0,1.65,9.0,60.0,55.79,42.99
2016,2,4,16,0,0.0,52.0,1.4,9.0,52.0,48.33,38.51
2016,2,4,16,15,0.0,43.5,1.3,8.5,43.5,40.4,31.37
2016,2,4,16,30,0.0,35.0,1.2,8.0,35.0,32.49,24.13
2016,2,4,16,45,0.0,26.5,1.15,7.5,26.5,24.58,16.78
2016,2,4,17,0,0.0,18.0,1.1,7.0,18.0,16.68,9.38
2016,2,4,17,15,0.0,11.0,1.2,7.0,11.0,10.18,3.05
2016,2,4,17,30,0.0,4.0,1.3,7.0,4.0,3.7,0.0
2016,2,4,17,45,0.0,2.0,1.45,7.0,2.0,1.91,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.5,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,169.0,13.0,3.6,0.0,18.0,83.85,0.0
2016,2,5,7,45,343.5,24.0,3.85,0.0,58.5,210.76,145.39
2016,2,5,8,0,518.0,35.0,4.1,0.0,99.0,316.33,264.67
2016,2,5,8,15,602.0,42.5,4.2,0.0,148.5,385.52,331.67
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,457.59,398.17
2016,2,5,8,45,744.5,54.0,4.4,0.5,248.5,513.29,447.98
2016,2,5,9,0,803.0,58.0,4.5,1.0,299.0,569.19,496.02
2016,2,5,9,15,836.0,61.5,4.5,1.0,346.5,608.39,529.16
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,645.92,559.94
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,670.69,578.75
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,697.58,598.64
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.0,714.6,609.58
2016,2,5,10,30,956.0,71.0,4.4,3.0,553.0,728.5,617.91
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.0,735.26,620.9
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,738.6,621.35
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,735.11,617.29
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,728.1,610.36
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,715.22,597.67
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,698.89,582.18
2016,2,5,12,15,1002.0,75.0,4.3,5.0,688.0,677.06,562.77
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,652.02,540.58
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.0,622.55,514.77
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,590.17,486.15
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,553.09,453.0
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,513.66,417.28
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,471.04,377.6
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,426.62,335.73
2016,2,5,14,15,969.0,70.5,3.55,5.5,594.5,378.76,291.42
2016,2,5,14,30,959.0,69.0,3.4,5.0,567.0,329.83,245.45
2016,2,5,14,45,943.5,67.5,3.25,5.0,532.0,278.77,197.29
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,227.6,150.04
2016,2,5,15,15,907.5,64.0,2.8,4.5,456.0,175.48,105.26
2016,2,5,15,30,887.0,62.0,2.5,4.0,415.0,124.22,67.3
2016,2,5,15,45,857.0,59.0,2.25,4.0,369.5,67.58,36.33
2016,2,5,16,0,827.0,56.0,2.0,4.0,324.0,41.07,32.56
2016,2,5,16,15,784.5,52.0,1.75,3.0,275.0,39.18,30.95
2016,2,5,16,30,742.0,48.0,1.5,2.0,226.0,37.3,29.25
2016,2,5,16,45,672.0,42.5,1.3,1.5,176.5,34.03,26.05
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,30.77,22.66
2016,2,5,17,15,476.5,28.0,1.1,0.5,82.5,23.91,15.42
2016,2,5,17,30,351.0,19.0,1.1,0.0,38.0,16.79,0.0
2016,2,5,17,45,175.5,9.5,1.15,0.0,19.0,9.05,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,6.5,1.15,-1.5,6.5,0.0,0.0
2016,2,6,7,30,0.0,13.0,1.3,-1.0,13.0,12.39,0.0
2016,2,6,7,45,79.0,29.5,1.45,-0.5,39.5,87.63,60.21
2016,2,6,8,0,158.0,46.0,1.6,0.0,66.0,148.9,123.31
2016,2,6,8,15,188.5,63.5,1.45,0.0,97.5,188.74,161.12
2016,2,6,8,30,219.0,81.0,1.3,0.0,129.0,229.59,198.49
2016,2,6,8,45,236.0,98.5,1.2,0.5,161.0,263.32,228.12
2016,2,6,9,0,253.0,116.0,1.1,1.0,193.0,296.89,256.47
2016,2,6,9,15,376.0,116.0,1.0,1.5,250.0,385.97,331.23
2016,2,6,9,30,499.0,116.0,0.9,2.0,307.0,468.55,397.51
2016,2,6,9,45,595.5,106.5,0.8,3.0,358.0,530.22,443.86
2016,2,6,10,0,692.0,97.0,0.7,4.0,409.0,587.46,485.16
2016,2,6,10,15,486.5,158.0,0.65,4.5,385.5,513.99,422.55
2016,2,6,10,30,281.0,219.0,0.6,5.0,362.0,430.57,352.95
2016,2,6,10,45,446.5,188.0,0.6,5.5,429.5,514.05,419.78
2016,2,6,11,0,612.0,157.0,0.6,6.0,497.0,591.36,477.91
2016,2,6,11,15,789.0,119.0,0.65,6.0,574.0,661.41,530.68
2016,2,6,11,30,966.0,81.0,0.7,6.0,651.0,721.54,575.06
2016,2,6,11,45,968.5,82.5,0.75,6.0,664.0,709.24,564.55
2016,2,6,12,0,971.0,84.0,0.8,6.0,677.0,693.6,552.42
2016,2,6,12,15,972.0,84.0,0.85,6.0,682.0,672.24,535.89
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,647.75,516.73
2016,2,6,12,45,968.5,85.0,0.95,6.5,683.5,618.21,492.41
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,586.03,465.6
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,550.21,435.8
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,512.09,403.45
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,469.88,367.1
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,426.25,328.7
2016,2,6,14,15,923.0,84.5,1.0,6.5,587.5,379.68,287.56
2016,2,6,14,30,912.0,83.0,1.0,6.0,560.0,332.19,244.73
2016,2,6,14,45,731.0,112.5,1.0,6.0,480.0,262.8,189.29
2016,2,6,15,0,550.0,142.0,1.0,6.0,400.0,215.27,154.17
2016,2,6,15,15,695.0,107.5,0.85,5.5,405.5,176.46,114.51
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,127.02,70.39
2016,2,6,15,45,809.5,69.5,0.6,5.0,365.5,77.49,44.24
2016,2,6,16,0,779.0,66.0,0.5,5.0,320.0,49.16,39.9
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.0,46.73,37.8
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,44.31,35.56
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,37.29,28.86
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,34.22,25.62
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,26.35,17.55
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,18.12,1.78
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,10.48,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,1.0,2.65,0.0,1.0,0.0,0.0
2016,2,7,7,30,0.0,2.0,2.8,0.0,2.0,1.91,0.0
2016,2,7,7,45,0.0,6.5,2.95,0.0,6.5,6.01,0.0
2016,2,7,8,0,0.0,11.0,3.1,0.0,11.0,10.18,3.24
2016,2,7,8,15,0.0,16.5,3.15,0.0,16.5,15.29,7.98
2016,2,7,8,30,0.0,22.0,3.2,0.0,22.0,20.39,12.7
2016,2,7,8,45,0.0,27.5,3.25,0.5,27.5,25.51,17.34
2016,2,7,9,0,0.0,33.0,3.3,1.0,33.0,30.62,21.92
2016,2,7,9,15,9.5,89.0,3.4,1.5,92.5,90.81,75.63
2016,2,7,9,30,19.0,145.0,3.5,2.0,152.0,156.01,132.53
2016,2,7,9,45,9.5,135.5,3.6,3.0,139.0,137.61,115.5
2016,2,7,10,0,0.0,126.0,3.7,4.0,126.0,120.31,99.64
2016,2,7,10,15,2.5,148.5,3.65,4.0,150.0,144.07,119.94
2016,2,7,10,30,5.0,171.0,3.6,4.0,174.0,167.68,139.87
2016,2,7,10,45,58.0,214.5,3.6,4.5,247.0,254.63,213.97
2016,2,7,11,0,111.0,258.0,3.6,5.0,320.0,333.84,279.57
2016,2,7,11,15,55.5,206.0,3.7,5.0,237.0,239.19,199.59
2016,2,7,11,30,0.0,154.0,3.8,5.0,154.0,144.88,118.94
2016,2,7,11,45,4.0,178.5,3.95,5.5,181.0,170.57,140.55
2016,2,7,12,0,8.0,203.0,4.1,6.0,208.0,195.85,161.44
2016,2,7,12,15,26.5,235.0,4.1,6.0,252.0,236.44,195.43
2016,2,7,12,30,45.0,267.0,4.1,6.0,296.0,278.36,230.08
2016,2,7,12,45,52.5,271.0,4.15,6.0,304.0,282.62,233.45
2016,2,7,13,0,60.0,275.0,4.2,6.0,312.0,286.09,236.25
2016,2,7,13,15,54.5,267.0,3.95,6.0,300.0,271.65,224.02
2016,2,7,13,30,49.0,259.0,3.7,6.0,288.0,257.59,212.24
2016,2,7,13,45,58.0,256.0,3.45,6.0,290.0,254.21,209.24
2016,2,7,14,0,67.0,253.0,3.2,6.0,292.0,249.83,205.27
2016,2,7,14,15,142.5,245.5,2.95,6.0,323.0,260.31,212.07
2016,2,7,14,30,218.0,238.0,2.7,6.0,354.0,265.48,213.29
2016,2,7,14,45,220.5,222.5,2.5,6.0,333.0,239.77,190.59
2016,2,7,15,0,223.0,207.0,2.3,6.0,312.0,213.68,167.77
2016,2,7,15,15,274.0,182.5,2.05,5.5,301.5,183.02,139.68
2016,2,7,15,30,325.0,158.0,1.8,5.0,291.0,151.45,112.44
2016,2,7,15,45,316.5,142.0,1.55,4.5,259.5,118.62,90.59
2016,2,7,16,0,308.0,126.0,1.3,4.0,228.0,94.14,81.19
2016,2,7,16,15,294.5,108.0,1.25,3.5,194.0,82.13,70.44
2016,2,7,16,30,281.0,90.0,1.2,3.0,160.0,69.69,59.03
2016,2,7,16,45,251.5,73.0,1.15,3.0,125.5,57.48,47.49
2016,2,7,17,0,222.0,56.0,1.1,3.0,91.0,42.76,33.46
2016,2,7,17,15,170.0,39.0,1.1,2.5,60.0,30.29,21.18
2016,2,7,17,30,118.0,22.0,1.1,2.0,29.0,17.31,3.34
2016,2,7,17,45,59.0,11.0,1.1,2.0,14.5,10.48,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,95.5,7.5,0.9,0.0,10.5,0.0,0.0
2016,2,8,7,30,191.0,15.0,1.0,0.0,21.0,96.91,0.0
2016,2,8,7,45,328.5,26.5,1.1,0.5,60.5,213.82,160.19
2016,2,8,8,0,466.0,38.0,1.2,1.0,100.0,305.74,254.35
2016,2,8,8,15,545.5,46.0,1.2,1.5,147.5,371.22,314.31
2016,2,8,8,30,625.0,54.0,1.2,2.0,195.0,440.05,374.21
2016,2,8,8,45,398.5,90.0,1.3,2.5,187.5,360.47,308.63
2016,2,8,9,0,172.0,126.0,1.4,3.0,180.0,251.75,215.64
2016,2,8,9,15,93.0,134.5,1.6,3.5,164.5,210.97,179.9
2016,2,8,9,30,14.0,143.0,1.8,4.0,149.0,150.41,126.02
2016,2,8,9,45,7.0,137.5,2.05,5.0,140.5,137.99,114.69
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,126.38,103.95
2016,2,8,10,15,0.0,111.5,2.4,6.5,111.5,105.11,85.4
2016,2,8,10,30,0.0,91.0,2.5,7.0,91.0,84.89,67.81
2016,2,8,10,45,5.0,142.5,2.65,7.5,145.0,138.3,113.06
2016,2,8,11,0,10.0,194.0,2.8,8.0,199.0,192.07,157.62
2016,2,8,11,15,6.5,185.5,2.75,7.5,189.0,180.36,147.7
2016,2,8,11,30,3.0,177.0,2.7,7.0,179.0,169.05,138.28
2016,2,8,11,45,22.5,220.0,2.7,7.0,234.0,222.52,182.96
2016,2,8,12,0,42.0,263.0,2.7,7.0,289.0,279.54,229.67
2016,2,8,12,15,196.0,269.5,2.7,7.0,392.5,380.36,313.23
2016,2,8,12,30,350.0,276.0,2.7,7.0,496.0,471.71,386.25
2016,2,8,12,45,177.5,232.5,2.7,7.0,344.5,319.1,262.15
2016,2,8,13,0,5.0,189.0,2.7,7.0,193.0,177.98,145.09
2016,2,8,13,15,11.5,206.5,2.7,6.5,214.0,196.33,161.02
2016,2,8,13,30,18.0,224.0,2.7,6.0,235.0,213.73,175.76
2016,2,8,13,45,30.0,232.5,2.7,6.0,250.5,222.7,183.14
2016,2,8,14,0,42.0,241.0,2.7,6.0,266.0,230.8,189.7
2016,2,8,14,15,21.0,190.0,2.65,6.0,202.5,179.51,147.38
2016,2,8,14,30,0.0,139.0,2.6,6.0,139.0,127.4,104.18
2016,2,8,14,45,0.0,139.0,2.55,6.0,139.0,126.77,103.95
2016,2,8,15,0,0.0,139.0,2.5,6.0,139.0,125.94,103.46
2016,2,8,15,15,0.0,72.5,2.25,6.0,72.5,67.47,53.34
2016,2,8,15,30,0.0,6.0,2.0,6.0,6.0,5.56,0.0
2016,2,8,15,45,0.0,5.5,1.75,6.0,5.5,5.1,0.0
2016,2,8,16,0,0.0,5.0,1.5,6.0,5.0,4.63,0.0
2016,2,8,16,15,256.5,42.0,1.35,5.0,106.5,26.73,19.22
2016,2,8,16,30,513.0,79.0,1.2,4.0,208.0,59.68,49.72
2016,2,8,16,45,435.5,68.5,1.05,3.5,162.0,51.39,41.87
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,44.45,35.07
2016,2,8,17,15,252.0,42.0,0.9,3.0,75.5,32.73,23.45
2016,2,8,17,30,146.0,26.0,0.9,3.0,35.0,20.57,6.69
2016,2,8,17,45,73.0,13.0,0.95,3.0,17.5,12.39,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.81,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,7.63,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,20.43,10.8
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,34.4,24.47
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,51.38,40.1
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,67.94,55.24
2016,2,9,8,45,0.0,86.0,4.1,0.5,86.0,84.83,70.36
2016,2,9,9,0,0.0,103.0,4.4,1.0,103.0,101.52,85.04
2016,2,9,9,15,80.0,135.5,4.45,1.0,167.5,194.71,168.7
2016,2,9,9,30,160.0,168.0,4.5,1.0,232.0,293.04,254.88
2016,2,9,9,45,176.0,186.0,4.55,1.5,262.5,322.91,279.46
2016,2,9,10,0,192.0,204.0,4.6,2.0,293.0,352.29,303.39
2016,2,9,10,15,328.5,196.5,4.6,2.0,362.0,444.24,382.39
2016,2,9,10,30,465.0,189.0,4.6,2.0,431.0,537.01,459.99
2016,2,9,10,45,424.0,211.0,4.6,2.0,441.0,528.26,450.47
2016,2,9,11,0,383.0,233.0,4.6,2.0,451.0,509.81,433.66
2016,2,9,11,15,228.0,253.0,4.6,2.0,384.0,411.81,349.54
2016,2,9,11,30,73.0,273.0,4.6,2.0,317.0,316.82,266.94
2016,2,9,11,45,36.5,200.5,4.6,2.0,222.5,217.16,182.54
2016,2,9,12,0,0.0,128.0,4.6,2.0,128.0,119.65,98.48
2016,2,9,12,15,3.5,164.5,4.6,2.0,167.0,155.98,129.78
2016,2,9,12,30,7.0,201.0,4.6,2.0,206.0,191.76,160.22
2016,2,9,12,45,5.0,191.0,4.6,2.0,194.5,180.56,150.6
2016,2,9,13,0,3.0,181.0,4.6,2.0,183.0,169.6,141.29
2016,2,9,13,15,8.5,199.0,4.55,2.0,204.5,188.11,157.15
2016,2,9,13,30,14.0,217.0,4.5,2.0,226.0,205.76,172.16
2016,2,9,13,45,7.0,181.0,4.5,2.0,185.5,169.3,141.25
2016,2,9,14,0,0.0,145.0,4.5,2.0,145.0,133.67,110.95
2016,2,9,14,15,0.0,138.5,4.45,2.0,138.5,127.48,105.81
2016,2,9,14,30,0.0,132.0,4.4,2.0,132.0,121.3,100.66
2016,2,9,14,45,57.0,173.5,4.35,2.0,201.0,166.75,138.09
2016,2,9,15,0,114.0,215.0,4.3,2.0,270.0,200.13,164.15
2016,2,9,15,15,66.5,185.5,4.15,1.5,217.0,166.14,137.24
2016,2,9,15,30,19.0,156.0,4.0,1.0,164.0,138.39,115.98
2016,2,9,15,45,15.0,140.5,3.9,1.0,146.5,122.82,103.03
2016,2,9,16,0,11.0,125.0,3.8,1.0,129.0,108.13,95.11
2016,2,9,16,15,6.5,107.5,3.55,0.5,110.0,93.59,81.9
2016,2,9,16,30,2.0,90.0,3.3,0.0,91.0,78.87,68.29
2016,2,9,16,45,1.0,71.5,3.05,0.0,72.0,63.25,53.45
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,47.46,38.26
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,31.86,23.09
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,15.78,4.96
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,8.1,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,47.02,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,119.86,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.0,217.67,171.77
2016,2,10,8,0,452.0,45.0,3.2,-2.0,108.0,309.63,264.06
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.0,377.64,327.76
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,448.73,391.59
2016,2,10,8,45,655.0,72.0,3.35,-1.0,254.5,499.26,436.48
2016,2,10,9,0,699.0,80.0,3.4,-1.0,303.0,549.69,479.71
2016,2,10,9,15,734.0,85.0,3.4,-0.5,349.5,590.29,512.53
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,629.55,543.24
2016,2,10,9,45,802.0,91.5,3.45,0.0,439.0,658.49,566.21
2016,2,10,10,0,835.0,93.0,3.5,0.0,482.0,689.04,589.99
2016,2,10,10,15,852.0,95.5,3.5,0.0,518.5,707.1,603.15
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,722.17,613.85
2016,2,10,10,45,872.0,104.0,3.55,0.0,582.5,728.19,617.33
2016,2,10,11,0,875.0,110.0,3.6,0.0,610.0,730.89,618.22
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.0,729.3,615.91
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,724.38,610.95
2016,2,10,11,45,895.0,115.0,3.75,0.0,667.5,713.01,600.82
2016,2,10,12,0,898.0,117.0,3.8,0.0,681.0,698.45,588.06
2016,2,10,12,15,900.0,117.0,3.9,0.0,686.5,678.13,570.93
2016,2,10,12,30,902.0,117.0,4.0,0.0,692.0,654.82,551.2
2016,2,10,12,45,750.0,156.5,4.1,0.0,633.5,579.24,487.9
2016,2,10,13,0,598.0,196.0,4.2,0.0,575.0,506.76,426.79
2016,2,10,13,15,535.5,214.5,4.25,0.0,549.5,468.5,393.61
2016,2,10,13,30,473.0,233.0,4.3,0.0,524.0,432.41,362.0
2016,2,10,13,45,444.0,233.0,4.4,0.0,500.0,397.35,331.29
2016,2,10,14,0,415.0,233.0,4.5,0.0,476.0,364.67,302.29
2016,2,10,14,15,404.0,227.5,4.5,0.0,455.5,334.51,274.83
2016,2,10,14,30,393.0,222.0,4.5,0.0,435.0,304.53,247.3
2016,2,10,14,45,635.0,154.0,4.5,0.0,473.0,285.17,220.0
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,245.97,172.62
2016,2,10,15,15,857.0,83.0,4.4,0.0,470.5,194.47,126.04
2016,2,10,15,30,837.0,80.0,4.3,0.0,430.0,144.03,85.26
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.0,92.06,52.43
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,49.29,40.73
2016,2,10,16,15,761.5,62.5,4.0,-0.5,293.0,47.33,39.03
2016,2,10,16,30,721.0,58.0,3.8,-1.0,244.0,45.41,37.24
2016,2,10,16,45,665.0,50.5,3.65,-1.5,194.5,40.64,32.64
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,35.76,27.74
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.0,28.62,20.41
2016,2,10,17,30,383.0,24.0,3.3,-2.0,51.0,21.24,9.75
2016,2,10,17,45,191.5,12.0,3.25,-2.5,25.5,11.44,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,15.5,71.12,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,31.0,169.31,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,75.5,267.62,215.11
2016,2,11,8,0,582.0,37.0,3.2,-3.0,120.0,363.99,311.81
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.0,429.56,373.87
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,497.35,434.94
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,547.89,480.03
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,598.1,523.2
2016,2,11,9,15,848.5,61.5,3.5,-1.5,370.0,636.29,553.79
2016,2,11,9,30,878.0,65.0,3.5,-1.0,417.0,672.66,581.91
2016,2,11,9,45,899.0,67.0,3.55,-1.0,459.5,694.59,598.46
2016,2,11,10,0,920.0,69.0,3.6,-1.0,502.0,718.72,616.41
2016,2,11,10,15,934.0,71.0,3.55,-0.5,538.5,735.15,626.6
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,748.43,634.31
2016,2,11,10,45,958.5,74.5,3.5,0.0,604.5,755.39,638.48
2016,2,11,11,0,969.0,76.0,3.5,0.0,634.0,758.91,640.14
2016,2,11,11,15,975.0,77.0,3.5,0.0,655.5,755.26,636.38
2016,2,11,11,30,981.0,78.0,3.5,0.0,677.0,748.11,630.1
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.0,735.06,617.6
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,718.58,602.19
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,697.37,583.72
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,672.93,562.47
2016,2,11,12,45,990.0,78.5,3.4,1.5,711.5,643.26,536.0
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,610.71,506.84
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,573.92,474.47
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,534.76,439.45
2016,2,11,13,45,972.5,77.0,3.3,2.0,664.0,491.92,400.74
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,447.41,359.7
2016,2,11,14,15,954.0,76.0,3.15,2.0,616.5,400.04,315.17
2016,2,11,14,30,944.0,75.0,3.0,2.0,589.0,351.6,268.99
2016,2,11,14,45,928.5,73.5,2.95,2.0,554.0,300.49,220.47
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,249.29,172.29
2016,2,11,15,15,894.0,69.5,2.55,2.0,478.0,196.89,125.12
2016,2,11,15,30,875.0,67.0,2.2,2.0,437.0,139.85,78.68
2016,2,11,15,45,846.0,64.5,1.9,2.0,391.0,88.62,46.94
2016,2,11,16,0,817.0,62.0,1.6,2.0,345.0,45.0,36.44
2016,2,11,16,15,777.0,57.5,1.45,1.5,296.0,42.87,34.61
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,40.74,32.65
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,37.65,29.67
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,34.57,26.52
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,27.91,19.73
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,21.04,10.35
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,11.44,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
