Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-3.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.81,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,7.41,0.0
2016,2,12,7,45,0.0,20.5,2.3,-3.0,20.5,19.02,10.44
2016,2,12,8,0,0.0,33.0,2.3,-3.0,33.0,30.65,21.64
2016,2,12,8,15,0.0,48.0,2.25,-3.0,48.0,45.46,35.39
2016,2,12,8,30,0.0,63.0,2.2,-3.0,63.0,60.43,49.19
2016,2,12,8,45,0.0,77.5,2.15,-3.0,77.5,74.68,62.15
2016,2,12,9,0,0.0,92.0,2.1,-3.0,92.0,88.81,74.81
2016,2,12,9,15,0.0,109.0,2.0,-2.5,109.0,105.55,89.45
2016,2,12,9,30,0.0,126.0,1.9,-2.0,126.0,122.16,103.72
2016,2,12,9,45,114.5,166.0,1.8,-2.0,220.5,259.14,225.3
2016,2,12,10,0,229.0,206.0,1.7,-2.0,315.0,381.92,329.55
2016,2,12,10,15,161.0,223.0,1.5,-1.5,302.0,351.39,300.04
2016,2,12,10,30,93.0,240.0,1.3,-1.0,289.0,310.35,262.94
2016,2,12,10,45,54.5,226.0,1.15,-1.0,255.5,265.04,223.85
2016,2,12,11,0,16.0,212.0,1.0,-1.0,222.0,214.15,179.89
2016,2,12,11,15,42.5,244.5,0.9,-0.5,271.0,270.6,226.99
2016,2,12,11,30,69.0,277.0,0.8,0.0,320.0,318.85,265.53
2016,2,12,11,45,84.0,288.5,0.75,0.0,341.5,336.56,279.19
2016,2,12,12,0,99.0,300.0,0.7,0.0,363.0,353.23,292.09
2016,2,12,12,15,268.0,281.5,0.85,0.0,454.0,444.46,367.56
2016,2,12,12,30,437.0,263.0,1.0,0.0,545.0,520.78,428.47
2016,2,12,12,45,228.0,251.0,1.2,0.0,398.0,370.57,307.59
2016,2,12,13,0,19.0,239.0,1.4,0.0,251.0,231.58,192.68
2016,2,12,13,15,81.5,268.0,1.55,0.0,319.0,287.66,240.38
2016,2,12,13,30,144.0,297.0,1.7,0.0,387.0,336.67,280.26
2016,2,12,13,45,113.5,283.5,1.9,0.0,353.0,303.36,252.64
2016,2,12,14,0,83.0,270.0,2.1,0.0,319.0,272.23,227.16
2016,2,12,14,15,155.5,259.5,2.2,0.0,346.5,279.58,231.97
2016,2,12,14,30,228.0,249.0,2.3,0.0,374.0,282.07,231.43
2016,2,12,14,45,496.5,181.0,2.4,0.0,432.0,275.43,215.65
2016,2,12,15,0,765.0,113.0,2.5,0.0,490.0,247.58,178.26
2016,2,12,15,15,742.0,108.5,2.5,0.0,451.0,199.07,134.88
2016,2,12,15,30,719.0,104.0,2.5,0.0,412.0,152.14,96.63
2016,2,12,15,45,697.5,96.5,2.5,0.0,369.0,104.64,65.11
2016,2,12,16,0,676.0,89.0,2.5,0.0,326.0,61.12,51.76
2016,2,12,16,15,630.5,82.0,2.2,0.0,279.0,58.09,49.04
2016,2,12,16,30,585.0,75.0,1.9,0.0,232.0,55.01,46.13
2016,2,12,16,45,528.0,65.0,1.6,-0.5,184.5,49.13,40.52
2016,2,12,17,0,471.0,55.0,1.3,-1.0,137.0,43.02,34.5
2016,2,12,17,15,363.0,42.5,1.3,-1.0,93.5,34.16,25.57
2016,2,12,17,30,255.0,30.0,1.3,-1.0,50.0,24.89,14.08
2016,2,12,17,45,127.5,15.0,1.35,-1.5,25.0,14.3,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.0,87.94,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,38.0,208.14,44.49
2016,2,13,7,45,512.5,27.0,3.95,-4.5,85.5,304.18,251.07
2016,2,13,8,0,642.0,36.0,4.2,-4.0,133.0,399.23,345.67
2016,2,13,8,15,710.5,41.5,4.3,-3.5,185.0,463.67,407.39
2016,2,13,8,30,779.0,47.0,4.4,-3.0,237.0,530.06,467.93
2016,2,13,8,45,820.5,51.5,4.55,-3.0,289.0,580.13,513.23
2016,2,13,9,0,862.0,56.0,4.7,-3.0,341.0,624.89,552.63
2016,2,13,9,15,890.0,59.0,4.65,-3.0,389.0,662.47,583.92
2016,2,13,9,30,918.0,62.0,4.6,-3.0,437.0,698.23,612.11
2016,2,13,9,45,936.5,64.5,4.6,-3.0,480.5,724.64,632.08
2016,2,13,10,0,955.0,67.0,4.6,-3.0,524.0,748.27,649.63
2016,2,13,10,15,968.5,69.0,4.55,-2.5,561.5,764.77,659.87
2016,2,13,10,30,982.0,71.0,4.5,-2.0,599.0,777.98,667.49
2016,2,13,10,45,993.0,71.5,4.45,-2.0,629.0,784.26,670.86
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,787.02,671.6
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,681.0,783.21,666.13
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,703.0,775.76,658.02
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,717.0,762.26,646.84
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,731.0,745.21,631.9
2016,2,13,12,15,1025.0,74.5,4.25,-0.5,736.5,723.27,611.42
2016,2,13,12,30,1026.0,75.0,4.2,0.0,742.0,697.99,588.13
2016,2,13,12,45,1021.0,77.0,4.2,0.0,738.5,667.5,561.63
2016,2,13,13,0,1016.0,79.0,4.2,0.0,735.0,634.19,532.37
2016,2,13,13,15,1012.5,78.5,4.2,0.0,723.0,596.62,499.11
2016,2,13,13,30,1009.0,78.0,4.2,0.0,711.0,556.56,463.03
2016,2,13,13,45,1003.5,76.5,4.2,0.0,691.0,512.38,422.71
2016,2,13,14,0,998.0,75.0,4.2,0.0,671.0,466.28,379.75
2016,2,13,14,15,989.0,74.0,4.2,0.0,643.0,417.64,333.7
2016,2,13,14,30,980.0,73.0,4.2,0.0,615.0,367.77,285.68
2016,2,13,14,45,968.5,71.0,4.2,-0.5,579.5,315.4,235.49
2016,2,13,15,0,957.0,69.0,4.2,-1.0,544.0,262.51,184.93
2016,2,13,15,15,939.0,66.5,4.15,-1.0,502.5,207.88,134.55
2016,2,13,15,30,921.0,64.0,4.1,-1.0,461.0,153.88,89.31
2016,2,13,15,45,896.5,61.0,4.1,-1.5,414.5,99.97,53.79
2016,2,13,16,0,872.0,58.0,4.1,-2.0,368.0,47.81,39.62
2016,2,13,16,15,834.5,54.5,3.9,-2.0,317.5,40.22,32.52
2016,2,13,16,30,797.0,51.0,3.7,-2.0,267.0,38.81,31.18
2016,2,13,16,45,737.5,46.0,3.5,-2.5,214.5,36.07,28.53
2016,2,13,17,0,678.0,41.0,3.3,-3.0,162.0,33.35,25.72
2016,2,13,17,15,572.0,33.0,3.15,-3.5,113.0,27.63,19.87
2016,2,13,17,30,466.0,25.0,3.0,-4.0,64.0,21.78,12.3
2016,2,13,17,45,233.0,12.5,2.9,-4.5,32.0,11.91,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,81.0,11.0,1.85,-9.5,15.5,44.33,0.0
2016,2,14,7,30,162.0,22.0,2.1,-9.0,31.0,118.5,41.31
2016,2,14,7,45,251.0,37.5,2.4,-8.5,68.0,195.04,163.6
2016,2,14,8,0,340.0,53.0,2.7,-8.0,105.0,266.7,234.2
2016,2,14,8,15,397.0,65.0,2.7,-7.5,147.5,321.22,286.14
2016,2,14,8,30,454.0,77.0,2.7,-7.0,190.0,378.4,338.5
2016,2,14,8,45,502.5,82.5,2.7,-7.0,231.5,428.3,383.36
2016,2,14,9,0,551.0,88.0,2.7,-7.0,273.0,476.1,425.12
2016,2,14,9,15,676.5,85.5,2.6,-6.5,344.0,565.26,500.14
2016,2,14,9,30,802.0,83.0,2.5,-6.0,415.0,653.35,571.36
2016,2,14,9,45,817.5,88.5,2.45,-5.5,455.5,679.46,589.58
2016,2,14,10,0,833.0,94.0,2.4,-5.0,496.0,702.89,605.57
2016,2,14,10,15,849.0,96.5,2.3,-4.5,532.0,720.5,616.22
2016,2,14,10,30,865.0,99.0,2.2,-4.0,568.0,735.12,624.45
2016,2,14,10,45,716.5,142.0,2.1,-4.0,543.5,676.12,574.06
2016,2,14,11,0,568.0,185.0,2.0,-4.0,519.0,606.42,515.16
2016,2,14,11,15,543.5,201.5,1.85,-3.5,530.5,598.65,506.2
2016,2,14,11,30,519.0,218.0,1.7,-3.0,542.0,588.8,495.09
2016,2,14,11,45,276.5,241.5,1.6,-3.0,415.0,431.39,364.44
2016,2,14,12,0,34.0,265.0,1.5,-3.0,288.0,277.12,233.05
2016,2,14,12,15,160.5,283.5,1.45,-2.5,389.0,376.27,317.2
2016,2,14,12,30,287.0,302.0,1.4,-2.0,490.0,466.74,389.58
2016,2,14,12,45,248.0,306.5,1.35,-2.0,468.5,433.01,360.54
2016,2,14,13,0,209.0,311.0,1.3,-2.0,447.0,404.15,336.38
2016,2,14,13,15,182.0,306.5,1.35,-2.0,423.5,375.15,312.61
2016,2,14,13,30,155.0,302.0,1.4,-2.0,400.0,347.58,289.91
2016,2,14,13,45,82.0,251.5,1.45,-2.0,303.0,263.22,220.5
2016,2,14,14,0,9.0,201.0,1.5,-2.0,206.0,187.12,157.32
2016,2,14,14,15,4.5,169.0,1.5,-2.0,171.5,156.22,131.4
2016,2,14,14,30,0.0,137.0,1.5,-2.0,137.0,125.9,105.58
2016,2,14,14,45,0.0,144.0,1.55,-2.0,144.0,131.46,110.72
2016,2,14,15,0,0.0,151.0,1.6,-2.0,151.0,136.58,115.43
2016,2,14,15,15,27.5,165.5,1.55,-2.0,177.5,147.15,123.62
2016,2,14,15,30,55.0,180.0,1.5,-2.0,204.0,156.07,130.4
2016,2,14,15,45,44.0,163.0,1.5,-2.0,181.0,136.48,114.56
2016,2,14,16,0,33.0,146.0,1.5,-2.0,158.0,118.1,105.06
2016,2,14,16,15,27.0,126.0,1.45,-2.0,134.5,102.98,91.24
2016,2,14,16,30,21.0,106.0,1.4,-2.0,111.0,91.45,80.53
2016,2,14,16,45,12.0,85.0,1.4,-2.5,88.0,74.1,64.25
2016,2,14,17,0,3.0,64.0,1.4,-3.0,65.0,56.54,47.45
2016,2,14,17,15,1.5,43.5,1.4,-3.0,44.0,39.12,30.48
2016,2,14,17,30,0.0,23.0,1.4,-3.0,23.0,21.35,12.32
2016,2,14,17,45,0.0,11.5,1.4,-3.0,11.5,10.96,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.0,2.15,-5.0,2.0,1.91,0.0
2016,2,15,7,30,0.0,4.0,2.1,-5.0,4.0,3.7,0.0
2016,2,15,7,45,0.0,9.5,2.1,-5.0,9.5,8.79,2.01
2016,2,15,8,0,0.0,15.0,2.1,-5.0,15.0,13.89,6.89
2016,2,15,8,15,0.0,22.0,2.1,-5.0,22.0,20.39,12.98
2016,2,15,8,30,0.0,29.0,2.1,-5.0,29.0,26.9,19.05
2016,2,15,8,45,0.0,36.0,2.1,-5.0,36.0,33.42,25.06
2016,2,15,9,0,0.0,43.0,2.1,-5.0,43.0,39.94,31.0
2016,2,15,9,15,0.0,50.5,2.1,-4.5,50.5,46.93,37.23
2016,2,15,9,30,0.0,58.0,2.1,-4.0,58.0,53.93,43.38
2016,2,15,9,45,0.0,89.0,2.1,-4.0,89.0,83.27,69.59
2016,2,15,10,0,0.0,120.0,2.1,-4.0,120.0,113.75,96.45
2016,2,15,10,15,0.0,93.5,2.05,-4.0,93.5,87.32,72.76
2016,2,15,10,30,0.0,67.0,2.0,-4.0,67.0,62.37,50.43
2016,2,15,10,45,2.0,125.5,2.0,-4.0,127.0,119.48,100.95
2016,2,15,11,0,4.0,184.0,2.0,-4.0,187.0,177.79,151.44
2016,2,15,11,15,10.0,206.0,1.95,-3.5,213.0,202.85,172.42
2016,2,15,11,30,16.0,228.0,1.9,-3.0,239.0,227.51,192.9
2016,2,15,11,45,9.0,202.0,1.85,-3.0,208.0,196.5,166.09
2016,2,15,12,0,2.0,176.0,1.8,-3.0,177.0,166.38,140.12
2016,2,15,12,15,7.0,201.0,1.8,-3.0,205.5,192.7,162.75
2016,2,15,12,30,12.0,226.0,1.8,-3.0,234.0,218.42,184.53
2016,2,15,12,45,19.0,241.5,1.8,-3.0,254.0,235.73,199.13
2016,2,15,13,0,26.0,257.0,1.8,-3.0,274.0,252.23,212.99
2016,2,15,13,15,17.5,232.5,1.75,-3.0,244.0,223.58,188.7
2016,2,15,13,30,9.0,208.0,1.7,-3.0,214.0,195.86,165.29
2016,2,15,13,45,4.5,173.0,1.7,-3.0,176.0,161.41,136.03
2016,2,15,14,0,0.0,138.0,1.7,-3.0,138.0,127.55,107.03
2016,2,15,14,15,0.0,134.0,1.55,-2.5,134.0,123.65,103.67
2016,2,15,14,30,0.0,130.0,1.4,-2.0,130.0,119.75,100.26
2016,2,15,14,45,0.0,122.0,1.25,-2.0,122.0,112.31,93.96
2016,2,15,15,0,0.0,114.0,1.1,-2.0,114.0,104.89,87.68
2016,2,15,15,15,136.5,148.0,1.05,-2.0,208.0,147.92,119.21
2016,2,15,15,30,273.0,182.0,1.0,-2.0,302.0,172.97,134.75
2016,2,15,15,45,231.0,175.0,0.95,-2.0,269.5,146.11,115.91
2016,2,15,16,0,189.0,168.0,0.9,-2.0,237.0,127.98,113.92
2016,2,15,16,15,173.5,146.0,1.05,-2.0,202.5,111.27,98.82
2016,2,15,16,30,158.0,124.0,1.2,-2.0,168.0,96.04,84.77
2016,2,15,16,45,130.5,101.5,1.35,-2.0,133.5,79.98,69.63
2016,2,15,17,0,103.0,79.0,1.5,-2.0,99.0,63.43,53.72
2016,2,15,17,15,68.5,56.5,1.6,-2.0,68.0,46.37,37.08
2016,2,15,17,30,34.0,34.0,1.7,-2.0,37.0,29.72,19.7
2016,2,15,17,45,17.0,17.0,1.8,-2.0,18.5,15.31,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,110.0,11.5,4.5,5.5,18.5,57.66,0.0
2016,2,16,7,30,220.0,23.0,4.6,5.0,37.0,150.79,79.72
2016,2,16,7,45,371.5,32.5,4.7,4.5,82.5,251.84,206.12
2016,2,16,8,0,523.0,42.0,4.8,4.0,128.0,355.51,302.5
2016,2,16,8,15,595.5,49.0,4.75,4.0,177.5,420.38,362.6
2016,2,16,8,30,668.0,56.0,4.7,4.0,227.0,484.14,419.7
2016,2,16,8,45,722.0,60.0,4.7,4.0,278.5,539.27,467.59
2016,2,16,9,0,776.0,64.0,4.7,4.0,330.0,594.56,514.03
2016,2,16,9,15,807.5,67.5,4.7,4.5,377.5,633.91,545.09
2016,2,16,9,30,839.0,71.0,4.7,5.0,425.0,671.62,573.54
2016,2,16,9,45,863.5,73.0,4.7,5.5,468.5,700.65,594.07
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,722.36,608.55
2016,2,16,10,15,903.5,77.5,4.55,6.5,549.0,740.45,619.34
2016,2,16,10,30,919.0,80.0,4.4,7.0,586.0,755.46,627.62
2016,2,16,10,45,931.5,81.0,4.3,7.5,616.5,763.38,630.71
2016,2,16,11,0,944.0,82.0,4.2,8.0,647.0,767.94,631.34
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.5,764.79,627.09
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,758.17,620.79
2016,2,16,11,45,960.5,84.5,3.75,8.5,703.5,745.52,608.95
2016,2,16,12,0,964.0,85.0,3.6,9.0,717.0,729.49,593.94
2016,2,16,12,15,965.0,85.5,3.55,9.0,722.0,708.54,576.36
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,684.44,556.17
2016,2,16,12,45,964.0,86.0,3.45,9.5,723.5,655.01,530.64
2016,2,16,13,0,962.0,86.0,3.4,10.0,720.0,622.83,502.66
2016,2,16,13,15,958.0,85.5,3.35,10.0,708.0,586.5,471.91
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,547.86,438.69
2016,2,16,13,45,945.5,84.5,3.25,10.0,676.0,505.06,401.43
2016,2,16,14,0,937.0,84.0,3.2,10.0,656.0,460.66,362.03
2016,2,16,14,15,926.5,82.5,3.05,10.0,628.0,413.27,319.21
2016,2,16,14,30,916.0,81.0,2.9,10.0,600.0,364.92,274.8
2016,2,16,14,45,663.0,138.0,2.75,10.0,502.0,292.16,217.42
2016,2,16,15,0,410.0,195.0,2.6,10.0,404.0,246.5,185.5
2016,2,16,15,15,205.0,146.5,2.3,9.5,251.0,153.78,116.23
2016,2,16,15,30,0.0,98.0,2.0,9.0,98.0,90.15,72.09
2016,2,16,15,45,384.0,84.5,1.75,8.5,225.5,85.75,54.9
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,59.62,40.03
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,49.52,39.9
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,43.4,34.46
2016,2,16,16,45,616.0,56.0,1.25,5.0,204.5,40.53,31.85
2016,2,16,17,0,547.0,50.0,1.2,4.0,154.0,37.63,29.04
2016,2,16,17,15,444.0,40.0,1.2,3.5,108.0,31.0,22.52
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,24.09,14.87
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,11.89,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,117.0,12.5,1.45,0.5,20.5,62.03,0.0
2016,2,17,7,30,234.0,25.0,1.7,1.0,41.0,161.66,97.62
2016,2,17,7,45,367.0,36.0,2.0,2.0,86.0,255.03,210.29
2016,2,17,8,0,500.0,47.0,2.3,3.0,131.0,351.22,297.71
2016,2,17,8,15,572.0,55.0,2.4,3.5,180.5,416.86,356.68
2016,2,17,8,30,644.0,63.0,2.5,4.0,230.0,485.18,415.56
2016,2,17,8,45,701.0,66.0,2.7,4.5,281.5,539.9,461.58
2016,2,17,9,0,758.0,69.0,2.9,5.0,333.0,592.03,504.11
2016,2,17,9,15,789.0,73.0,2.95,5.5,380.0,631.45,534.45
2016,2,17,9,30,820.0,77.0,3.0,6.0,427.0,669.22,562.43
2016,2,17,9,45,854.5,76.0,3.05,6.5,471.5,701.59,585.14
2016,2,17,10,0,889.0,75.0,3.1,7.0,516.0,726.84,602.09
2016,2,17,10,15,904.0,77.0,3.1,7.0,552.5,744.07,613.67
2016,2,17,10,30,919.0,79.0,3.1,7.0,589.0,758.22,623.01
2016,2,17,10,45,930.5,80.0,3.15,7.5,619.0,765.48,626.37
2016,2,17,11,0,942.0,81.0,3.2,8.0,649.0,769.38,627.37
2016,2,17,11,15,949.5,82.5,3.15,8.0,671.5,767.51,624.81
2016,2,17,11,30,957.0,84.0,3.1,8.0,694.0,762.15,619.84
2016,2,17,11,45,961.0,84.5,3.1,8.5,708.0,749.82,608.97
2016,2,17,12,0,965.0,85.0,3.1,9.0,722.0,734.1,595.18
2016,2,17,12,15,966.5,85.5,3.1,9.0,727.5,713.41,578.16
2016,2,17,12,30,968.0,86.0,3.1,9.0,733.0,689.54,558.5
2016,2,17,12,45,961.5,88.5,3.1,9.5,729.0,659.79,533.0
2016,2,17,13,0,955.0,91.0,3.1,10.0,725.0,627.45,505.2
2016,2,17,13,15,951.5,90.5,3.05,10.0,713.0,591.47,474.91
2016,2,17,13,30,948.0,90.0,3.0,10.0,701.0,553.17,442.15
2016,2,17,13,45,936.5,90.5,2.95,10.0,680.5,509.98,404.84
2016,2,17,14,0,925.0,91.0,2.9,10.0,660.0,465.43,365.59
2016,2,17,14,15,915.0,89.5,2.85,10.0,632.0,418.54,323.57
2016,2,17,14,30,905.0,88.0,2.8,10.0,604.0,370.67,279.88
2016,2,17,14,45,885.5,87.5,2.75,10.0,568.5,315.93,230.32
2016,2,17,15,0,866.0,87.0,2.7,10.0,533.0,265.57,184.3
2016,2,17,15,15,846.0,84.5,2.5,9.5,492.0,214.15,138.83
2016,2,17,15,30,826.0,82.0,2.3,9.0,451.0,163.8,97.4
2016,2,17,15,45,793.0,79.0,2.1,8.5,404.5,113.46,63.18
2016,2,17,16,0,760.0,76.0,1.9,8.0,358.0,66.12,43.89
2016,2,17,16,15,719.0,71.0,1.75,7.0,309.0,48.24,38.72
2016,2,17,16,30,678.0,66.0,1.6,6.0,260.0,46.42,37.23
2016,2,17,16,45,611.5,59.5,1.45,5.5,209.5,43.28,34.32
2016,2,17,17,0,545.0,53.0,1.3,5.0,159.0,40.09,31.2
2016,2,17,17,15,442.5,42.5,1.4,4.0,112.0,33.11,24.42
2016,2,17,17,30,340.0,32.0,1.5,3.0,65.0,25.83,16.6
2016,2,17,17,45,170.0,16.0,1.6,2.5,32.5,12.7,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,72.5,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,185.81,122.68
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.5,271.63,226.21
2016,2,18,8,0,503.0,52.0,2.4,1.0,138.0,360.47,308.13
2016,2,18,8,15,572.5,60.5,2.5,1.5,188.0,426.0,367.27
2016,2,18,8,30,642.0,69.0,2.6,2.0,238.0,493.86,425.98
2016,2,18,8,45,685.5,75.5,2.75,2.5,288.0,544.68,468.63
2016,2,18,9,0,729.0,82.0,2.9,3.0,338.0,595.29,509.65
2016,2,18,9,15,760.5,86.5,2.7,3.5,385.0,634.76,539.08
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,669.23,563.58
2016,2,18,9,45,811.5,95.5,2.4,4.5,474.0,697.15,582.26
2016,2,18,10,0,831.0,100.0,2.3,5.0,516.0,722.48,598.33
2016,2,18,10,15,847.0,102.5,2.15,5.0,552.0,740.3,609.18
2016,2,18,10,30,863.0,105.0,2.0,5.0,588.0,755.09,617.68
2016,2,18,10,45,871.0,108.5,1.95,5.5,616.5,761.97,619.99
2016,2,18,11,0,879.0,112.0,1.9,6.0,645.0,765.55,620.04
2016,2,18,11,15,886.0,113.0,1.85,6.0,666.5,762.42,616.41
2016,2,18,11,30,893.0,114.0,1.8,6.0,688.0,755.97,610.45
2016,2,18,11,45,893.5,117.0,1.75,6.5,701.0,743.75,598.67
2016,2,18,12,0,894.0,120.0,1.7,7.0,714.0,728.37,584.57
2016,2,18,12,15,895.5,120.0,1.7,7.0,718.5,707.54,567.95
2016,2,18,12,30,897.0,120.0,1.7,7.0,723.0,683.74,548.92
2016,2,18,12,45,915.0,110.5,1.7,7.5,723.5,657.63,527.21
2016,2,18,13,0,933.0,101.0,1.7,8.0,724.0,628.23,502.57
2016,2,18,13,15,929.0,100.0,1.65,8.0,712.0,592.04,472.62
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,553.63,440.35
2016,2,18,13,45,912.0,100.5,1.6,8.0,679.0,511.31,404.54
2016,2,18,14,0,899.0,102.0,1.6,8.0,658.0,465.13,364.88
2016,2,18,14,15,888.0,100.5,1.55,8.0,630.0,418.22,323.44
2016,2,18,14,30,877.0,99.0,1.5,8.0,602.0,370.52,280.47
2016,2,18,14,45,857.5,98.0,1.5,8.0,566.5,320.37,235.17
2016,2,18,15,0,838.0,97.0,1.5,8.0,531.0,270.75,190.19
2016,2,18,15,15,817.0,94.0,1.4,7.5,490.5,219.94,145.45
2016,2,18,15,30,796.0,91.0,1.3,7.0,450.0,170.4,104.57
2016,2,18,15,45,763.5,87.5,1.2,7.0,404.0,115.86,65.86
2016,2,18,16,0,731.0,84.0,1.1,7.0,358.0,69.02,45.09
2016,2,18,16,15,689.0,78.5,1.05,6.0,309.0,53.85,44.02
2016,2,18,16,30,647.0,73.0,1.0,5.0,260.0,51.9,42.44
2016,2,18,16,45,586.0,65.0,0.95,4.5,210.5,47.74,38.6
2016,2,18,17,0,525.0,57.0,0.9,4.0,161.0,43.46,34.46
2016,2,18,17,15,426.5,46.0,0.95,3.5,114.5,36.16,27.31
2016,2,18,17,30,328.0,35.0,1.0,3.0,68.0,28.56,19.19
2016,2,18,17,45,164.0,17.5,1.05,2.5,34.0,13.99,0.0
2016,2,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.0,14.0,1.9,-1.5,23.5,66.53,0.0
2016,2,19,7,30,244.0,28.0,2.0,-1.0,47.0,174.52,122.4
2016,2,19,7,45,353.0,41.0,2.1,-0.5,90.5,256.24,215.08
2016,2,19,8,0,462.0,54.0,2.2,0.0,134.0,342.42,294.29
2016,2,19,8,15,530.5,62.5,2.25,0.5,183.0,406.44,351.99
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,472.78,409.36
2016,2,19,8,45,647.5,76.5,2.35,1.5,281.0,524.68,452.67
2016,2,19,9,0,696.0,82.0,2.4,2.0,330.0,576.7,494.56
2016,2,19,9,15,727.0,86.5,2.4,2.5,376.0,615.29,524.1
2016,2,19,9,30,758.0,91.0,2.4,3.0,422.0,652.44,551.7
2016,2,19,9,45,784.0,93.5,2.45,3.5,463.5,678.97,570.42
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,706.57,589.43
2016,2,19,10,15,825.5,98.5,2.6,4.5,540.5,723.94,600.71
2016,2,19,10,30,841.0,101.0,2.7,5.0,576.0,738.38,609.84
2016,2,19,10,45,855.5,102.0,2.8,6.0,605.5,747.34,613.8
2016,2,19,11,0,870.0,103.0,2.9,7.0,635.0,753.1,615.46
2016,2,19,11,15,877.5,104.0,2.95,7.0,656.5,750.5,612.89
2016,2,19,11,30,885.0,105.0,3.0,7.0,678.0,744.61,608.05
2016,2,19,11,45,891.0,105.0,3.1,7.5,692.0,733.31,598.2
2016,2,19,12,0,897.0,105.0,3.2,8.0,706.0,716.46,583.76
2016,2,19,12,15,898.5,105.5,3.25,8.0,711.0,696.83,567.76
2016,2,19,12,30,900.0,106.0,3.3,8.0,716.0,674.22,549.24
2016,2,19,12,45,901.5,105.0,3.35,8.5,713.5,647.29,526.16
2016,2,19,13,0,903.0,104.0,3.4,9.0,711.0,617.61,500.59
2016,2,19,13,15,899.0,103.0,3.45,9.0,699.5,582.32,471.08
2016,2,19,13,30,895.0,102.0,3.5,9.0,688.0,544.9,439.21
2016,2,19,13,45,888.5,101.0,3.6,9.0,669.0,502.23,402.55
2016,2,19,14,0,882.0,100.0,3.7,9.0,650.0,459.48,364.82
2016,2,19,14,15,872.5,98.5,3.75,9.0,623.0,413.8,323.72
2016,2,19,14,30,863.0,97.0,3.8,9.0,596.0,367.23,281.0
2016,2,19,14,45,850.5,94.0,3.85,9.0,562.5,317.86,235.41
2016,2,19,15,0,838.0,91.0,3.9,9.0,529.0,268.39,189.59
2016,2,19,15,15,819.5,88.0,3.75,9.0,489.5,217.95,144.11
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,168.48,102.4
2016,2,19,15,45,777.5,80.5,3.5,9.0,406.0,118.58,66.72
2016,2,19,16,0,754.0,76.0,3.4,9.0,362.0,70.7,44.27
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.5,47.83,38.16
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,46.02,36.69
2016,2,19,16,45,623.0,59.0,2.85,6.5,215.5,42.48,33.45
2016,2,19,17,0,569.0,52.0,2.7,6.0,166.0,38.84,29.95
2016,2,19,17,15,473.5,42.5,2.75,5.5,119.0,32.75,24.01
2016,2,19,17,30,378.0,33.0,2.8,5.0,72.0,26.43,17.32
2016,2,19,17,45,189.0,16.5,2.9,5.0,36.0,12.94,0.0
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,45.0,15.5,2.85,4.0,19.0,34.56,0.0
2016,2,20,7,30,90.0,31.0,2.9,4.0,38.0,98.13,68.57
2016,2,20,7,45,159.0,51.0,3.0,4.5,75.0,161.23,132.67
2016,2,20,8,0,228.0,71.0,3.1,5.0,112.0,226.63,192.15
2016,2,20,8,15,274.0,89.0,3.15,5.5,153.5,279.4,239.4
2016,2,20,8,30,320.0,107.0,3.2,6.0,195.0,334.17,286.94
2016,2,20,8,45,386.5,111.0,3.25,7.0,236.5,397.07,339.57
2016,2,20,9,0,453.0,115.0,3.3,8.0,278.0,452.3,384.42
2016,2,20,9,15,332.5,152.0,3.3,8.5,280.0,408.38,345.08
2016,2,20,9,30,212.0,189.0,3.3,9.0,282.0,359.11,301.17
2016,2,20,9,45,154.0,208.0,3.35,9.5,279.0,338.54,281.94
2016,2,20,10,0,96.0,227.0,3.4,10.0,276.0,305.72,252.63
2016,2,20,10,15,112.0,245.0,3.35,10.0,306.0,334.52,275.78
2016,2,20,10,30,128.0,263.0,3.3,10.0,336.0,372.28,305.58
2016,2,20,10,45,121.5,276.0,3.3,10.5,348.5,377.53,308.18
2016,2,20,11,0,115.0,289.0,3.3,11.0,361.0,373.75,303.84
2016,2,20,11,15,143.0,301.5,3.25,11.0,393.0,410.55,332.87
2016,2,20,11,30,171.0,314.0,3.2,11.0,425.0,437.6,353.86
2016,2,20,11,45,223.0,315.0,3.15,11.5,463.0,468.2,377.36
2016,2,20,12,0,275.0,316.0,3.1,12.0,501.0,501.86,402.67
2016,2,20,12,15,221.0,324.5,3.05,12.0,474.0,459.26,368.04
2016,2,20,12,30,167.0,333.0,3.0,12.0,447.0,423.59,339.07
2016,2,20,12,45,199.0,329.0,3.0,12.0,464.5,430.29,344.51
2016,2,20,13,0,231.0,325.0,3.0,12.0,482.0,434.61,347.68
2016,2,20,13,15,279.0,310.5,3.0,12.0,496.5,436.36,348.8
2016,2,20,13,30,327.0,296.0,3.0,12.0,511.0,432.67,345.24
2016,2,20,13,45,205.5,292.5,3.05,12.5,426.5,356.86,284.45
2016,2,20,14,0,84.0,289.0,3.1,13.0,342.0,292.03,232.91
2016,2,20,14,15,149.0,279.5,3.1,13.0,368.5,298.98,237.62
2016,2,20,14,30,214.0,270.0,3.1,13.0,395.0,301.81,237.86
2016,2,20,14,45,265.0,246.0,3.1,13.0,392.0,279.3,217.26
2016,2,20,15,0,316.0,222.0,3.1,13.0,389.0,255.11,194.53
2016,2,20,15,15,281.0,209.0,3.1,13.0,349.0,218.31,164.72
2016,2,20,15,30,246.0,196.0,3.1,13.0,309.0,184.88,138.73
2016,2,20,15,45,209.5,187.5,3.1,13.0,277.0,163.22,124.13
2016,2,20,16,0,173.0,179.0,3.1,13.0,245.0,139.32,109.69
2016,2,20,16,15,155.0,157.0,3.05,12.5,210.5,118.55,100.25
2016,2,20,16,30,137.0,135.0,3.0,12.0,176.0,103.52,87.23
2016,2,20,16,45,123.0,111.0,3.0,12.0,143.0,86.75,72.23
2016,2,20,17,0,109.0,87.0,3.0,12.0,110.0,69.43,56.45
2016,2,20,17,15,75.0,63.5,2.9,11.5,77.0,51.85,40.27
2016,2,20,17,30,41.0,40.0,2.8,11.0,44.0,33.69,23.17
2016,2,20,17,45,20.5,20.0,2.7,10.5,22.0,18.11,1.35
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,7.0,2.15,6.0,7.0,6.67,0.0
2016,2,21,7,30,0.0,14.0,2.2,6.0,14.0,12.97,4.41
2016,2,21,7,45,0.0,25.5,2.25,6.5,25.5,23.66,14.62
2016,2,21,8,0,0.0,37.0,2.3,7.0,37.0,34.37,24.29
2016,2,21,8,15,0.0,50.5,2.3,7.5,50.5,46.99,35.5
2016,2,21,8,30,0.0,64.0,2.3,8.0,64.0,60.29,47.14
2016,2,21,8,45,0.0,77.5,2.3,8.5,77.5,73.51,58.49
2016,2,21,9,0,0.0,91.0,2.3,9.0,91.0,86.65,69.58
2016,2,21,9,15,282.0,109.5,2.3,9.5,234.5,336.32,285.24
2016,2,21,9,30,564.0,128.0,2.3,10.0,378.0,563.99,468.39
2016,2,21,9,45,333.5,179.0,2.3,10.5,330.5,445.05,367.71
2016,2,21,10,0,103.0,230.0,2.3,11.0,283.0,314.38,257.32
2016,2,21,10,15,281.0,222.5,2.4,11.5,380.5,453.98,371.76
2016,2,21,10,30,459.0,215.0,2.5,12.0,478.0,584.37,473.41
2016,2,21,10,45,505.5,209.5,2.6,12.5,512.5,609.05,490.66
2016,2,21,11,0,552.0,204.0,2.7,13.0,547.0,631.65,506.87
2016,2,21,11,15,541.5,220.0,2.85,13.5,565.5,632.47,505.56
2016,2,21,11,30,531.0,236.0,3.0,14.0,584.0,630.96,502.65
2016,2,21,11,45,501.0,249.5,3.2,14.5,583.0,611.15,486.07
2016,2,21,12,0,471.0,263.0,3.4,15.0,582.0,590.09,468.59
2016,2,21,12,15,318.5,299.5,3.6,15.5,516.0,505.02,400.61
2016,2,21,12,30,166.0,336.0,3.8,16.0,450.0,426.44,337.15
2016,2,21,12,45,145.0,333.0,4.0,16.5,432.5,401.98,317.54
2016,2,21,13,0,124.0,330.0,4.2,17.0,415.0,378.37,298.43
2016,2,21,13,15,62.0,206.0,4.35,17.0,248.5,224.39,177.36
2016,2,21,13,30,0.0,82.0,4.5,17.0,82.0,76.44,57.51
2016,2,21,13,45,0.0,82.5,4.7,17.5,82.5,76.9,57.93
2016,2,21,14,0,0.0,83.0,4.9,18.0,83.0,77.36,58.26
2016,2,21,14,15,5.0,141.5,4.85,18.0,144.5,132.42,103.29
2016,2,21,14,30,10.0,200.0,4.8,18.0,206.0,184.39,145.33
2016,2,21,14,45,146.0,215.5,4.8,18.0,293.5,226.31,175.5
2016,2,21,15,0,282.0,231.0,4.8,18.0,381.0,255.07,193.0
2016,2,21,15,15,449.5,175.5,4.7,17.5,394.0,220.82,157.65
2016,2,21,15,30,617.0,120.0,4.6,17.0,407.0,172.65,110.74
2016,2,21,15,45,571.0,120.0,4.5,16.5,365.0,133.66,84.19
2016,2,21,16,0,525.0,120.0,4.4,16.0,323.0,98.39,67.67
2016,2,21,16,15,490.0,109.0,4.3,15.5,279.0,76.49,62.31
2016,2,21,16,30,455.0,98.0,4.2,15.0,235.0,70.29,57.02
2016,2,21,16,45,407.0,84.5,4.1,15.0,190.5,61.89,49.5
2016,2,21,17,0,359.0,71.0,4.0,15.0,146.0,53.13,41.48
2016,2,21,17,15,279.5,56.0,4.0,15.0,104.5,42.73,31.82
2016,2,21,17,30,200.0,41.0,4.0,15.0,63.0,31.92,21.4
2016,2,21,17,45,100.0,20.5,4.0,15.0,31.5,16.08,2.08
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,6.5,2.25,7.5,6.5,6.2,0.0
2016,2,22,7,30,0.0,13.0,2.4,8.0,13.0,12.04,3.83
2016,2,22,7,45,0.0,24.0,2.6,8.5,24.0,22.26,13.33
2016,2,22,8,0,0.0,35.0,2.8,9.0,35.0,32.5,22.49
2016,2,22,8,15,0.0,47.0,2.85,9.0,47.0,43.68,32.43
2016,2,22,8,30,0.0,59.0,2.9,9.0,59.0,54.91,42.29
2016,2,22,8,45,0.0,71.0,2.95,9.5,71.0,66.6,52.31
2016,2,22,9,0,0.0,83.0,3.0,10.0,83.0,78.25,62.11
2016,2,22,9,15,8.5,124.5,3.1,10.5,128.5,126.61,103.22
2016,2,22,9,30,17.0,166.0,3.2,11.0,174.0,175.64,144.01
2016,2,22,9,45,8.5,114.5,3.3,11.5,118.5,114.55,92.05
2016,2,22,10,0,0.0,63.0,3.4,12.0,63.0,58.62,44.32
