Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,75.43,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,199.84,147.51
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,282.26,225.92
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,373.56,303.27
2016,3,14,7,45,549.5,59.0,1.15,16.5,193.5,440.14,358.14
2016,3,14,8,0,611.0,68.0,1.2,17.0,244.0,509.64,412.82
2016,3,14,8,15,342.0,113.0,1.25,17.5,215.0,391.22,317.38
2016,3,14,8,30,73.0,158.0,1.3,18.0,186.0,224.15,179.96
2016,3,14,8,45,104.5,182.5,1.4,18.5,229.0,286.23,229.85
2016,3,14,9,0,136.0,207.0,1.5,19.0,272.0,337.92,269.6
2016,3,14,9,15,139.0,229.0,1.6,19.5,301.0,364.53,288.62
2016,3,14,9,30,142.0,251.0,1.7,20.0,330.0,390.4,306.93
2016,3,14,9,45,150.0,271.5,1.8,20.5,360.5,417.84,326.36
2016,3,14,10,0,158.0,292.0,1.9,21.0,391.0,444.55,345.0
2016,3,14,10,15,503.0,202.0,1.95,21.0,539.5,653.68,505.91
2016,3,14,10,30,848.0,112.0,2.0,21.0,688.0,843.94,639.53
2016,3,14,10,45,622.0,214.0,2.1,21.5,645.5,762.48,578.42
2016,3,14,11,0,396.0,316.0,2.2,22.0,603.0,660.71,500.79
2016,3,14,11,15,632.5,218.5,2.25,22.0,692.0,758.72,575.7
2016,3,14,11,30,869.0,121.0,2.3,22.0,781.0,831.09,626.53
2016,3,14,11,45,500.5,254.5,2.35,22.0,636.0,660.42,501.98
2016,3,14,12,0,132.0,388.0,2.4,22.0,491.0,480.42,364.18
2016,3,14,12,15,209.5,384.0,2.4,22.0,548.0,526.65,400.28
2016,3,14,12,30,287.0,380.0,2.4,22.0,605.0,571.82,433.63
2016,3,14,12,45,303.5,373.5,2.4,22.0,611.0,562.97,426.9
2016,3,14,13,0,320.0,367.0,2.4,22.0,617.0,552.38,419.14
2016,3,14,13,15,574.0,254.0,2.4,22.0,692.5,593.88,452.67
2016,3,14,13,30,828.0,141.0,2.4,22.0,768.0,616.75,470.58
2016,3,14,13,45,815.0,142.5,2.4,22.0,746.0,574.56,437.5
2016,3,14,14,0,802.0,144.0,2.4,22.0,724.0,531.55,403.5
2016,3,14,14,15,674.0,186.0,2.35,21.5,661.0,467.1,353.63
2016,3,14,14,30,546.0,228.0,2.3,21.0,598.0,414.51,312.7
2016,3,14,14,45,273.0,161.5,2.3,21.0,346.5,231.07,174.37
2016,3,14,15,0,0.0,95.0,2.3,21.0,95.0,88.51,66.4
2016,3,14,15,15,353.5,111.0,2.05,20.5,304.5,177.66,127.17
2016,3,14,15,30,707.0,127.0,1.8,20.0,514.0,238.55,159.37
2016,3,14,15,45,353.5,72.0,1.6,20.0,265.5,102.22,62.99
2016,3,14,16,0,0.0,17.0,1.4,20.0,17.0,15.78,7.52
2016,3,14,16,15,272.0,65.5,1.25,19.5,169.0,54.64,33.51
2016,3,14,16,30,544.0,114.0,1.1,19.0,321.0,78.42,62.99
2016,3,14,16,45,485.5,106.0,1.0,19.0,270.5,74.7,59.85
2016,3,14,17,0,427.0,98.0,0.9,19.0,220.0,70.81,56.51
2016,3,14,17,15,358.0,84.0,0.85,18.5,171.5,62.1,48.89
2016,3,14,17,30,289.0,70.0,0.8,18.0,123.0,52.98,40.65
2016,3,14,17,45,199.5,50.5,0.8,17.5,81.5,38.94,27.84
2016,3,14,18,0,110.0,31.0,0.8,17.0,40.0,25.46,14.06
2016,3,14,18,15,55.0,15.5,0.8,17.0,20.0,14.77,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,158.5,15.0,2.55,11.5,29.0,108.2,0.0
2016,3,15,7,0,317.0,30.0,2.8,12.0,58.0,227.06,173.95
2016,3,15,7,15,423.0,40.0,2.8,12.5,105.5,309.35,253.13
2016,3,15,7,30,529.0,50.0,2.8,13.0,153.0,399.94,332.03
2016,3,15,7,45,598.5,56.5,2.8,14.0,206.0,470.15,390.79
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,543.74,449.36
2016,3,15,8,15,710.0,68.0,2.85,15.5,312.0,595.45,489.09
2016,3,15,8,30,752.0,73.0,2.9,16.0,365.0,651.44,529.72
2016,3,15,8,45,785.0,75.5,3.0,16.5,416.5,697.42,561.83
2016,3,15,9,0,818.0,78.0,3.1,17.0,468.0,742.3,592.46
2016,3,15,9,15,838.5,80.5,3.05,17.5,514.5,775.77,613.43
2016,3,15,9,30,859.0,83.0,3.0,18.0,561.0,800.76,628.02
2016,3,15,9,45,876.5,84.5,3.0,18.5,603.0,825.92,642.93
2016,3,15,10,0,894.0,86.0,3.0,19.0,645.0,848.32,655.79
2016,3,15,10,15,905.0,87.5,2.95,19.5,680.0,862.28,662.42
2016,3,15,10,30,916.0,89.0,2.9,20.0,715.0,873.01,666.91
2016,3,15,10,45,924.0,90.0,2.85,20.5,743.5,877.32,667.09
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,878.2,665.11
2016,3,15,11,15,937.0,92.0,2.7,21.0,792.0,873.11,660.12
2016,3,15,11,30,942.0,93.0,2.6,21.0,812.0,864.56,652.96
2016,3,15,11,45,943.5,94.0,2.55,21.5,824.0,849.76,640.83
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,831.65,626.66
2016,3,15,12,15,945.0,95.0,2.45,22.0,839.5,808.18,610.17
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,781.66,591.67
2016,3,15,12,45,942.0,96.0,2.35,22.0,837.5,751.08,570.38
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,717.84,546.0
2016,3,15,13,15,935.0,96.5,2.3,22.0,818.5,680.09,517.85
2016,3,15,13,30,931.0,96.0,2.3,22.0,805.0,640.12,487.52
2016,3,15,13,45,920.5,97.0,2.3,22.0,782.5,595.89,453.34
2016,3,15,14,0,910.0,98.0,2.3,22.0,760.0,550.32,417.31
2016,3,15,14,15,901.0,96.5,2.25,22.0,731.0,502.16,378.28
2016,3,15,14,30,892.0,95.0,2.2,22.0,702.0,453.04,337.48
2016,3,15,14,45,874.0,95.5,2.2,22.0,665.0,401.57,294.09
2016,3,15,15,0,856.0,96.0,2.2,22.0,628.0,345.27,246.18
2016,3,15,15,15,839.5,93.5,2.1,22.0,586.0,292.25,200.05
2016,3,15,15,30,823.0,91.0,2.0,22.0,544.0,240.05,154.91
2016,3,15,15,45,796.5,88.5,1.95,22.0,496.5,187.4,111.75
2016,3,15,16,0,770.0,86.0,1.9,22.0,449.0,137.13,75.08
2016,3,15,16,15,738.5,82.0,1.7,21.5,398.5,88.08,48.56
2016,3,15,16,30,707.0,78.0,1.5,21.0,348.0,50.54,38.38
2016,3,15,16,45,662.5,72.0,1.35,20.5,296.0,48.32,36.67
2016,3,15,17,0,618.0,66.0,1.2,20.0,244.0,45.99,34.74
2016,3,15,17,15,551.0,58.5,1.2,19.0,192.5,42.25,31.53
2016,3,15,17,30,484.0,51.0,1.2,18.0,141.0,38.38,27.99
2016,3,15,17,45,380.0,39.5,1.25,17.5,96.0,30.62,20.76
2016,3,15,18,0,276.0,28.0,1.3,17.0,51.0,22.44,12.04
2016,3,15,18,15,138.0,14.0,1.35,16.5,25.5,13.34,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,71.0,18.0,2.1,13.0,25.0,63.63,0.0
2016,3,16,7,0,142.0,36.0,2.4,14.0,50.0,134.14,101.93
2016,3,16,7,15,227.0,55.5,2.45,14.5,93.5,220.3,178.71
2016,3,16,7,30,312.0,75.0,2.5,15.0,137.0,301.63,248.81
2016,3,16,7,45,362.5,91.5,2.6,15.5,184.5,363.0,300.61
2016,3,16,8,0,413.0,108.0,2.7,16.0,232.0,426.98,352.67
2016,3,16,8,15,459.5,120.0,2.8,16.5,281.5,484.77,398.15
2016,3,16,8,30,506.0,132.0,2.9,17.0,331.0,543.92,443.29
2016,3,16,8,45,542.0,140.5,3.0,17.5,379.0,591.82,478.59
2016,3,16,9,0,578.0,149.0,3.1,18.0,427.0,639.57,513.0
2016,3,16,9,15,604.5,156.0,3.2,18.5,472.0,682.32,542.78
2016,3,16,9,30,631.0,163.0,3.3,19.0,517.0,719.27,567.93
2016,3,16,9,45,663.5,162.5,3.4,20.0,559.0,751.27,588.31
2016,3,16,10,0,696.0,162.0,3.5,21.0,601.0,781.2,606.39
2016,3,16,10,15,710.5,166.0,3.55,21.5,635.0,798.5,616.29
2016,3,16,10,30,725.0,170.0,3.6,22.0,669.0,813.05,624.36
2016,3,16,10,45,741.5,169.5,3.7,22.5,698.0,821.59,628.53
2016,3,16,11,0,758.0,169.0,3.8,23.0,727.0,827.15,630.76
2016,3,16,11,15,766.0,171.0,3.85,23.5,747.0,825.18,627.64
2016,3,16,11,30,774.0,173.0,3.9,24.0,767.0,820.14,622.57
2016,3,16,11,45,786.0,170.0,3.95,24.5,781.5,807.72,612.5
2016,3,16,12,0,798.0,167.0,4.0,25.0,796.0,795.21,602.56
2016,3,16,12,15,801.5,167.0,4.05,25.0,801.5,776.0,588.96
2016,3,16,12,30,805.0,167.0,4.1,25.0,807.0,753.99,572.84
2016,3,16,12,45,836.5,149.5,4.15,25.0,811.0,732.37,557.45
2016,3,16,13,0,868.0,132.0,4.2,25.0,815.0,706.58,538.7
2016,3,16,13,15,762.5,183.0,4.2,25.0,776.0,652.38,496.69
2016,3,16,13,30,657.0,234.0,4.2,25.0,737.0,602.38,457.63
2016,3,16,13,45,656.5,225.5,4.25,25.0,717.0,563.34,427.85
2016,3,16,14,0,656.0,217.0,4.3,25.0,697.0,523.08,396.42
2016,3,16,14,15,688.5,192.5,4.2,24.5,679.0,483.16,365.0
2016,3,16,14,30,721.0,168.0,4.1,24.0,661.0,439.45,329.45
2016,3,16,14,45,731.0,152.5,4.0,24.0,630.5,391.29,288.79
2016,3,16,15,0,741.0,137.0,3.9,24.0,600.0,341.4,245.81
2016,3,16,15,15,769.5,116.0,3.65,23.5,568.5,295.04,204.52
2016,3,16,15,30,798.0,95.0,3.4,23.0,537.0,240.33,156.33
2016,3,16,15,45,733.0,101.0,3.15,22.5,480.5,184.9,112.59
2016,3,16,16,0,668.0,107.0,2.9,22.0,424.0,140.22,81.54
2016,3,16,16,15,620.5,108.5,2.65,21.0,377.5,99.86,60.52
2016,3,16,16,30,573.0,110.0,2.4,20.0,331.0,74.94,59.68
2016,3,16,16,45,541.0,98.0,2.15,19.5,282.5,68.86,54.69
2016,3,16,17,0,509.0,86.0,1.9,19.0,234.0,62.4,49.21
2016,3,16,17,15,451.0,74.0,1.85,18.0,185.5,54.4,42.31
2016,3,16,17,30,393.0,62.0,1.8,17.0,137.0,46.64,35.35
2016,3,16,17,45,307.5,46.5,1.75,16.5,93.5,35.69,25.26
2016,3,16,18,0,222.0,31.0,1.7,16.0,50.0,24.24,13.81
2016,3,16,18,15,111.0,15.5,1.75,15.5,25.0,14.77,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,172.5,16.0,1.65,9.0,33.5,120.31,23.99
2016,3,17,7,0,345.0,32.0,1.8,10.0,67.0,246.52,194.82
2016,3,17,7,15,449.0,42.0,1.65,10.5,116.0,330.02,271.84
2016,3,17,7,30,553.0,52.0,1.5,11.0,165.0,421.44,349.88
2016,3,17,7,45,611.5,59.5,1.4,11.5,218.0,487.43,404.12
2016,3,17,8,0,670.0,67.0,1.3,12.0,271.0,555.94,457.43
2016,3,17,8,15,712.0,72.0,1.15,13.0,324.5,607.75,493.6
2016,3,17,8,30,754.0,77.0,1.0,14.0,378.0,664.1,530.28
2016,3,17,8,45,781.0,82.0,0.9,15.0,429.0,708.76,557.14
2016,3,17,9,0,808.0,87.0,0.8,16.0,480.0,752.01,581.89
2016,3,17,9,15,829.0,90.0,0.85,16.5,527.5,786.32,602.93
2016,3,17,9,30,850.0,93.0,0.9,17.0,575.0,818.36,622.26
2016,3,17,9,45,866.0,96.0,0.95,17.5,616.5,843.71,636.93
2016,3,17,10,0,882.0,99.0,1.0,18.0,658.0,859.87,645.5
2016,3,17,10,15,893.0,101.0,1.25,18.5,694.0,874.07,655.92
2016,3,17,10,30,904.0,103.0,1.5,19.0,730.0,885.05,663.99
2016,3,17,10,45,912.0,104.5,1.75,19.5,758.0,889.62,667.61
2016,3,17,11,0,920.0,106.0,2.0,20.0,786.0,890.77,668.85
2016,3,17,11,15,925.0,107.0,2.15,20.0,806.5,885.44,665.96
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,876.69,660.84
2016,3,17,11,45,931.5,109.5,2.5,20.0,838.5,862.21,652.24
2016,3,17,12,0,933.0,111.0,2.7,20.0,850.0,844.44,641.32
2016,3,17,12,15,933.0,111.0,2.8,20.0,853.0,820.87,625.63
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,794.3,607.82
2016,3,17,12,45,932.5,110.0,3.0,20.5,851.0,763.55,585.85
2016,3,17,13,0,932.0,109.0,3.1,21.0,846.0,730.09,560.6
2016,3,17,13,15,927.5,108.5,3.1,21.0,832.0,691.97,531.82
2016,3,17,13,30,923.0,108.0,3.1,21.0,818.0,651.7,500.91
2016,3,17,13,45,913.0,108.5,3.15,21.0,795.5,607.3,466.4
2016,3,17,14,0,903.0,109.0,3.2,21.0,773.0,561.55,430.01
2016,3,17,14,15,894.0,107.0,3.15,20.5,743.5,513.02,391.09
2016,3,17,14,30,885.0,105.0,3.1,20.0,714.0,463.55,350.29
2016,3,17,14,45,870.0,104.0,3.1,20.0,677.0,407.43,302.83
2016,3,17,15,0,855.0,103.0,3.1,20.0,640.0,355.51,257.56
2016,3,17,15,15,838.0,100.0,2.9,20.0,598.0,301.8,210.27
2016,3,17,15,30,821.0,97.0,2.7,20.0,556.0,249.0,164.03
2016,3,17,15,45,796.0,94.5,2.55,20.0,508.0,196.5,120.19
2016,3,17,16,0,771.0,92.0,2.4,20.0,460.0,146.26,82.54
2016,3,17,16,15,739.5,87.5,2.15,19.0,409.0,91.04,49.73
2016,3,17,16,30,708.0,83.0,1.9,18.0,358.0,53.9,41.8
2016,3,17,16,45,657.5,78.0,1.65,17.5,304.5,52.61,40.9
2016,3,17,17,0,607.0,73.0,1.4,17.0,251.0,51.32,39.89
2016,3,17,17,15,539.5,64.5,1.4,16.0,199.0,47.0,36.16
2016,3,17,17,30,472.0,56.0,1.4,15.0,147.0,42.49,32.04
2016,3,17,17,45,359.5,44.0,1.45,14.5,100.5,34.44,24.47
2016,3,17,18,0,247.0,32.0,1.5,14.0,54.0,25.02,14.83
2016,3,17,18,15,123.5,16.0,1.6,13.5,27.0,12.66,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,169.5,17.5,1.35,8.0,35.5,123.16,46.94
2016,3,18,7,0,339.0,35.0,1.5,9.0,71.0,248.15,198.3
2016,3,18,7,15,441.0,46.0,1.5,9.5,120.5,332.23,274.92
2016,3,18,7,30,543.0,57.0,1.5,10.0,170.0,423.9,353.4
2016,3,18,7,45,609.5,64.0,1.55,10.5,225.0,494.43,411.9
2016,3,18,8,0,676.0,71.0,1.6,11.0,280.0,567.92,470.13
2016,3,18,8,15,717.0,76.5,1.55,12.0,334.0,623.8,510.39
2016,3,18,8,30,758.0,82.0,1.5,13.0,388.0,676.09,545.41
2016,3,18,8,45,783.5,87.5,1.5,14.0,439.0,720.37,573.67
2016,3,18,9,0,809.0,93.0,1.5,15.0,490.0,763.12,600.01
2016,3,18,9,15,830.0,96.5,1.55,15.0,537.5,798.05,623.02
2016,3,18,9,30,851.0,100.0,1.6,15.0,585.0,830.68,644.28
2016,3,18,9,45,867.0,102.5,1.65,15.5,627.0,855.41,658.76
2016,3,18,10,0,883.0,105.0,1.7,16.0,669.0,877.23,671.27
2016,3,18,10,15,894.0,107.0,1.75,16.0,704.5,884.85,675.41
2016,3,18,10,30,905.0,109.0,1.8,16.0,740.0,895.71,682.07
2016,3,18,10,45,917.0,108.5,1.85,16.5,769.5,901.4,684.02
2016,3,18,11,0,929.0,108.0,1.9,17.0,799.0,903.68,683.87
2016,3,18,11,15,934.0,109.0,1.9,17.0,819.0,898.19,679.36
2016,3,18,11,30,939.0,110.0,1.9,17.0,839.0,889.23,672.74
2016,3,18,11,45,942.0,110.0,1.95,17.5,851.0,874.21,661.45
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,855.87,648.06
2016,3,18,12,15,945.0,110.5,2.05,18.0,866.0,832.46,632.49
2016,3,18,12,30,945.0,111.0,2.1,18.0,869.0,806.0,614.82
2016,3,18,12,45,945.0,109.0,2.15,18.0,864.0,774.25,593.41
2016,3,18,13,0,945.0,107.0,2.2,18.0,859.0,739.75,568.91
2016,3,18,13,15,941.5,106.5,2.15,18.0,845.5,701.77,540.17
2016,3,18,13,30,938.0,106.0,2.1,18.0,832.0,661.53,509.25
2016,3,18,13,45,933.5,104.5,2.05,18.5,810.5,617.77,474.2
2016,3,18,14,0,929.0,103.0,2.0,19.0,789.0,572.22,437.13
2016,3,18,14,15,920.5,101.5,1.9,18.5,759.5,523.19,397.97
2016,3,18,14,30,912.0,100.0,1.8,18.0,730.0,473.12,356.86
2016,3,18,14,45,900.5,98.0,1.7,18.0,694.0,420.71,312.19
2016,3,18,15,0,889.0,96.0,1.6,18.0,658.0,368.01,266.34
2016,3,18,15,15,873.5,93.5,1.45,18.0,615.0,308.14,214.38
2016,3,18,15,30,858.0,91.0,1.3,18.0,572.0,254.18,167.11
2016,3,18,15,45,836.5,87.5,1.2,18.0,524.0,199.36,121.12
2016,3,18,16,0,815.0,84.0,1.1,18.0,476.0,146.39,80.9
2016,3,18,16,15,784.5,80.0,1.0,17.5,424.0,94.63,50.82
2016,3,18,16,30,754.0,76.0,0.9,17.0,372.0,53.91,41.97
2016,3,18,16,45,708.0,71.5,0.8,17.0,318.0,47.6,36.58
2016,3,18,17,0,662.0,67.0,0.7,17.0,264.0,46.42,35.6
2016,3,18,17,15,596.5,59.5,0.7,16.5,210.5,42.71,32.33
2016,3,18,17,30,531.0,52.0,0.7,16.0,157.0,38.84,28.74
2016,3,18,17,45,418.0,41.5,0.75,15.5,108.5,32.01,22.32
2016,3,18,18,0,305.0,31.0,0.8,15.0,60.0,24.86,14.86
2016,3,18,18,15,152.5,15.5,0.85,14.5,30.0,12.34,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.5,0.8,9.5,9.5,8.8,0.0
2016,3,19,7,0,0.0,19.0,0.9,10.0,19.0,17.62,9.07
2016,3,19,7,15,0.0,39.0,1.3,10.0,39.0,36.28,25.5
2016,3,19,7,30,0.0,59.0,1.7,10.0,59.0,57.09,43.79
2016,3,19,7,45,0.0,82.5,2.1,10.0,82.5,81.63,65.11
2016,3,19,8,0,0.0,106.0,2.5,10.0,106.0,105.75,85.78
2016,3,19,8,15,0.0,116.5,2.65,10.0,116.5,114.72,93.23
2016,3,19,8,30,0.0,127.0,2.8,10.0,127.0,124.01,100.83
2016,3,19,8,45,0.5,141.0,2.95,10.5,141.5,137.63,111.79
2016,3,19,9,0,1.0,155.0,3.1,11.0,156.0,151.28,122.63
2016,3,19,9,15,0.5,133.0,3.1,11.0,133.5,127.04,102.0
2016,3,19,9,30,0.0,111.0,3.1,11.0,111.0,104.28,82.7
2016,3,19,9,45,0.0,70.0,3.1,11.5,70.0,65.2,49.6
2016,3,19,10,0,0.0,29.0,3.1,12.0,29.0,26.98,17.22
2016,3,19,10,15,0.0,43.0,3.0,12.0,43.0,40.04,28.19
2016,3,19,10,30,0.0,57.0,2.9,12.0,57.0,53.11,39.1
2016,3,19,10,45,0.0,66.0,2.8,12.0,66.0,61.54,46.06
2016,3,19,11,0,0.0,75.0,2.7,12.0,75.0,69.96,53.0
2016,3,19,11,15,0.0,77.0,2.55,12.0,77.0,71.85,54.49
2016,3,19,11,30,0.0,79.0,2.4,12.0,79.0,73.74,56.0
2016,3,19,11,45,1.5,120.5,2.3,12.5,122.0,113.94,88.97
2016,3,19,12,0,3.0,162.0,2.2,13.0,165.0,154.08,121.32
2016,3,19,12,15,4.0,169.0,2.1,13.0,172.5,161.13,126.89
2016,3,19,12,30,5.0,176.0,2.0,13.0,180.0,168.05,132.43
2016,3,19,12,45,2.5,112.5,1.9,13.0,114.5,106.79,82.73
2016,3,19,13,0,0.0,49.0,1.8,13.0,49.0,45.7,32.49
2016,3,19,13,15,0.0,70.5,1.8,13.0,70.5,65.79,49.21
2016,3,19,13,30,0.0,92.0,1.8,13.0,92.0,85.89,65.81
2016,3,19,13,45,0.0,75.0,1.85,13.0,75.0,69.98,52.72
2016,3,19,14,0,0.0,58.0,1.9,13.0,58.0,54.07,39.61
2016,3,19,14,15,0.0,83.0,2.1,12.5,83.0,77.42,59.2
2016,3,19,14,30,0.0,108.0,2.3,12.0,108.0,100.47,78.53
2016,3,19,14,45,0.0,119.5,2.5,12.0,119.5,110.77,87.2
2016,3,19,15,0,0.0,131.0,2.7,12.0,131.0,120.81,95.71
2016,3,19,15,15,0.0,122.0,2.85,11.5,122.0,112.53,89.26
2016,3,19,15,30,0.0,113.0,3.0,11.0,113.0,104.29,82.8
2016,3,19,15,45,0.0,90.5,3.15,11.0,90.5,84.19,66.14
2016,3,19,16,0,0.0,68.0,3.3,11.0,68.0,63.28,48.61
2016,3,19,16,15,0.0,60.0,3.45,10.5,60.0,55.8,42.48
2016,3,19,16,30,0.0,52.0,3.6,10.0,52.0,48.33,38.18
2016,3,19,16,45,0.0,44.0,3.75,10.0,44.0,40.87,31.53
2016,3,19,17,0,0.0,36.0,3.9,10.0,36.0,33.42,24.8
2016,3,19,17,15,0.0,28.0,4.05,9.5,28.0,25.97,18.04
2016,3,19,17,30,0.0,20.0,4.2,9.0,20.0,18.54,11.19
2016,3,19,17,45,0.0,13.5,4.35,8.5,13.5,12.5,5.55
2016,3,19,18,0,0.0,7.0,4.5,8.0,7.0,6.48,0.0
2016,3,19,18,15,0.0,3.5,4.5,7.5,3.5,3.24,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,8.0,3.0,2.0,8.0,7.4,0.0
2016,3,20,7,0,0.0,16.0,3.1,2.0,16.0,14.83,7.12
2016,3,20,7,15,0.0,28.5,3.1,2.0,28.5,26.44,17.73
2016,3,20,7,30,0.0,41.0,3.1,2.0,41.0,38.08,28.34
2016,3,20,7,45,0.0,54.5,3.1,2.5,54.5,50.67,39.61
2016,3,20,8,0,0.0,68.0,3.1,3.0,68.0,63.57,50.96
2016,3,20,8,15,0.0,89.5,3.05,3.0,89.5,85.13,69.84
2016,3,20,8,30,0.0,111.0,3.0,3.0,111.0,106.63,88.39
2016,3,20,8,45,0.0,113.5,3.0,3.5,113.5,108.16,89.24
2016,3,20,9,0,0.0,116.0,3.0,4.0,116.0,109.98,90.34
2016,3,20,9,15,24.5,180.0,2.95,4.0,194.0,204.43,171.42
2016,3,20,9,30,49.0,244.0,2.9,4.0,272.0,294.54,246.42
2016,3,20,9,45,34.5,241.5,2.85,4.5,262.0,276.73,229.83
2016,3,20,10,0,20.0,239.0,2.8,5.0,252.0,248.83,205.42
2016,3,20,10,15,10.0,191.5,2.7,5.0,198.0,191.19,157.07
2016,3,20,10,30,0.0,144.0,2.6,5.0,144.0,135.64,110.08
2016,3,20,10,45,5.0,185.0,2.55,5.5,189.0,179.42,146.5
2016,3,20,11,0,10.0,226.0,2.5,6.0,234.0,223.07,181.98
2016,3,20,11,15,17.5,265.0,2.45,6.0,279.0,266.52,217.16
2016,3,20,11,30,25.0,304.0,2.4,6.0,324.0,309.36,251.37
2016,3,20,11,45,15.5,246.0,2.4,6.5,259.0,244.37,198.14
2016,3,20,12,0,6.0,188.0,2.4,7.0,194.0,180.98,146.01
2016,3,20,12,15,4.0,169.5,2.35,7.0,173.5,161.61,130.12
2016,3,20,12,30,2.0,151.0,2.3,7.0,153.0,142.51,114.31
2016,3,20,12,45,1.5,150.5,2.25,7.0,152.0,141.45,113.46
2016,3,20,13,0,1.0,150.0,2.2,7.0,151.0,140.42,112.62
2016,3,20,13,15,3.5,168.5,2.1,7.0,171.5,158.85,127.94
2016,3,20,13,30,6.0,187.0,2.0,7.0,192.0,176.83,142.79
2016,3,20,13,45,6.5,194.5,1.95,7.0,200.0,183.24,148.1
2016,3,20,14,0,7.0,202.0,1.9,7.0,208.0,189.43,153.27
2016,3,20,14,15,12.5,226.5,1.85,7.0,236.0,212.68,172.41
2016,3,20,14,30,18.0,251.0,1.8,7.0,264.0,234.53,190.24
2016,3,20,14,45,14.0,229.5,1.75,7.0,239.0,212.38,172.36
2016,3,20,15,0,10.0,208.0,1.7,7.0,214.0,190.8,155.06
2016,3,20,15,15,5.0,153.5,1.7,7.0,156.5,141.41,114.59
2016,3,20,15,30,0.0,99.0,1.7,7.0,99.0,91.93,73.42
2016,3,20,15,45,0.0,103.0,1.7,7.0,103.0,95.22,76.53
2016,3,20,16,0,0.0,107.0,1.7,7.0,107.0,98.23,79.35
2016,3,20,16,15,0.0,95.0,1.65,6.5,95.0,87.41,70.46
2016,3,20,16,30,0.0,83.0,1.6,6.0,83.0,76.64,64.56
2016,3,20,16,45,0.0,71.0,1.55,6.0,71.0,65.93,55.0
2016,3,20,17,0,0.0,59.0,1.5,6.0,59.0,54.86,44.96
2016,3,20,17,15,0.0,46.5,1.3,5.5,46.5,43.2,34.3
2016,3,20,17,30,0.0,34.0,1.1,5.0,34.0,31.56,23.47
2016,3,20,17,45,0.0,23.0,0.95,5.0,23.0,21.33,13.78
2016,3,20,18,0,0.0,12.0,0.8,5.0,12.0,11.11,4.01
2016,3,20,18,15,0.0,6.0,0.7,4.5,6.0,5.55,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.0,21.0,2.55,1.5,41.5,134.78,90.21
2016,3,21,7,0,338.0,42.0,2.9,2.0,83.0,259.5,217.45
2016,3,21,7,15,434.0,54.0,3.15,2.5,134.0,343.1,294.98
2016,3,21,7,30,530.0,66.0,3.4,3.0,185.0,433.47,375.49
2016,3,21,7,45,603.0,72.0,3.65,3.5,241.5,507.74,439.9
2016,3,21,8,0,676.0,78.0,3.9,4.0,298.0,585.15,504.56
2016,3,21,8,15,718.0,84.0,4.0,4.5,353.5,642.83,550.06
2016,3,21,8,30,760.0,90.0,4.1,5.0,409.0,700.7,593.8
2016,3,21,8,45,801.0,91.0,4.2,5.5,464.0,747.69,627.96
2016,3,21,9,0,842.0,92.0,4.3,6.0,519.0,798.13,664.17
2016,3,21,9,15,863.0,95.5,4.25,6.5,567.5,833.76,687.45
2016,3,21,9,30,884.0,99.0,4.2,7.0,616.0,866.96,708.61
2016,3,21,9,45,904.0,99.5,4.2,7.5,660.5,886.55,719.82
2016,3,21,10,0,924.0,100.0,4.2,8.0,705.0,910.01,733.98
2016,3,21,10,15,934.0,102.0,4.15,8.0,740.5,923.46,741.71
2016,3,21,10,30,944.0,104.0,4.1,8.0,776.0,933.52,747.14
2016,3,21,10,45,951.0,105.5,4.1,8.5,804.5,936.97,747.1
2016,3,21,11,0,958.0,107.0,4.1,9.0,833.0,936.88,744.66
2016,3,21,11,15,962.0,108.5,4.1,9.0,853.0,930.65,739.36
2016,3,21,11,30,966.0,110.0,4.1,9.0,873.0,920.86,731.69
2016,3,21,11,45,966.5,111.5,4.1,9.5,884.0,904.7,718.26
2016,3,21,12,0,967.0,113.0,4.1,10.0,895.0,885.17,702.6
2016,3,21,12,15,967.0,113.0,4.1,10.0,898.0,860.53,684.63
2016,3,21,12,30,967.0,113.0,4.1,10.0,901.0,832.8,664.46
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.5,800.92,640.34
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,766.17,613.57
2016,3,21,13,15,965.0,108.0,4.2,11.0,876.0,726.36,582.3
2016,3,21,13,30,961.0,107.0,4.2,11.0,862.0,684.3,548.7
2016,3,21,13,45,957.5,104.5,4.2,11.0,840.0,639.11,511.98
2016,3,21,14,0,954.0,102.0,4.2,11.0,818.0,592.03,472.88
2016,3,21,14,15,945.0,100.5,4.15,11.0,787.5,541.49,429.87
2016,3,21,14,30,936.0,99.0,4.1,11.0,757.0,489.92,384.97
2016,3,21,14,45,925.0,97.0,4.05,11.0,719.5,436.38,337.39
2016,3,21,15,0,914.0,95.0,4.0,11.0,682.0,382.48,288.48
2016,3,21,15,15,898.5,92.5,3.9,10.5,638.0,326.8,238.0
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,265.66,182.98
2016,3,21,15,45,860.5,87.5,3.7,10.0,545.0,209.96,133.79
2016,3,21,16,0,838.0,85.0,3.6,10.0,496.0,156.19,90.44
2016,3,21,16,15,808.5,81.0,3.25,9.5,443.0,102.99,56.53
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,54.32,43.71
2016,3,21,16,45,735.0,72.0,2.6,9.0,334.5,52.53,42.25
2016,3,21,17,0,691.0,67.0,2.3,9.0,279.0,46.03,36.42
2016,3,21,17,15,627.5,60.5,2.1,8.0,224.5,43.14,33.89
2016,3,21,17,30,564.0,54.0,1.9,7.0,170.0,40.16,31.1
2016,3,21,17,45,460.5,43.5,1.7,6.0,120.0,33.41,24.63
2016,3,21,18,0,357.0,33.0,1.5,5.0,70.0,26.33,17.32
2016,3,21,18,15,178.5,16.5,1.5,4.5,35.0,12.97,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,1.0,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,2.0,12.0,40.25,0.0
2016,3,22,6,45,223.5,26.0,1.1,3.0,50.5,170.47,121.42
2016,3,22,7,0,381.0,41.0,1.2,4.0,89.0,283.51,235.18
2016,3,22,7,15,474.5,51.0,1.2,4.5,140.5,365.39,308.78
2016,3,22,7,30,568.0,61.0,1.2,5.0,192.0,453.72,384.28
2016,3,22,7,45,636.5,66.5,1.2,5.5,248.0,525.69,443.25
2016,3,22,8,0,705.0,72.0,1.2,6.0,304.0,600.6,501.81
2016,3,22,8,15,743.5,77.0,1.45,7.0,359.0,651.6,539.43
2016,3,22,8,30,782.0,82.0,1.7,8.0,414.0,706.85,579.24
2016,3,22,8,45,813.5,84.5,1.95,9.0,467.0,753.07,611.25
2016,3,22,9,0,845.0,87.0,2.2,10.0,520.0,797.95,641.67
2016,3,22,9,15,864.5,90.5,2.4,10.5,567.5,832.44,664.83
2016,3,22,9,30,884.0,94.0,2.6,11.0,615.0,864.47,686.1
2016,3,22,9,45,899.0,95.5,2.8,11.5,657.0,881.06,696.24
2016,3,22,10,0,914.0,97.0,3.0,12.0,699.0,901.38,709.19
2016,3,22,10,15,924.0,99.0,3.1,12.0,734.5,914.8,717.84
2016,3,22,10,30,934.0,101.0,3.2,12.0,770.0,924.88,724.3
2016,3,22,10,45,942.0,102.5,3.35,12.5,798.5,929.22,725.9
2016,3,22,11,0,950.0,104.0,3.5,13.0,827.0,930.04,725.17
2016,3,22,11,15,955.0,104.5,3.6,13.0,847.5,923.69,720.55
2016,3,22,11,30,960.0,105.0,3.7,13.0,868.0,913.83,713.61
2016,3,22,11,45,962.5,105.5,3.8,13.5,880.0,898.42,701.55
2016,3,22,12,0,965.0,106.0,3.9,14.0,892.0,879.62,687.21
2016,3,22,12,15,965.5,106.5,3.95,14.0,895.0,855.95,670.49
2016,3,22,12,30,966.0,107.0,4.0,14.0,898.0,829.16,651.55
2016,3,22,12,45,965.0,106.5,4.05,14.5,892.5,797.32,627.76
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,762.71,601.62
2016,3,22,13,15,960.0,105.5,4.1,15.0,873.0,723.52,571.28
2016,3,22,13,30,956.0,105.0,4.1,15.0,859.0,682.08,538.68
2016,3,22,13,45,948.5,105.0,4.15,15.0,836.0,637.03,502.73
2016,3,22,14,0,941.0,105.0,4.2,15.0,813.0,590.37,464.71
2016,3,22,14,15,932.0,103.5,4.2,15.0,783.0,540.33,422.97
2016,3,22,14,30,923.0,102.0,4.2,15.0,753.0,489.3,379.34
2016,3,22,14,45,907.5,101.5,4.25,15.0,714.5,435.84,332.84
2016,3,22,15,0,892.0,101.0,4.3,15.0,676.0,382.47,285.35
2016,3,22,15,15,876.0,98.0,4.2,15.0,632.5,321.69,231.2
2016,3,22,15,30,860.0,95.0,4.1,15.0,589.0,266.84,181.78
2016,3,22,15,45,835.0,92.5,4.05,15.0,539.5,211.88,134.12
2016,3,22,16,0,810.0,90.0,4.0,15.0,490.0,159.16,92.23
2016,3,22,16,15,780.0,86.0,3.75,14.5,438.0,107.41,59.34
2016,3,22,16,30,750.0,82.0,3.5,14.0,386.0,58.95,46.93
2016,3,22,16,45,707.0,76.5,3.3,13.5,331.0,50.75,39.88
2016,3,22,17,0,664.0,71.0,3.1,13.0,276.0,48.97,38.44
2016,3,22,17,15,602.0,63.0,2.95,12.0,222.0,45.0,34.99
2016,3,22,17,30,540.0,55.0,2.8,11.0,168.0,40.82,31.18
2016,3,22,17,45,440.0,44.5,2.65,10.5,118.5,34.13,24.81
2016,3,22,18,0,340.0,34.0,2.5,10.0,69.0,27.11,17.68
2016,3,22,18,15,170.0,17.0,2.6,9.5,34.5,13.33,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.5,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,45.0,10.0,3.0,6.0,11.0,30.01,0.0
2016,3,23,6,45,159.5,30.0,3.15,6.5,48.5,145.66,106.42
2016,3,23,7,0,274.0,50.0,3.3,7.0,86.0,237.74,197.05
2016,3,23,7,15,359.0,65.5,3.35,7.5,135.5,315.49,267.39
2016,3,23,7,30,444.0,81.0,3.4,8.0,185.0,399.71,340.82
2016,3,23,7,45,521.0,88.5,3.45,8.5,241.0,476.98,406.05
2016,3,23,8,0,598.0,96.0,3.5,9.0,297.0,557.28,471.32
2016,3,23,8,15,640.0,104.0,3.6,10.0,351.0,615.39,515.64
2016,3,23,8,30,682.0,112.0,3.7,11.0,405.0,673.73,558.34
2016,3,23,8,45,725.0,114.0,3.85,12.0,458.5,725.72,594.56
2016,3,23,9,0,768.0,116.0,4.0,13.0,512.0,777.05,629.44
2016,3,23,9,15,790.0,120.0,4.1,13.5,559.5,812.32,652.69
2016,3,23,9,30,812.0,124.0,4.2,14.0,607.0,841.12,671.06
2016,3,23,9,45,836.0,124.0,4.3,14.5,650.5,869.38,689.12
2016,3,23,10,0,860.0,124.0,4.4,15.0,694.0,894.91,705.23
2016,3,23,10,15,871.0,126.5,4.45,15.5,729.5,908.94,712.72
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,919.69,718.05
2016,3,23,10,45,895.0,128.5,4.6,16.5,794.5,925.58,720.46
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,922.0,716.32
2016,3,23,11,15,913.5,129.0,4.75,17.5,844.0,916.56,710.71
2016,3,23,11,30,919.0,130.0,4.8,18.0,864.0,907.72,702.85
2016,3,23,11,45,927.0,127.5,4.85,18.5,877.0,894.1,691.78
2016,3,23,12,0,935.0,125.0,4.9,19.0,890.0,877.11,678.47
2016,3,23,12,15,935.5,125.0,4.9,19.0,893.0,853.31,661.43
2016,3,23,12,30,936.0,125.0,4.9,19.0,896.0,826.5,642.31
2016,3,23,12,45,940.5,121.5,4.95,19.0,892.0,796.43,621.11
2016,3,23,13,0,945.0,118.0,5.0,19.0,888.0,763.39,597.06
2016,3,23,13,15,941.0,117.5,5.0,19.0,873.5,724.66,567.17
2016,3,23,13,30,937.0,117.0,5.0,19.0,859.0,683.74,535.1
2016,3,23,13,45,933.5,114.5,5.0,19.0,837.0,639.34,499.79
2016,3,23,14,0,930.0,112.0,5.0,19.0,815.0,593.11,462.24
2016,3,23,14,15,921.0,110.0,4.95,19.0,785.0,543.01,420.67
2016,3,23,14,30,912.0,108.0,4.9,19.0,755.0,491.96,377.35
2016,3,23,14,45,900.5,105.5,4.9,19.0,717.5,438.8,331.46
2016,3,23,15,0,889.0,103.0,4.9,19.0,680.0,380.27,280.42
2016,3,23,15,15,873.0,100.5,4.75,18.5,636.5,325.15,231.68
2016,3,23,15,30,857.0,98.0,4.6,18.0,593.0,270.82,183.48
2016,3,23,15,45,832.5,95.5,4.45,18.0,543.5,216.03,136.26
2016,3,23,16,0,808.0,93.0,4.3,18.0,494.0,163.45,94.62
2016,3,23,16,15,778.0,88.5,4.05,17.5,441.5,111.34,61.29
2016,3,23,16,30,748.0,84.0,3.8,17.0,389.0,56.69,44.36
2016,3,23,16,45,699.0,79.5,3.6,16.5,333.5,52.85,41.23
2016,3,23,17,0,650.0,75.0,3.4,16.0,278.0,51.97,40.62
2016,3,23,17,15,587.0,67.0,3.25,15.0,224.0,48.15,37.36
2016,3,23,17,30,524.0,59.0,3.1,14.0,170.0,44.16,33.76
2016,3,23,17,45,420.0,47.5,3.0,13.5,120.0,36.69,26.76
2016,3,23,18,0,316.0,36.0,2.9,13.0,70.0,28.85,19.01
2016,3,23,18,15,158.0,18.0,2.9,12.5,35.0,14.14,0.43
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,13.34,0.0
2016,3,24,6,45,148.0,31.5,2.75,10.0,52.0,142.24,105.53
2016,3,24,7,0,296.0,49.0,3.0,11.0,90.0,249.0,204.16
