Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,981.38,764.43
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,979.27,759.75
2016,4,3,11,15,971.0,104.0,2.65,10.5,906.0,970.92,750.47
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,959.05,738.98
2016,4,3,11,45,976.0,105.0,2.45,11.5,935.0,941.84,725.0
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,921.28,708.92
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,895.42,690.61
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,866.52,670.27
2016,4,3,12,45,977.0,103.5,2.25,12.5,942.0,833.65,645.99
2016,4,3,13,0,977.0,102.0,2.2,13.0,936.0,798.0,619.82
2016,4,3,13,15,973.5,101.5,2.15,13.0,920.5,758.23,591.4
2016,4,3,13,30,970.0,101.0,2.1,13.0,905.0,716.21,559.38
2016,4,3,13,45,964.0,100.0,2.1,13.5,881.5,670.16,523.08
2016,4,3,14,0,958.0,99.0,2.1,14.0,858.0,622.44,484.78
2016,4,3,14,15,950.0,97.5,2.05,14.0,827.0,571.82,444.0
2016,4,3,14,30,942.0,96.0,2.0,14.0,796.0,520.14,401.28
2016,4,3,14,45,931.0,94.5,2.0,14.5,758.0,466.39,355.29
2016,4,3,15,0,920.0,93.0,2.0,15.0,720.0,412.33,307.94
2016,4,3,15,15,906.0,90.5,1.95,15.0,676.0,356.46,258.74
2016,4,3,15,30,892.0,88.0,1.9,15.0,632.0,301.07,209.38
2016,4,3,15,45,870.5,86.0,1.85,15.0,582.5,245.26,160.44
2016,4,3,16,0,849.0,84.0,1.8,15.0,533.0,184.43,109.77
2016,4,3,16,15,823.5,80.5,1.65,14.5,480.5,130.71,70.62
2016,4,3,16,30,798.0,77.0,1.5,14.0,428.0,79.74,44.33
2016,4,3,16,45,760.5,72.5,1.4,14.0,372.5,51.1,40.02
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,49.68,38.9
2016,4,3,17,15,670.5,62.0,1.25,13.0,262.0,42.65,32.81
2016,4,3,17,30,618.0,56.0,1.2,12.0,207.0,40.07,30.55
2016,4,3,17,45,534.0,47.5,1.15,11.0,154.5,35.18,26.04
2016,4,3,18,0,450.0,39.0,1.1,10.0,102.0,30.06,21.06
2016,4,3,18,15,304.5,26.5,1.15,9.5,61.0,20.87,11.54
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,13.34,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.0,13.5,2.35,5.5,27.5,86.74,0.0
2016,4,4,6,30,322.0,27.0,2.5,6.0,55.0,225.53,173.58
2016,4,4,6,45,434.5,37.0,2.7,7.0,103.5,312.51,260.35
2016,4,4,7,0,547.0,47.0,2.9,8.0,152.0,409.5,346.21
2016,4,4,7,15,613.5,54.0,2.95,8.5,206.5,481.86,408.96
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,554.16,468.98
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,616.63,516.59
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,680.06,562.72
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,730.76,598.22
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,780.61,632.25
2016,4,4,8,45,853.5,81.5,3.95,14.0,533.0,821.21,658.71
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,853.01,678.36
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,883.5,697.58
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,911.37,714.97
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,932.36,727.45
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,950.22,737.8
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,960.95,742.42
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,968.29,744.84
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,969.43,743.51
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,967.04,739.94
2016,4,4,11,15,959.0,101.0,4.7,19.0,896.5,959.72,734.16
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,948.89,726.12
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,931.53,712.65
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,910.88,697.04
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,885.73,679.38
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,857.55,659.62
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,824.48,635.43
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,788.78,609.35
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,749.23,581.0
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,707.5,549.06
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,661.51,513.47
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,614.1,475.95
2016,4,4,14,15,927.0,100.0,5.0,20.5,815.0,564.36,436.45
2016,4,4,14,30,918.0,99.0,5.0,20.0,784.0,513.7,395.04
2016,4,4,14,45,900.5,99.5,5.0,20.0,744.5,460.07,349.48
2016,4,4,15,0,883.0,100.0,5.0,20.0,705.0,406.77,303.16
2016,4,4,15,15,868.0,97.5,4.9,20.0,661.5,352.42,255.1
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,292.54,202.37
2016,4,4,15,45,822.0,95.5,4.7,20.0,567.5,238.58,155.45
2016,4,4,16,0,791.0,96.0,4.6,20.0,517.0,187.55,113.31
2016,4,4,16,15,763.0,91.5,4.5,19.5,465.0,135.94,75.84
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,81.82,45.62
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,54.59,42.31
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,55.43,43.26
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,51.89,40.29
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,48.15,37.0
2016,4,4,17,45,419.0,56.0,3.8,16.5,143.0,42.35,31.68
2016,4,4,18,0,320.0,46.0,3.7,16.0,92.0,35.22,24.95
2016,4,4,18,15,203.0,30.0,3.55,15.5,54.5,23.35,13.34
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,11.0,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,6.67,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.5,16.5,4.25,2.0,30.0,103.69,0.0
2016,4,5,6,30,291.0,33.0,4.4,2.0,60.0,217.11,172.98
2016,4,5,6,45,412.5,44.5,4.6,2.5,110.0,310.78,265.2
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,414.73,359.87
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,489.74,427.51
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,568.56,495.76
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,630.86,546.51
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,694.08,595.41
2016,4,5,8,15,790.0,90.0,4.85,4.0,441.5,742.77,631.98
2016,4,5,8,30,822.0,95.0,4.8,4.0,497.0,795.21,670.73
2016,4,5,8,45,841.0,100.0,4.75,4.5,548.5,835.65,698.11
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,873.98,723.44
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,906.91,743.92
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,937.18,762.12
2016,4,5,9,45,905.5,115.5,4.4,6.5,736.5,958.29,773.37
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,968.75,776.86
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.5,980.89,783.16
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,989.64,787.09
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,991.75,785.4
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,990.33,781.38
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.0,983.03,774.78
2016,4,5,11,30,956.0,129.0,3.7,8.0,940.0,972.25,765.92
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.0,955.37,751.53
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,935.2,735.02
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,910.11,716.5
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,882.0,695.92
2016,4,5,12,45,964.5,126.5,3.25,9.5,960.0,850.04,671.72
2016,4,5,13,0,968.0,123.0,3.2,10.0,955.0,815.18,645.49
2016,4,5,13,15,964.5,122.0,3.1,10.0,939.5,774.96,615.39
2016,4,5,13,30,961.0,121.0,3.0,10.0,924.0,732.54,582.18
2016,4,5,13,45,959.0,117.5,2.9,10.5,901.0,686.82,544.96
2016,4,5,14,0,957.0,114.0,2.8,11.0,878.0,639.18,505.61
2016,4,5,14,15,948.5,112.5,2.7,11.0,846.5,588.14,463.7
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,536.11,419.95
2016,4,5,14,45,931.5,108.0,2.55,11.0,777.0,482.06,373.64
2016,4,5,15,0,923.0,105.0,2.5,11.0,739.0,427.5,325.66
2016,4,5,15,15,908.5,102.0,2.4,10.5,694.5,370.74,275.43
2016,4,5,15,30,894.0,99.0,2.3,10.0,650.0,308.47,220.08
2016,4,5,15,45,876.0,95.5,2.25,10.0,600.5,251.66,169.08
2016,4,5,16,0,858.0,92.0,2.2,10.0,551.0,196.35,121.5
2016,4,5,16,15,831.5,88.0,2.05,9.5,497.0,141.57,80.15
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,89.68,51.48
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,56.15,45.38
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,49.4,39.43
2016,4,5,17,15,681.0,67.5,1.45,8.0,274.5,46.75,37.24
2016,4,5,17,30,628.0,61.0,1.3,7.0,218.0,43.97,34.79
2016,4,5,17,45,542.5,52.0,1.15,6.5,164.0,38.83,29.91
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,33.45,24.57
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,23.91,14.74
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,13.77,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,8.1,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,112.83,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,234.91,189.96
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,320.5,273.17
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,415.03,358.22
2016,4,6,7,15,600.5,61.5,2.05,1.5,216.0,487.57,421.68
2016,4,6,7,30,666.0,69.0,2.2,2.0,271.0,563.77,485.49
2016,4,6,7,45,705.0,76.0,2.4,3.0,326.0,623.35,531.92
2016,4,6,8,0,744.0,83.0,2.6,4.0,381.0,683.59,576.67
2016,4,6,8,15,774.5,87.5,2.65,4.5,435.5,730.42,609.91
2016,4,6,8,30,805.0,92.0,2.7,5.0,490.0,780.64,645.01
2016,4,6,8,45,828.5,95.0,2.75,5.5,541.0,822.07,672.75
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,861.67,698.77
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,892.58,718.14
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,920.86,735.55
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,935.08,741.51
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,953.63,750.73
2016,4,6,10,15,920.0,109.0,3.05,9.5,800.0,965.46,756.57
2016,4,6,10,30,929.0,111.0,3.1,10.0,834.0,973.93,760.23
2016,4,6,10,45,930.5,115.0,3.2,10.5,859.0,974.22,758.75
2016,4,6,11,0,932.0,119.0,3.3,11.0,884.0,971.02,755.04
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.0,963.52,749.49
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,952.61,741.71
2016,4,6,11,45,934.0,126.5,3.45,11.5,930.0,934.11,727.39
2016,4,6,12,0,928.0,132.0,3.5,12.0,938.0,912.52,711.05
2016,4,6,12,15,733.5,235.0,3.55,12.0,873.5,833.58,653.8
2016,4,6,12,30,539.0,338.0,3.6,12.0,809.0,750.56,588.62
2016,4,6,12,45,724.0,239.5,3.65,12.5,867.0,777.88,612.34
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,790.81,623.77
2016,4,6,13,15,905.5,140.5,3.7,13.0,910.5,752.92,594.85
2016,4,6,13,30,902.0,140.0,3.7,13.0,896.0,712.98,563.99
2016,4,6,13,45,888.5,143.0,3.75,13.0,871.5,667.08,528.11
2016,4,6,14,0,875.0,146.0,3.8,13.0,847.0,620.64,491.01
2016,4,6,14,15,708.0,204.5,3.8,13.0,758.0,538.65,425.18
2016,4,6,14,30,541.0,263.0,3.8,13.0,669.0,472.36,371.51
2016,4,6,14,45,524.0,253.0,3.8,13.0,631.0,426.02,333.27
2016,4,6,15,0,507.0,243.0,3.8,13.0,593.0,380.9,295.26
2016,4,6,15,15,409.0,255.0,3.65,12.5,526.5,328.82,253.44
2016,4,6,15,30,311.0,267.0,3.5,12.0,460.0,291.83,224.69
2016,4,6,15,45,226.0,253.5,3.35,12.0,388.0,249.97,192.68
2016,4,6,16,0,141.0,240.0,3.2,12.0,316.0,210.06,163.59
2016,4,6,16,15,91.0,208.5,3.0,11.5,256.0,178.35,140.84
2016,4,6,16,30,41.0,177.0,2.8,11.0,196.0,145.45,116.95
2016,4,6,16,45,33.0,156.0,2.65,10.5,170.0,126.22,107.41
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,110.57,94.03
2016,4,6,17,15,18.5,113.0,2.45,9.5,119.0,97.96,83.07
2016,4,6,17,30,12.0,91.0,2.4,9.0,94.0,79.62,66.66
2016,4,6,17,45,6.0,69.0,2.4,8.5,70.5,61.1,49.72
2016,4,6,18,0,0.0,47.0,2.4,8.0,47.0,42.36,32.3
2016,4,6,18,15,0.0,28.5,2.35,8.0,28.5,26.16,16.6
2016,4,6,18,30,0.0,10.0,2.3,8.0,10.0,9.27,0.0
2016,4,6,18,45,0.0,5.0,2.3,8.0,5.0,4.77,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.0,27.5,70.74,10.43
2016,4,7,6,30,160.0,39.0,4.7,11.0,55.0,159.26,124.58
2016,4,7,6,45,327.0,47.0,4.75,11.0,106.0,265.81,221.12
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,393.32,332.81
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,466.62,396.8
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,543.87,461.88
2016,4,7,7,45,419.5,118.5,4.95,11.0,258.0,465.7,394.7
2016,4,7,8,0,209.0,166.0,5.0,11.0,251.0,350.49,295.39
2016,4,7,8,15,516.0,123.5,4.95,11.5,371.0,569.87,479.17
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,784.73,644.26
2016,4,7,8,45,846.5,84.0,4.85,12.5,543.0,826.6,671.09
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,859.59,691.77
2016,4,7,9,15,885.5,89.5,4.75,13.0,641.0,889.87,711.6
2016,4,7,9,30,901.0,92.0,4.7,13.0,687.0,917.55,729.41
2016,4,7,9,45,912.5,94.0,4.7,13.5,727.0,938.21,741.07
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,955.78,750.58
2016,4,7,10,15,932.0,97.5,4.75,14.0,800.0,966.34,757.04
2016,4,7,10,30,940.0,99.0,4.8,14.0,833.0,973.52,761.29
2016,4,7,10,45,615.5,248.5,4.9,14.5,735.5,839.34,661.23
2016,4,7,11,0,291.0,398.0,5.0,15.0,638.0,677.92,531.72
2016,4,7,11,15,345.0,387.0,5.15,15.0,678.0,706.24,555.04
2016,4,7,11,30,399.0,376.0,5.3,15.0,718.0,732.27,575.68
2016,4,7,11,45,407.5,376.5,5.5,15.5,729.5,727.53,571.4
2016,4,7,12,0,416.0,377.0,5.7,16.0,741.0,725.22,568.94
2016,4,7,12,15,213.5,304.0,5.8,16.0,491.0,470.41,373.28
2016,4,7,12,30,11.0,231.0,5.9,16.0,241.0,224.39,175.87
2016,4,7,12,45,466.5,178.0,6.05,16.0,582.0,527.1,425.45
2016,4,7,13,0,922.0,125.0,6.2,16.0,923.0,787.93,627.4
2016,4,7,13,15,701.0,231.0,6.25,16.0,832.0,695.62,552.37
2016,4,7,13,30,480.0,337.0,6.3,16.0,741.0,613.16,484.94
2016,4,7,13,45,305.5,368.0,6.4,16.5,623.0,510.05,402.49
2016,4,7,14,0,131.0,399.0,6.5,17.0,505.0,422.24,331.74
2016,4,7,14,15,504.0,261.0,6.45,17.0,644.5,483.01,381.42
2016,4,7,14,30,877.0,123.0,6.4,17.0,784.0,516.86,405.21
2016,4,7,14,45,438.5,121.0,6.4,17.0,451.5,281.65,219.78
2016,4,7,15,0,0.0,119.0,6.4,17.0,119.0,110.32,85.09
2016,4,7,15,15,216.0,179.5,6.3,16.5,313.5,215.77,166.38
2016,4,7,15,30,432.0,240.0,6.2,16.0,508.0,298.35,224.67
2016,4,7,15,45,467.0,209.0,6.1,16.0,478.5,254.76,185.56
2016,4,7,16,0,502.0,178.0,6.0,16.0,449.0,207.76,144.41
2016,4,7,16,15,393.5,179.5,5.8,15.5,379.5,166.85,117.17
2016,4,7,16,30,285.0,181.0,5.6,15.0,310.0,144.33,108.01
2016,4,7,16,45,263.5,163.5,5.4,15.0,271.0,117.61,98.3
2016,4,7,17,0,242.0,146.0,5.2,15.0,232.0,106.92,89.21
2016,4,7,17,15,387.5,109.0,5.0,14.5,219.5,78.0,63.96
2016,4,7,17,30,533.0,72.0,4.8,14.0,207.0,52.9,41.7
2016,4,7,17,45,463.5,59.5,4.65,13.5,157.0,45.07,34.56
2016,4,7,18,0,394.0,47.0,4.5,13.0,107.0,36.78,26.76
2016,4,7,18,15,263.0,32.5,4.45,12.5,66.0,25.96,16.2
2016,4,7,18,30,132.0,18.0,4.4,12.0,25.0,14.2,0.0
2016,4,7,18,45,66.0,9.0,4.35,11.5,12.5,8.58,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,177.0,17.0,1.65,4.5,35.5,125.07,45.79
2016,4,8,6,30,354.0,34.0,2.0,5.0,71.0,254.65,206.59
2016,4,8,6,45,462.5,43.5,2.35,6.0,122.0,342.67,288.5
2016,4,8,7,0,571.0,53.0,2.7,7.0,173.0,439.61,373.53
2016,4,8,7,15,634.0,60.0,2.8,7.0,228.5,511.66,435.92
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,587.15,498.63
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.5,645.43,543.25
2016,4,8,8,0,787.0,76.0,3.2,8.0,399.0,708.87,590.42
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.5,759.43,625.42
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,809.01,658.79
2016,4,8,8,45,869.0,86.0,3.05,9.5,560.5,850.62,685.48
2016,4,8,9,0,893.0,88.0,3.0,10.0,613.0,883.25,705.18
2016,4,8,9,15,908.0,90.5,2.95,10.0,659.5,913.47,724.27
2016,4,8,9,30,923.0,93.0,2.9,10.0,706.0,940.99,741.32
2016,4,8,9,45,935.5,94.0,2.9,10.5,747.0,961.61,752.52
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,979.11,761.63
2016,4,8,10,15,956.0,97.0,2.9,11.0,822.0,990.29,767.84
2016,4,8,10,30,964.0,99.0,2.9,11.0,856.0,997.98,771.85
2016,4,8,10,45,970.5,99.5,2.95,11.5,882.5,999.13,770.58
2016,4,8,11,0,977.0,100.0,3.0,12.0,909.0,996.72,767.07
2016,4,8,11,15,980.0,100.5,3.05,12.0,927.5,987.57,760.52
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,974.9,751.72
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,957.38,738.33
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,936.51,722.74
2016,4,8,12,15,665.0,260.0,3.2,13.0,843.5,804.19,626.64
2016,4,8,12,30,343.0,419.0,3.2,13.0,721.0,670.21,521.42
2016,4,8,12,45,178.0,335.5,3.25,13.5,492.0,450.38,355.08
2016,4,8,13,0,13.0,252.0,3.3,14.0,263.0,243.38,191.15
2016,4,8,13,15,209.0,309.0,3.35,14.0,485.5,427.14,339.12
2016,4,8,13,30,405.0,366.0,3.4,14.0,708.0,591.85,464.55
2016,4,8,13,45,509.0,317.5,3.45,14.0,735.5,589.66,462.93
2016,4,8,14,0,613.0,269.0,3.5,14.0,763.0,579.58,455.34
2016,4,8,14,15,330.5,299.5,3.55,13.5,564.5,429.46,339.01
2016,4,8,14,30,48.0,330.0,3.6,13.0,366.0,310.88,246.24
2016,4,8,14,45,24.0,182.0,3.65,13.0,200.0,173.35,137.21
2016,4,8,15,0,0.0,34.0,3.7,13.0,34.0,31.65,20.95
2016,4,8,15,15,0.0,88.5,3.65,13.0,88.5,82.52,63.61
2016,4,8,15,30,0.0,143.0,3.6,13.0,143.0,130.95,103.91
2016,4,8,15,45,134.0,188.0,3.55,13.0,260.5,184.19,142.67
2016,4,8,16,0,268.0,233.0,3.5,13.0,378.0,219.02,164.93
2016,4,8,16,15,134.0,125.0,3.25,12.5,197.5,117.26,87.77
2016,4,8,16,30,0.0,17.0,3.0,12.0,17.0,15.78,7.91
2016,4,8,16,45,352.0,46.0,2.8,11.5,172.5,26.69,18.48
2016,4,8,17,0,704.0,75.0,2.6,11.0,328.0,49.64,39.32
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.5,47.05,37.11
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,44.31,34.66
2016,4,8,17,45,525.5,53.0,1.85,9.5,165.0,39.23,29.93
2016,4,8,18,0,451.0,44.0,1.6,9.0,113.0,33.89,24.74
2016,4,8,18,15,317.5,31.5,1.55,8.5,70.5,24.9,15.78
2016,4,8,18,30,184.0,19.0,1.5,8.0,28.0,15.36,0.0
2016,4,8,18,45,92.0,9.5,1.45,7.5,14.0,9.05,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,10.0,3.65,3.5,10.0,9.26,0.0
2016,4,9,6,30,0.0,20.0,4.0,4.0,20.0,18.55,10.09
2016,4,9,6,45,0.0,34.0,4.4,4.5,34.0,31.57,21.93
2016,4,9,7,0,0.0,48.0,4.8,5.0,48.0,44.62,33.68
2016,4,9,7,15,0.0,63.0,5.2,5.0,63.0,59.51,46.98
2016,4,9,7,30,0.0,78.0,5.6,5.0,78.0,74.29,59.98
2016,4,9,7,45,168.0,116.0,6.0,5.5,185.5,267.41,232.11
2016,4,9,8,0,336.0,154.0,6.4,6.0,293.0,445.61,385.55
2016,4,9,8,15,597.5,119.5,6.5,6.0,406.5,639.72,550.21
2016,4,9,8,30,859.0,85.0,6.6,6.0,520.0,824.36,696.73
2016,4,9,8,45,884.5,86.5,6.7,6.0,573.5,866.98,727.65
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,900.62,751.93
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,932.0,773.73
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,960.66,793.35
2016,4,9,9,45,954.5,95.0,6.65,6.0,764.5,982.59,807.84
2016,4,9,10,0,967.0,97.0,6.6,6.0,807.0,1001.29,819.96
2016,4,9,10,15,975.5,98.5,6.55,6.0,841.5,1012.37,826.45
2016,4,9,10,30,984.0,100.0,6.5,6.0,876.0,1019.92,830.47
2016,4,9,10,45,606.5,256.5,6.45,6.5,739.5,842.13,690.74
2016,4,9,11,0,229.0,413.0,6.4,7.0,603.0,628.56,512.0
2016,4,9,11,15,614.5,259.0,6.35,7.0,784.5,831.69,681.29
2016,4,9,11,30,1000.0,105.0,6.3,7.0,966.0,996.26,806.19
2016,4,9,11,45,1000.0,106.0,6.25,7.5,976.0,977.6,789.25
2016,4,9,12,0,1000.0,107.0,6.2,8.0,986.0,955.58,770.94
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.5,929.33,750.79
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,899.97,728.41
2016,4,9,12,45,999.0,106.5,5.95,8.0,982.0,866.39,703.16
2016,4,9,13,0,998.0,106.0,5.9,8.0,975.0,830.04,675.81
2016,4,9,13,15,994.5,105.0,5.85,8.0,959.5,788.88,644.72
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,745.45,609.77
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,698.98,571.46
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,650.85,531.06
2016,4,9,14,15,971.0,102.5,5.6,8.0,865.0,599.72,487.27
2016,4,9,14,30,964.0,101.0,5.5,8.0,834.0,547.44,441.52
2016,4,9,14,45,952.0,100.0,5.45,8.0,795.0,492.51,392.66
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,437.35,342.47
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,380.51,290.45
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,324.1,238.08
2016,4,9,15,45,892.0,92.5,5.1,7.0,616.5,261.0,180.28
2016,4,9,16,0,871.0,91.0,5.0,7.0,566.0,205.95,131.25
2016,4,9,16,15,846.0,87.0,4.8,6.5,512.0,150.54,87.21
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,97.84,54.99
2016,4,9,16,45,781.0,79.5,4.4,6.0,400.5,56.01,45.75
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,50.38,40.76
2016,4,9,17,15,689.5,70.0,3.8,5.5,286.5,48.2,38.91
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,45.92,36.86
2016,4,9,17,45,558.0,55.0,3.0,4.5,175.5,40.89,32.09
2016,4,9,18,0,478.0,46.0,2.6,4.0,121.0,35.62,26.85
2016,4,9,18,15,342.0,33.0,2.45,3.0,76.0,26.2,17.43
2016,4,9,18,30,206.0,20.0,2.3,2.0,31.0,16.21,0.0
2016,4,9,18,45,103.0,10.0,2.15,1.5,15.5,9.53,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,142.1,84.3
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,286.28,239.02
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,367.98,315.4
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,457.12,394.4
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,526.79,452.78
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,595.53,506.87
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,653.57,548.61
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,711.8,588.76
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,761.04,619.16
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,809.22,647.12
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,846.42,666.73
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,881.36,684.07
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,903.36,694.24
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,929.99,707.61
2016,4,10,9,45,899.0,106.5,0.35,6.5,740.0,947.42,714.67
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,961.53,719.76
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.0,971.7,726.99
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,978.56,732.36
2016,4,10,10,45,913.5,123.0,0.75,8.5,866.5,976.18,731.82
2016,4,10,11,0,909.0,130.0,0.9,9.0,889.0,970.31,729.08
2016,4,10,11,15,912.0,131.0,1.0,9.0,906.5,961.81,724.91
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,950.03,718.57
2016,4,10,11,45,908.0,138.0,1.25,9.5,931.0,931.11,707.01
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,909.24,693.31
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,883.99,676.99
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,856.01,658.75
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,823.6,636.71
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,788.9,612.88
2016,4,10,13,15,886.5,144.0,1.75,11.0,908.5,750.42,585.55
2016,4,10,13,30,882.0,143.0,1.8,11.0,893.0,710.07,555.83
2016,4,10,13,45,870.5,144.5,1.85,11.5,868.5,664.89,520.81
2016,4,10,14,0,859.0,146.0,1.9,12.0,844.0,618.96,484.47
2016,4,10,14,15,849.5,143.5,1.95,12.0,813.0,569.92,445.83
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,520.31,405.58
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,468.83,362.71
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,417.66,318.87
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,364.97,272.77
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,307.92,222.61
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,254.9,175.79
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,203.65,131.84
2016,4,10,16,15,610.5,132.5,2.0,11.5,445.5,157.28,100.66
2016,4,10,16,30,480.0,146.0,1.9,11.0,366.0,125.17,86.31
2016,4,10,16,45,438.0,137.5,1.85,11.0,319.5,92.94,77.7
2016,4,10,17,0,396.0,129.0,1.8,11.0,273.0,89.63,75.04
2016,4,10,17,15,363.5,111.5,1.6,10.0,227.0,79.39,66.28
2016,4,10,17,30,331.0,94.0,1.4,9.0,181.0,68.55,56.74
2016,4,10,17,45,282.0,75.5,1.25,8.5,138.0,56.29,45.51
2016,4,10,18,0,233.0,57.0,1.1,8.0,95.0,43.4,33.44
2016,4,10,18,15,149.5,38.5,1.15,7.5,59.5,31.41,21.72
2016,4,10,18,30,66.0,20.0,1.2,7.0,24.0,16.72,1.45
2016,4,10,18,45,33.0,10.0,1.3,7.0,12.0,9.53,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,10.0,2.75,5.5,10.0,9.26,0.63
2016,4,11,6,30,0.0,20.0,2.9,6.0,20.0,18.54,10.14
2016,4,11,6,45,0.0,33.0,3.1,6.5,33.0,30.64,21.03
2016,4,11,7,0,0.0,46.0,3.3,7.0,46.0,42.75,31.84
2016,4,11,7,15,0.0,60.5,3.3,7.5,60.5,56.58,43.99
2016,4,11,7,30,0.0,75.0,3.3,8.0,75.0,70.85,56.3
2016,4,11,7,45,11.5,116.0,3.35,8.5,120.5,122.27,100.67
2016,4,11,8,0,23.0,157.0,3.4,9.0,166.0,174.87,145.05
2016,4,11,8,15,24.5,176.0,3.5,9.5,187.0,194.98,161.08
2016,4,11,8,30,26.0,195.0,3.6,10.0,208.0,215.05,176.9
2016,4,11,8,45,78.5,234.0,3.7,10.5,280.0,314.01,258.62
2016,4,11,9,0,131.0,273.0,3.8,11.0,352.0,416.18,340.21
2016,4,11,9,15,67.5,230.0,3.95,11.5,271.0,296.05,241.11
2016,4,11,9,30,4.0,187.0,4.1,12.0,190.0,182.67,146.25
2016,4,11,9,45,76.5,273.0,4.25,13.0,329.5,347.94,280.86
2016,4,11,10,0,149.0,359.0,4.4,14.0,469.0,518.71,412.93
2016,4,11,10,15,163.5,376.0,4.5,14.5,502.0,546.55,432.39
2016,4,11,10,30,178.0,393.0,4.6,15.0,535.0,573.46,451.6
2016,4,11,10,45,486.0,287.5,4.75,15.5,691.5,763.23,601.05
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,927.32,722.39
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.5,921.65,715.62
2016,4,11,11,30,805.0,185.0,5.0,17.0,885.0,912.9,707.89
2016,4,11,11,45,819.0,178.5,5.05,17.5,897.5,900.75,697.9
2016,4,11,12,0,833.0,172.0,5.1,18.0,910.0,885.38,685.76
2016,4,11,12,15,598.5,291.0,5.1,18.0,821.5,782.1,607.31
2016,4,11,12,30,364.0,410.0,5.1,18.0,733.0,680.65,526.87
2016,4,11,12,45,399.5,389.0,5.1,18.5,741.5,671.4,520.17
2016,4,11,13,0,435.0,368.0,5.1,19.0,750.0,659.51,510.95
2016,4,11,13,15,472.5,350.0,5.05,19.0,758.5,647.75,502.41
2016,4,11,13,30,510.0,332.0,5.0,19.0,767.0,632.49,490.96
2016,4,11,13,45,658.0,250.0,5.0,19.0,796.0,625.9,487.63
2016,4,11,14,0,806.0,168.0,5.0,19.0,825.0,609.56,475.61
2016,4,11,14,15,574.5,256.0,5.0,19.0,715.5,520.29,404.38
2016,4,11,14,30,343.0,344.0,5.0,19.0,606.0,453.37,351.0
2016,4,11,14,45,435.0,292.5,5.05,19.0,608.5,425.32,328.04
2016,4,11,15,0,527.0,241.0,5.1,19.0,611.0,392.66,299.57
2016,4,11,15,15,620.0,197.0,5.0,19.0,607.5,356.29,266.0
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,310.0,222.71
2016,4,11,15,45,682.5,150.5,4.8,19.0,555.5,260.29,179.79
2016,4,11,16,0,652.0,148.0,4.7,19.0,507.0,213.71,140.97
2016,4,11,16,15,335.0,157.5,4.4,18.5,341.5,148.47,102.63
2016,4,11,16,30,18.0,167.0,4.1,18.0,176.0,146.14,115.04
2016,4,11,16,45,12.5,147.5,3.85,18.0,153.5,127.75,105.71
2016,4,11,17,0,7.0,128.0,3.6,18.0,131.0,111.53,92.01
2016,4,11,17,15,3.5,107.0,3.35,17.5,108.5,94.03,77.15
2016,4,11,17,30,0.0,86.0,3.1,17.0,86.0,76.34,61.8
2016,4,11,17,45,0.0,65.0,2.85,16.5,65.0,58.45,45.96
2016,4,11,18,0,0.0,44.0,2.6,16.0,44.0,40.31,29.64
2016,4,11,18,15,0.0,27.5,2.6,15.5,27.5,25.54,16.05
2016,4,11,18,30,0.0,11.0,2.6,15.0,11.0,10.19,0.0
2016,4,11,18,45,0.0,5.5,2.65,15.0,5.5,5.24,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.72,0.0
2016,4,12,6,15,36.5,25.5,2.75,13.0,30.5,54.47,32.8
2016,4,12,6,30,73.0,45.0,2.7,13.0,55.0,100.6,78.49
2016,4,12,6,45,106.0,68.0,2.65,13.0,88.5,150.21,122.64
2016,4,12,7,0,139.0,91.0,2.6,13.0,122.0,201.14,167.24
2016,4,12,7,15,179.0,109.0,2.6,13.0,160.5,262.59,219.7
2016,4,12,7,30,219.0,127.0,2.6,13.0,199.0,316.4,264.7
2016,4,12,7,45,109.5,117.0,2.65,13.5,153.0,214.25,177.87
2016,4,12,8,0,0.0,107.0,2.7,14.0,107.0,102.24,80.87
2016,4,12,8,15,0.0,131.5,2.65,14.0,131.5,126.8,101.17
2016,4,12,8,30,0.0,156.0,2.6,14.0,156.0,151.26,120.93
2016,4,12,8,45,0.0,110.5,2.6,14.5,110.5,103.98,81.37
2016,4,12,9,0,0.0,65.0,2.6,15.0,65.0,60.53,45.05
2016,4,12,9,15,1.5,119.5,2.5,15.0,120.5,113.74,88.91
2016,4,12,9,30,3.0,174.0,2.4,15.0,176.0,168.68,133.22
2016,4,12,9,45,1.5,141.5,2.3,15.0,142.5,134.9,105.46
2016,4,12,10,0,0.0,109.0,2.2,15.0,109.0,102.06,78.56
2016,4,12,10,15,0.0,116.0,2.25,15.0,116.0,108.75,83.9
2016,4,12,10,30,0.0,123.0,2.3,15.0,123.0,115.41,89.16
2016,4,12,10,45,7.5,197.0,2.35,15.5,203.5,193.3,151.51
2016,4,12,11,0,15.0,271.0,2.4,16.0,284.0,271.42,212.27
2016,4,12,11,15,13.5,257.0,2.5,16.0,269.0,255.55,199.52
2016,4,12,11,30,12.0,243.0,2.6,16.0,254.0,239.93,187.26
2016,4,12,11,45,14.0,264.5,2.75,16.0,277.0,261.33,203.99
2016,4,12,12,0,16.0,286.0,2.9,16.0,300.0,282.35,220.27
2016,4,12,12,15,19.0,307.5,2.95,16.0,324.5,303.76,236.77
2016,4,12,12,30,22.0,329.0,3.0,16.0,349.0,324.61,252.79
2016,4,12,12,45,189.0,369.5,3.1,16.5,536.0,491.38,382.95
2016,4,12,13,0,356.0,410.0,3.2,17.0,723.0,639.68,493.1
2016,4,12,13,15,225.5,414.0,3.15,17.0,611.5,534.14,412.13
2016,4,12,13,30,95.0,418.0,3.1,17.0,500.0,439.68,339.6
2016,4,12,13,45,56.5,352.5,3.1,17.0,401.0,351.86,273.26
2016,4,12,14,0,18.0,287.0,3.1,17.0,302.0,272.17,211.91
2016,4,12,14,15,76.0,330.5,3.05,17.0,389.5,332.36,259.25
2016,4,12,14,30,134.0,374.0,3.0,17.0,477.0,382.75,297.46
2016,4,12,14,45,67.0,234.5,3.0,17.0,286.0,236.51,184.48
2016,4,12,15,0,0.0,95.0,3.0,17.0,95.0,88.61,67.17
2016,4,12,15,15,402.5,105.0,2.9,17.0,360.5,211.82,158.68
2016,4,12,15,30,805.0,115.0,2.8,17.0,626.0,311.51,222.2
2016,4,12,15,45,515.5,179.0,2.75,17.0,497.0,248.52,177.17
2016,4,12,16,0,226.0,243.0,2.7,17.0,368.0,229.62,172.28
2016,4,12,16,15,113.0,130.0,2.5,16.5,192.5,120.28,89.5
2016,4,12,16,30,0.0,17.0,2.3,16.0,17.0,15.78,7.71
2016,4,12,16,45,353.0,46.0,2.1,16.0,176.0,26.44,17.86
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,49.11,38.03
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,46.92,36.31
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,44.6,34.38
2016,4,12,17,45,539.5,54.5,1.3,13.0,175.0,39.98,30.24
2016,4,12,18,0,468.0,46.0,1.1,12.0,123.0,35.14,25.65
2016,4,12,18,15,341.0,34.0,1.15,11.5,79.0,26.7,17.47
2016,4,12,18,30,214.0,22.0,1.2,11.0,35.0,17.76,4.37
2016,4,12,18,45,107.0,11.0,1.25,10.5,17.5,10.48,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.5,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,79.0,11.0,2.8,4.0,13.0,45.7,0.0
2016,4,13,6,15,230.0,25.5,3.0,4.5,51.0,172.96,125.03
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,282.23,235.41
2016,4,13,6,45,474.0,50.0,3.4,5.5,140.0,365.21,311.59
2016,4,13,7,0,567.0,60.0,3.6,6.0,191.0,455.43,391.05
2016,4,13,7,15,625.5,67.0,3.75,6.5,246.5,525.33,450.69
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,598.18,510.18
2016,4,13,7,45,724.5,79.0,4.1,8.0,358.0,657.54,554.84
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,713.78,595.84
2016,4,13,8,15,793.5,88.5,4.3,9.5,468.0,764.02,631.18
2016,4,13,8,30,822.0,93.0,4.3,10.0,522.0,813.27,664.96
2016,4,13,8,45,842.5,96.0,4.35,10.5,573.0,852.54,690.98
2016,4,13,9,0,863.0,99.0,4.4,11.0,624.0,889.81,715.24
2016,4,13,9,15,878.5,102.0,4.2,11.0,669.5,920.32,733.63
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,940.63,745.03
2016,4,13,9,45,899.0,110.5,3.85,11.5,754.0,958.72,753.85
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,973.52,760.3
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,983.99,762.63
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,991.13,762.53
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.0,990.51,757.0
2016,4,13,11,0,921.0,129.0,2.5,14.0,907.0,986.43,749.1
2016,4,13,11,15,925.0,130.0,2.45,14.0,925.0,978.61,742.68
2016,4,13,11,30,929.0,131.0,2.4,14.0,943.0,967.44,734.18
2016,4,13,11,45,929.0,132.5,2.35,14.5,952.5,949.93,720.21
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,929.3,704.34
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.5,904.27,686.92
2016,4,13,12,30,929.0,134.0,2.2,15.0,965.0,876.38,667.63
2016,4,13,12,45,922.0,137.0,2.15,15.5,956.5,843.07,643.43
2016,4,13,13,0,915.0,140.0,2.1,16.0,948.0,807.52,617.75
2016,4,13,13,15,911.0,139.5,1.95,16.0,932.5,769.01,589.66
2016,4,13,13,30,907.0,139.0,1.8,16.0,917.0,728.51,558.83
2016,4,13,13,45,770.5,200.5,1.7,16.0,849.5,655.33,502.79
2016,4,13,14,0,634.0,262.0,1.6,16.0,782.0,591.77,453.52
2016,4,13,14,15,586.0,266.5,1.5,16.0,734.0,537.5,411.9
2016,4,13,14,30,538.0,271.0,1.4,16.0,686.0,485.61,371.48
2016,4,13,14,45,514.5,263.5,1.3,16.0,645.0,438.43,334.1
2016,4,13,15,0,491.0,256.0,1.2,16.0,604.0,393.1,297.53
