Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,15,15,481.5,242.5,1.2,16.0,567.0,349.74,262.06
2016,4,13,15,30,472.0,229.0,1.2,16.0,530.0,307.2,226.69
2016,4,13,15,45,425.5,222.5,1.2,16.0,478.0,262.63,190.95
2016,4,13,16,0,379.0,216.0,1.2,16.0,426.0,229.76,165.49
2016,4,13,16,15,339.0,200.5,1.15,15.5,375.5,189.27,135.76
2016,4,13,16,30,299.0,185.0,1.1,15.0,325.0,153.23,112.26
2016,4,13,16,45,268.0,170.0,1.05,15.0,284.0,122.0,101.49
2016,4,13,17,0,237.0,155.0,1.0,15.0,243.0,112.56,93.69
2016,4,13,17,15,218.0,132.0,0.95,14.0,203.5,97.94,81.46
2016,4,13,17,30,199.0,109.0,0.9,13.0,164.0,82.62,68.29
2016,4,13,17,45,160.0,87.5,0.9,12.5,125.0,67.64,54.9
2016,4,13,18,0,121.0,66.0,0.9,12.0,86.0,54.13,42.46
2016,4,13,18,15,71.5,44.0,0.9,11.5,55.0,36.94,26.39
2016,4,13,18,30,22.0,22.0,0.9,11.0,24.0,19.92,6.65
2016,4,13,18,45,11.0,11.0,0.95,10.5,12.0,10.48,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,49.62,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,172.65,128.74
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,273.24,227.87
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,353.84,301.09
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,441.32,377.45
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,510.75,435.73
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,583.09,493.93
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,641.52,536.83
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,700.56,578.57
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,745.75,609.62
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,794.49,642.75
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,833.81,668.31
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,871.15,692.15
2016,4,14,9,15,842.5,112.0,2.9,11.5,659.5,901.83,710.61
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,929.95,727.15
2016,4,14,9,45,869.5,118.5,2.9,12.5,744.5,950.32,738.2
2016,4,14,10,0,880.0,122.0,2.9,13.0,784.0,959.84,741.81
2016,4,14,10,15,889.0,124.0,2.9,13.0,817.0,971.03,748.18
2016,4,14,10,30,898.0,126.0,2.9,13.0,850.0,978.98,752.43
2016,4,14,10,45,904.0,127.5,2.9,13.5,875.5,980.29,750.9
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,978.26,747.3
2016,4,14,11,15,914.0,130.0,2.85,14.5,919.0,970.53,739.56
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,959.49,729.79
2016,4,14,11,45,919.5,132.0,2.8,15.5,946.5,942.98,716.91
2016,4,14,12,0,921.0,133.0,2.8,16.0,956.0,923.35,702.08
2016,4,14,12,15,921.5,133.0,2.75,16.0,957.5,898.92,684.99
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,871.64,666.01
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,839.76,643.01
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,805.29,618.23
2016,4,14,13,15,920.5,127.5,2.7,17.0,931.0,766.95,591.64
2016,4,14,13,30,917.0,127.0,2.7,17.0,916.0,726.56,561.63
2016,4,14,13,45,912.5,125.0,2.7,17.0,893.0,682.39,528.26
2016,4,14,14,0,908.0,123.0,2.7,17.0,870.0,636.62,492.93
2016,4,14,14,15,900.0,121.0,2.7,17.0,839.5,587.58,454.24
2016,4,14,14,30,892.0,119.0,2.7,17.0,809.0,537.64,413.82
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.5,485.74,370.77
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,428.5,322.53
2016,4,14,15,15,857.5,111.5,2.65,16.5,691.0,374.31,275.95
2016,4,14,15,30,843.0,109.0,2.6,16.0,648.0,320.85,229.05
2016,4,14,15,45,825.0,105.0,2.6,16.0,599.5,266.33,180.95
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,213.4,135.4
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,161.37,94.63
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,112.17,63.31
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,58.58,46.34
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,54.04,42.52
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,51.31,40.36
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,48.4,37.93
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,43.54,33.5
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,38.44,28.63
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,29.21,19.82
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,19.43,7.24
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,11.44,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,8.1,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,16.2,0.0
2016,4,15,6,15,191.5,30.0,2.7,4.0,56.5,160.17,122.45
2016,4,15,6,30,383.0,43.0,2.8,4.0,96.0,289.26,243.38
2016,4,15,6,45,472.0,53.5,2.9,4.5,147.5,371.28,318.02
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,460.11,395.66
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,530.09,454.88
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,602.89,513.94
2016,4,15,7,45,716.5,84.5,3.5,7.0,366.0,662.78,558.63
2016,4,15,8,0,757.0,90.0,3.7,8.0,422.0,723.3,602.41
2016,4,15,8,15,785.0,94.5,3.8,8.5,476.0,768.7,634.14
2016,4,15,8,30,813.0,99.0,3.9,9.0,530.0,817.34,667.79
2016,4,15,8,45,833.0,103.0,4.0,9.5,580.5,857.12,694.25
2016,4,15,9,0,853.0,107.0,4.1,10.0,631.0,894.86,718.95
2016,4,15,9,15,868.0,110.0,4.1,10.5,676.5,924.64,737.09
2016,4,15,9,30,883.0,113.0,4.1,11.0,722.0,951.74,753.22
2016,4,15,9,45,892.5,116.0,4.15,11.5,761.5,963.09,758.38
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,979.14,767.03
2016,4,15,10,15,910.0,121.0,4.15,12.5,833.5,989.48,771.24
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,996.5,773.2
2016,4,15,10,45,922.0,125.5,4.1,13.5,891.0,996.92,771.02
2016,4,15,11,0,926.0,128.0,4.1,14.0,916.0,993.92,766.68
2016,4,15,11,15,929.5,128.5,4.0,14.0,933.5,985.04,759.23
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,972.83,749.66
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,955.18,735.39
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,934.4,719.15
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.5,908.83,700.72
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,880.43,680.4
2016,4,15,12,45,933.5,129.5,3.55,15.5,963.0,848.75,656.85
2016,4,15,13,0,934.0,128.0,3.5,16.0,956.0,814.47,631.51
2016,4,15,13,15,930.0,127.0,3.4,16.0,940.5,774.97,603.33
2016,4,15,13,30,926.0,126.0,3.3,16.0,925.0,733.46,571.67
2016,4,15,13,45,747.0,209.5,3.25,16.5,843.5,651.46,506.5
2016,4,15,14,0,568.0,293.0,3.2,17.0,762.0,583.0,451.37
2016,4,15,14,15,414.0,331.0,3.15,17.0,666.0,501.0,387.98
2016,4,15,14,30,260.0,369.0,3.1,17.0,570.0,435.82,337.33
2016,4,15,14,45,457.5,283.5,3.05,17.0,617.5,431.7,332.87
2016,4,15,15,0,655.0,198.0,3.0,17.0,665.0,411.2,312.61
2016,4,15,15,15,674.0,175.0,2.9,16.5,631.0,361.67,270.29
2016,4,15,15,30,693.0,152.0,2.8,16.0,597.0,309.99,225.17
2016,4,15,15,45,749.0,127.5,2.75,16.0,575.5,263.61,181.84
2016,4,15,16,0,805.0,103.0,2.7,16.0,554.0,216.58,138.2
2016,4,15,16,15,779.0,99.0,2.55,15.5,502.0,164.6,97.26
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,109.62,60.67
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.5,62.25,49.56
2016,4,15,17,0,680.0,85.0,2.1,15.0,341.0,56.15,44.38
2016,4,15,17,15,630.0,78.0,1.9,14.0,286.0,53.53,42.34
2016,4,15,17,30,580.0,71.0,1.7,13.0,231.0,50.74,40.03
2016,4,15,17,45,503.0,62.0,1.5,12.0,179.0,46.0,35.78
2016,4,15,18,0,426.0,53.0,1.3,11.0,127.0,41.03,31.09
2016,4,15,18,15,307.5,39.5,1.3,10.5,83.0,31.42,21.86
2016,4,15,18,30,189.0,26.0,1.3,10.0,39.0,20.46,8.65
2016,4,15,18,45,94.5,13.0,1.35,9.5,19.5,12.39,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,9.05,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,20.24,0.0
2016,4,16,6,15,170.5,33.0,2.2,4.5,57.5,154.42,119.7
2016,4,16,6,30,341.0,47.0,2.3,5.0,96.0,271.58,227.88
2016,4,16,6,45,421.0,58.5,2.45,5.5,144.5,348.09,297.06
2016,4,16,7,0,501.0,70.0,2.6,6.0,193.0,430.56,368.89
2016,4,16,7,15,582.5,68.0,2.65,6.5,244.5,503.15,430.22
2016,4,16,7,30,664.0,66.0,2.7,7.0,296.0,576.08,488.74
2016,4,16,7,45,731.0,75.5,2.8,8.0,367.5,660.67,552.25
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,747.59,615.01
2016,4,16,8,15,747.0,98.5,2.85,9.5,461.5,748.74,611.71
2016,4,16,8,30,696.0,112.0,2.8,10.0,484.0,740.52,602.11
2016,4,16,8,45,685.0,130.5,2.8,10.5,525.0,767.58,619.32
2016,4,16,9,0,674.0,149.0,2.8,11.0,566.0,791.13,633.49
2016,4,16,9,15,795.5,126.5,2.75,11.5,653.0,879.94,694.26
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,967.14,751.34
2016,4,16,9,45,927.0,106.5,2.65,12.5,779.5,986.66,760.42
2016,4,16,10,0,937.0,109.0,2.6,13.0,819.0,1002.98,768.0
2016,4,16,10,15,944.0,110.5,2.55,13.5,852.0,1012.09,770.76
2016,4,16,10,30,951.0,112.0,2.5,14.0,885.0,1017.78,771.4
2016,4,16,10,45,955.0,113.5,2.5,14.5,910.0,1017.18,768.53
2016,4,16,11,0,959.0,115.0,2.5,15.0,935.0,1013.09,763.56
2016,4,16,11,15,962.0,115.5,2.5,15.0,952.0,1003.56,756.57
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,990.62,747.48
2016,4,16,11,45,966.5,116.5,2.5,15.5,978.0,972.97,734.0
2016,4,16,12,0,968.0,117.0,2.5,16.0,987.0,952.07,718.5
2016,4,16,12,15,968.0,117.0,2.5,16.0,988.0,926.28,701.14
2016,4,16,12,30,968.0,117.0,2.5,16.0,989.0,897.53,681.8
2016,4,16,12,45,966.0,116.5,2.5,16.5,981.5,863.92,657.86
2016,4,16,13,0,964.0,116.0,2.5,17.0,974.0,827.75,632.16
2016,4,16,13,15,960.5,115.0,2.45,17.0,958.0,787.66,604.48
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,745.45,573.72
2016,4,16,13,45,950.5,113.5,2.4,17.0,918.0,699.83,539.6
2016,4,16,14,0,944.0,113.0,2.4,17.0,894.0,652.67,503.52
2016,4,16,14,15,936.0,111.5,2.35,17.0,862.5,602.54,464.1
2016,4,16,14,30,928.0,110.0,2.3,17.0,831.0,551.44,422.9
2016,4,16,14,45,916.5,108.0,2.3,17.0,792.5,497.64,378.71
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,443.67,333.13
2016,4,16,15,15,890.5,103.5,2.25,17.0,709.5,388.34,285.31
2016,4,16,15,30,876.0,101.0,2.2,17.0,665.0,327.47,232.44
2016,4,16,15,45,857.0,98.0,2.15,17.0,615.5,271.83,183.55
2016,4,16,16,0,838.0,95.0,2.1,17.0,566.0,217.83,137.13
2016,4,16,16,15,813.0,91.0,1.95,16.5,513.0,164.16,94.8
2016,4,16,16,30,788.0,87.0,1.8,16.0,460.0,113.24,61.6
2016,4,16,16,45,753.0,82.0,1.65,16.0,404.5,64.31,43.04
2016,4,16,17,0,718.0,77.0,1.5,16.0,349.0,50.12,38.87
2016,4,16,17,15,669.5,71.0,1.35,15.0,293.5,47.98,37.25
2016,4,16,17,30,621.0,65.0,1.2,14.0,238.0,45.71,35.4
2016,4,16,17,45,548.0,56.5,1.1,13.0,185.0,41.16,31.34
2016,4,16,18,0,475.0,48.0,1.0,12.0,132.0,36.36,26.85
2016,4,16,18,15,357.0,36.0,1.05,11.5,86.5,28.01,18.86
2016,4,16,18,30,239.0,24.0,1.1,11.0,41.0,19.18,8.27
2016,4,16,18,45,119.5,12.0,1.15,11.0,20.5,11.44,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.5,8.0,0.85,4.5,10.5,32.67,0.0
2016,4,17,6,0,121.0,16.0,0.9,5.0,21.0,89.37,0.0
2016,4,17,6,15,253.0,31.0,1.1,5.5,61.5,194.88,153.0
2016,4,17,6,30,385.0,46.0,1.3,6.0,102.0,296.22,246.85
2016,4,17,6,45,473.5,56.0,1.5,7.0,154.0,378.12,319.0
2016,4,17,7,0,562.0,66.0,1.7,8.0,206.0,466.63,393.68
2016,4,17,7,15,617.5,73.5,1.7,8.5,261.0,535.57,449.46
2016,4,17,7,30,673.0,81.0,1.7,9.0,316.0,607.15,504.62
2016,4,17,7,45,714.0,86.0,1.7,10.0,372.0,666.83,546.36
2016,4,17,8,0,755.0,91.0,1.7,11.0,428.0,727.15,587.0
2016,4,17,8,15,782.5,95.5,1.7,11.5,481.5,772.13,616.18
2016,4,17,8,30,810.0,100.0,1.7,12.0,535.0,820.3,647.07
2016,4,17,8,45,829.5,103.5,1.75,13.0,585.0,858.96,669.89
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,895.58,690.97
2016,4,17,9,15,864.0,110.0,1.85,14.5,680.0,925.24,708.32
2016,4,17,9,30,879.0,113.0,1.9,15.0,725.0,952.24,723.84
2016,4,17,9,45,883.5,118.5,1.95,15.5,762.5,961.53,727.47
2016,4,17,10,0,888.0,124.0,2.0,16.0,800.0,975.42,734.5
2016,4,17,10,15,896.0,126.0,2.05,16.5,832.5,985.57,739.08
2016,4,17,10,30,904.0,128.0,2.1,17.0,865.0,992.45,741.65
2016,4,17,10,45,909.5,129.5,2.15,17.5,890.0,993.14,740.3
2016,4,17,11,0,915.0,131.0,2.2,18.0,915.0,990.48,736.93
2016,4,17,11,15,918.5,132.0,2.2,18.0,932.5,982.11,730.81
2016,4,17,11,30,922.0,133.0,2.2,18.0,950.0,970.44,722.69
2016,4,17,11,45,923.5,133.5,2.2,18.5,959.0,953.27,709.72
2016,4,17,12,0,925.0,134.0,2.2,19.0,968.0,932.99,694.87
2016,4,17,12,15,925.0,134.0,2.2,19.0,969.0,907.98,678.28
2016,4,17,12,30,925.0,134.0,2.2,19.0,970.0,880.16,659.84
2016,4,17,12,45,924.0,132.5,2.2,19.0,963.0,847.51,638.1
2016,4,17,13,0,923.0,131.0,2.2,19.0,956.0,812.41,614.62
2016,4,17,13,15,919.5,130.5,2.2,19.0,940.5,774.07,588.77
2016,4,17,13,30,916.0,130.0,2.2,19.0,925.0,733.71,559.45
2016,4,17,13,45,910.0,128.5,2.2,19.5,901.5,689.07,525.45
2016,4,17,14,0,904.0,127.0,2.2,20.0,878.0,642.97,489.74
2016,4,17,14,15,896.0,125.5,2.15,20.0,847.0,594.53,452.18
2016,4,17,14,30,888.0,124.0,2.1,20.0,816.0,545.21,412.99
2016,4,17,14,45,877.5,121.5,2.1,20.0,778.5,493.29,370.99
2016,4,17,15,0,867.0,119.0,2.1,20.0,741.0,436.24,324.04
2016,4,17,15,15,852.5,116.0,2.05,19.5,697.5,381.9,278.39
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,328.32,232.35
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,273.98,185.17
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,221.28,140.34
2016,4,17,16,15,775.5,101.0,1.75,18.5,506.0,169.56,99.84
2016,4,17,16,30,750.0,97.0,1.6,18.0,454.0,114.7,63.04
2016,4,17,16,45,716.0,91.0,1.45,18.0,399.5,66.73,43.62
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,55.86,43.56
2016,4,17,17,15,633.0,78.0,1.2,17.0,290.5,53.23,41.55
2016,4,17,17,30,584.0,71.0,1.1,16.0,236.0,50.43,39.27
2016,4,17,17,45,512.5,61.5,1.0,15.5,183.5,45.25,34.64
2016,4,17,18,0,441.0,52.0,0.9,15.0,131.0,39.78,29.53
2016,4,17,18,15,327.0,39.0,0.95,14.5,86.5,30.64,20.92
2016,4,17,18,30,213.0,26.0,1.0,14.0,42.0,20.95,9.89
2016,4,17,18,45,106.5,13.0,1.1,13.5,21.0,12.39,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.0,8.5,1.1,8.5,12.0,38.1,0.0
2016,4,18,6,0,144.0,17.0,1.1,9.0,24.0,105.39,7.58
2016,4,18,6,15,274.0,30.5,1.3,10.0,64.5,205.79,160.85
2016,4,18,6,30,404.0,44.0,1.5,11.0,105.0,305.91,251.17
2016,4,18,6,45,484.0,54.0,1.7,12.5,156.0,383.56,317.95
2016,4,18,7,0,564.0,64.0,1.9,14.0,207.0,467.19,386.54
2016,4,18,7,15,617.5,71.5,1.8,14.5,261.5,534.87,439.82
2016,4,18,7,30,671.0,79.0,1.7,15.0,316.0,605.1,492.02
2016,4,18,7,45,706.0,85.0,1.65,15.5,370.5,661.45,530.98
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,718.08,568.76
2016,4,18,8,15,768.0,95.5,1.5,17.0,478.0,762.3,594.81
2016,4,18,8,30,795.0,100.0,1.4,18.0,531.0,809.65,622.11
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.0,847.8,642.07
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,883.89,660.04
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,913.21,675.07
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,939.92,688.26
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.0,953.47,692.45
2016,4,18,10,0,894.0,114.0,1.1,23.0,798.0,972.12,700.09
2016,4,18,10,15,902.0,116.0,1.0,23.0,830.5,982.42,703.29
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,989.45,704.56
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,989.78,700.4
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,986.75,694.35
2016,4,18,11,15,924.0,122.0,0.65,24.0,930.5,978.92,687.94
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,967.77,679.72
2016,4,18,11,45,929.0,124.0,0.55,24.5,957.0,950.67,666.73
2016,4,18,12,0,930.0,125.0,0.5,25.0,966.0,930.46,652.08
2016,4,18,12,15,929.5,125.0,0.5,25.0,966.5,905.03,636.65
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,876.8,619.54
2016,4,18,12,45,929.0,123.5,0.55,25.5,960.5,844.93,599.86
2016,4,18,13,0,929.0,122.0,0.6,26.0,954.0,810.52,578.47
2016,4,18,13,15,925.5,121.0,0.6,26.0,938.0,771.64,554.34
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,730.75,527.31
2016,4,18,13,45,915.0,119.5,0.65,26.0,898.5,686.21,497.45
2016,4,18,14,0,908.0,119.0,0.7,26.0,875.0,640.27,465.71
2016,4,18,14,15,900.0,117.5,0.7,26.0,844.0,591.76,430.64
2016,4,18,14,30,892.0,116.0,0.7,26.0,813.0,542.35,393.88
2016,4,18,14,45,880.5,114.0,0.75,26.0,775.5,490.3,354.43
2016,4,18,15,0,869.0,112.0,0.8,26.0,738.0,438.14,313.53
2016,4,18,15,15,854.5,109.0,0.75,26.0,694.5,378.63,265.69
2016,4,18,15,30,840.0,106.0,0.7,26.0,651.0,325.01,221.18
2016,4,18,15,45,821.0,103.0,0.7,26.0,603.0,271.29,176.57
2016,4,18,16,0,802.0,100.0,0.7,26.0,555.0,219.26,134.0
2016,4,18,16,15,777.0,95.5,0.65,26.0,503.0,167.14,94.3
2016,4,18,16,30,752.0,91.0,0.6,26.0,451.0,117.78,62.65
2016,4,18,16,45,718.0,86.0,0.55,26.0,397.5,64.99,39.39
2016,4,18,17,0,684.0,81.0,0.5,26.0,344.0,52.7,39.4
2016,4,18,17,15,637.0,74.5,0.55,25.0,289.5,50.34,37.68
2016,4,18,17,30,590.0,68.0,0.6,24.0,235.0,47.81,35.7
2016,4,18,17,45,520.0,59.0,0.65,23.5,183.5,42.95,31.49
2016,4,18,18,0,450.0,50.0,0.7,23.0,132.0,37.82,26.85
2016,4,18,18,15,342.0,37.5,0.8,22.0,88.0,29.1,18.94
2016,4,18,18,30,234.0,25.0,0.9,21.0,44.0,19.87,9.09
2016,4,18,18,45,117.0,12.5,1.05,20.0,22.0,11.91,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,10.96,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,25.11,2.11
2016,4,19,6,15,160.0,37.5,2.05,11.5,62.0,155.65,121.46
2016,4,19,6,30,320.0,52.0,2.2,12.0,101.0,267.86,220.4
2016,4,19,6,45,390.5,66.0,2.35,13.0,150.0,339.91,282.98
2016,4,19,7,0,461.0,80.0,2.5,14.0,199.0,417.51,347.76
2016,4,19,7,15,497.5,87.0,2.4,14.5,242.0,472.48,391.91
2016,4,19,7,30,534.0,94.0,2.3,15.0,285.0,525.65,432.85
2016,4,19,7,45,452.0,130.0,2.25,15.5,309.5,518.4,423.55
2016,4,19,8,0,370.0,166.0,2.2,16.0,334.0,494.91,401.79
2016,4,19,8,15,538.5,147.5,2.1,17.0,424.5,634.37,507.31
2016,4,19,8,30,707.0,129.0,2.0,18.0,515.0,775.34,604.94
2016,4,19,8,45,602.5,171.5,1.9,19.0,521.5,746.58,578.11
2016,4,19,9,0,498.0,214.0,1.8,20.0,528.0,705.68,542.49
2016,4,19,9,15,530.0,220.5,1.85,21.0,575.0,747.74,569.74
2016,4,19,9,30,562.0,227.0,1.9,22.0,622.0,788.71,594.93
2016,4,19,9,45,465.0,281.5,2.0,23.0,620.5,759.5,568.74
2016,4,19,10,0,368.0,336.0,2.1,24.0,619.0,713.95,532.28
2016,4,19,10,15,598.5,247.5,2.1,24.0,729.5,849.76,630.28
2016,4,19,10,30,829.0,159.0,2.1,24.0,840.0,965.85,706.07
2016,4,19,10,45,831.5,163.0,2.1,24.5,863.5,965.84,702.59
2016,4,19,11,0,834.0,167.0,2.1,25.0,887.0,962.63,698.42
2016,4,19,11,15,837.5,168.5,2.05,25.0,903.5,954.63,692.16
2016,4,19,11,30,841.0,170.0,2.0,25.0,920.0,943.51,684.08
2016,4,19,11,45,659.5,273.5,2.0,25.5,865.5,867.68,631.47
2016,4,19,12,0,478.0,377.0,2.0,26.0,811.0,788.59,573.11
2016,4,19,12,15,477.5,378.0,2.0,26.0,812.0,770.6,561.44
2016,4,19,12,30,477.0,379.0,2.0,26.0,813.0,751.07,548.14
2016,4,19,12,45,471.0,375.5,2.05,26.5,801.0,721.82,527.5
2016,4,19,13,0,465.0,372.0,2.1,27.0,789.0,691.78,506.24
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,667.72,489.94
2016,4,19,13,30,491.0,349.0,2.1,27.0,778.0,641.9,472.07
2016,4,19,13,45,503.0,333.5,2.1,27.0,763.0,610.29,449.9
2016,4,19,14,0,515.0,318.0,2.1,27.0,748.0,577.05,426.12
2016,4,19,14,15,387.0,346.0,2.05,26.5,663.0,505.97,374.52
2016,4,19,14,30,259.0,374.0,2.0,26.0,578.0,441.57,327.77
2016,4,19,14,45,348.5,329.0,1.95,26.0,589.0,428.2,317.28
2016,4,19,15,0,438.0,284.0,1.9,26.0,600.0,400.69,294.82
2016,4,19,15,15,425.0,270.5,1.8,25.5,562.5,358.68,262.13
2016,4,19,15,30,412.0,257.0,1.7,25.0,525.0,317.94,229.99
2016,4,19,15,45,526.5,206.5,1.65,25.0,523.5,280.66,195.77
2016,4,19,16,0,641.0,156.0,1.6,25.0,522.0,230.48,150.5
2016,4,19,16,15,612.0,149.0,1.4,24.5,472.5,184.2,115.45
2016,4,19,16,30,583.0,142.0,1.2,24.0,423.0,141.3,87.55
2016,4,19,16,45,536.0,135.5,1.05,23.5,370.5,101.2,70.11
2016,4,19,17,0,489.0,129.0,0.9,23.0,318.0,88.64,70.51
2016,4,19,17,15,439.0,117.0,0.9,22.5,267.0,82.49,65.61
2016,4,19,17,30,389.0,105.0,0.9,22.0,216.0,75.97,60.22
2016,4,19,17,45,328.5,88.0,0.9,22.0,168.5,65.16,50.79
2016,4,19,18,0,268.0,71.0,0.9,22.0,121.0,53.79,40.63
2016,4,19,18,15,184.0,51.0,0.9,21.5,80.0,40.96,29.02
2016,4,19,18,30,100.0,31.0,0.9,21.0,39.0,25.44,13.62
2016,4,19,18,45,50.0,15.5,0.95,20.5,19.5,14.77,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,9.05,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,18.27,2.35
2016,4,20,6,15,74.0,42.5,3.2,13.0,54.5,99.47,75.98
2016,4,20,6,30,148.0,66.0,3.4,13.0,90.0,181.75,148.36
2016,4,20,6,45,213.0,87.5,3.65,13.5,136.0,251.64,209.42
2016,4,20,7,0,278.0,109.0,3.9,14.0,182.0,326.42,273.21
2016,4,20,7,15,382.0,106.0,3.95,14.0,230.5,413.18,346.39
2016,4,20,7,30,486.0,103.0,4.0,14.0,279.0,497.18,415.6
2016,4,20,7,45,542.0,108.5,4.1,14.5,333.5,568.19,470.84
2016,4,20,8,0,598.0,114.0,4.2,15.0,388.0,635.85,521.73
2016,4,20,8,15,620.0,123.5,4.15,15.0,436.5,681.52,554.44
2016,4,20,8,30,642.0,133.0,4.1,15.0,485.0,726.24,585.99
2016,4,20,8,45,659.5,152.5,4.1,15.5,542.5,777.13,620.65
2016,4,20,9,0,677.0,172.0,4.1,16.0,600.0,825.9,653.07
2016,4,20,9,15,696.0,177.0,4.0,16.5,643.5,858.03,672.51
2016,4,20,9,30,715.0,182.0,3.9,17.0,687.0,888.0,690.26
2016,4,20,9,45,754.0,172.0,3.85,17.5,730.5,917.89,708.03
2016,4,20,10,0,793.0,162.0,3.8,18.0,774.0,940.36,720.48
2016,4,20,10,15,803.0,164.5,3.7,18.0,806.0,952.04,726.56
2016,4,20,10,30,813.0,167.0,3.6,18.0,838.0,960.64,730.69
2016,4,20,10,45,822.0,167.5,3.5,18.5,863.0,963.1,729.34
2016,4,20,11,0,831.0,168.0,3.4,19.0,888.0,962.39,726.01
2016,4,20,11,15,835.0,169.5,3.3,19.0,905.0,954.85,719.58
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,944.19,711.22
2016,4,20,11,45,841.0,172.0,3.15,19.5,931.0,928.18,698.4
2016,4,20,12,0,843.0,173.0,3.1,20.0,940.0,909.26,683.8
2016,4,20,12,15,843.0,173.0,3.0,20.0,940.5,884.88,666.56
2016,4,20,12,30,843.0,173.0,2.9,20.0,941.0,857.92,647.66
2016,4,20,12,45,843.0,170.5,2.85,20.5,934.0,826.23,624.66
2016,4,20,13,0,843.0,168.0,2.8,21.0,927.0,792.29,600.18
2016,4,20,13,15,839.0,167.0,2.7,21.0,911.5,754.72,572.81
2016,4,20,13,30,835.0,166.0,2.6,21.0,896.0,715.46,543.72
2016,4,20,13,45,660.0,246.0,2.55,21.0,814.0,634.75,482.29
2016,4,20,14,0,485.0,326.0,2.5,21.0,732.0,566.96,430.04
2016,4,20,14,15,533.5,295.0,2.45,21.0,727.0,540.57,410.33
2016,4,20,14,30,582.0,264.0,2.4,21.0,722.0,509.45,385.98
2016,4,20,14,45,675.0,210.5,2.35,21.0,718.0,473.57,356.97
2016,4,20,15,0,768.0,157.0,2.3,21.0,714.0,429.33,319.76
2016,4,20,15,15,751.5,153.0,2.25,21.0,671.5,377.9,276.56
2016,4,20,15,30,735.0,149.0,2.2,21.0,629.0,327.61,233.61
2016,4,20,15,45,712.0,144.5,2.15,21.0,582.0,276.71,190.26
2016,4,20,16,0,689.0,140.0,2.1,21.0,535.0,228.07,149.53
2016,4,20,16,15,661.5,134.0,2.0,20.5,484.5,180.11,112.15
2016,4,20,16,30,634.0,128.0,1.9,20.0,434.0,135.3,82.08
2016,4,20,16,45,596.0,120.5,1.8,20.0,382.0,92.35,62.2
2016,4,20,17,0,558.0,113.0,1.7,20.0,330.0,77.29,61.68
2016,4,20,17,15,509.0,103.0,1.55,19.0,277.5,72.35,57.82
2016,4,20,17,30,460.0,93.0,1.4,18.0,225.0,67.0,53.43
2016,4,20,17,45,390.0,80.0,1.3,17.0,175.5,59.0,46.5
2016,4,20,18,0,320.0,67.0,1.2,16.0,126.0,50.6,38.93
2016,4,20,18,15,229.5,49.0,1.2,15.5,84.5,37.72,27.06
2016,4,20,18,30,139.0,31.0,1.2,15.0,43.0,24.26,13.48
2016,4,20,18,45,69.5,15.5,1.3,14.5,21.5,14.77,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,16.0,10.0,1.95,11.5,11.0,16.34,0.0
2016,4,21,6,0,32.0,20.0,2.1,12.0,22.0,42.27,17.11
2016,4,21,6,15,97.0,44.5,2.15,12.0,59.0,123.28,96.16
2016,4,21,6,30,162.0,69.0,2.2,12.0,96.0,194.08,159.15
2016,4,21,6,45,225.0,90.5,2.25,12.5,142.5,263.38,219.4
2016,4,21,7,0,288.0,112.0,2.3,13.0,189.0,337.42,281.88
2016,4,21,7,15,226.0,137.5,2.35,13.5,206.0,334.47,278.08
2016,4,21,7,30,164.0,163.0,2.4,14.0,223.0,313.82,259.39
2016,4,21,7,45,206.0,176.0,2.45,15.0,263.5,362.52,298.08
2016,4,21,8,0,248.0,189.0,2.5,16.0,304.0,427.18,347.67
2016,4,21,8,15,348.0,192.5,2.6,16.5,373.5,517.85,418.24
2016,4,21,8,30,448.0,196.0,2.7,17.0,443.0,628.02,500.72
2016,4,21,8,45,481.5,203.5,2.8,17.5,490.5,674.04,532.58
2016,4,21,9,0,515.0,211.0,2.9,18.0,538.0,719.73,564.1
2016,4,21,9,15,351.5,274.0,2.95,18.5,504.5,632.36,493.57
2016,4,21,9,30,188.0,337.0,3.0,19.0,471.0,538.43,417.97
2016,4,21,9,45,129.0,346.0,3.05,19.5,440.0,490.55,379.58
2016,4,21,10,0,70.0,355.0,3.1,20.0,409.0,428.44,330.23
2016,4,21,10,15,170.5,376.5,3.1,20.5,515.5,555.75,426.31
2016,4,21,10,30,271.0,398.0,3.1,21.0,622.0,680.75,516.24
2016,4,21,10,45,318.0,397.0,3.15,21.5,667.5,717.52,541.14
2016,4,21,11,0,365.0,396.0,3.2,22.0,713.0,752.56,565.08
2016,4,21,11,15,394.0,389.0,3.2,22.0,737.5,762.65,572.12
2016,4,21,11,30,423.0,382.0,3.2,22.0,762.0,776.93,582.08
2016,4,21,11,45,387.0,405.0,3.25,22.5,755.0,747.88,559.45
2016,4,21,12,0,351.0,428.0,3.3,23.0,748.0,724.28,540.8
2016,4,21,12,15,393.0,408.0,3.35,23.0,767.0,725.9,543.2
2016,4,21,12,30,435.0,388.0,3.4,23.0,786.0,726.46,544.56
2016,4,21,12,45,464.0,379.0,3.45,23.0,801.0,720.99,541.21
2016,4,21,13,0,493.0,370.0,3.5,23.0,816.0,712.66,535.73
2016,4,21,13,15,308.0,404.5,3.5,23.0,682.0,587.15,442.83
2016,4,21,13,30,123.0,439.0,3.5,23.0,548.0,476.1,359.13
2016,4,21,13,45,166.0,428.0,3.55,23.0,570.0,483.71,365.97
2016,4,21,14,0,209.0,417.0,3.6,23.0,592.0,487.57,369.21
2016,4,21,14,15,327.5,365.0,3.55,23.0,628.5,490.45,372.06
2016,4,21,14,30,446.0,313.0,3.5,23.0,665.0,482.5,365.63
2016,4,21,14,45,291.5,330.5,3.5,23.0,556.5,405.21,306.89
2016,4,21,15,0,137.0,348.0,3.5,23.0,448.0,343.84,261.11
2016,4,21,15,15,137.5,326.5,3.4,22.5,422.0,315.85,240.05
2016,4,21,15,30,138.0,305.0,3.3,22.0,396.0,288.01,218.69
2016,4,21,15,45,251.0,266.5,3.25,22.0,416.5,267.98,199.05
2016,4,21,16,0,364.0,228.0,3.2,22.0,437.0,243.61,174.65
2016,4,21,16,15,490.5,173.0,2.95,21.5,427.5,189.63,126.73
2016,4,21,16,30,617.0,118.0,2.7,21.0,418.0,127.64,75.92
2016,4,21,16,45,553.0,122.5,2.5,21.0,368.0,94.42,63.45
2016,4,21,17,0,489.0,127.0,2.3,21.0,318.0,86.94,69.73
2016,4,21,17,15,451.5,112.5,2.15,20.5,268.5,78.97,63.18
2016,4,21,17,30,414.0,98.0,2.0,20.0,219.0,70.51,56.04
2016,4,21,17,45,351.0,83.5,1.85,19.5,171.5,61.51,48.21
2016,4,21,18,0,288.0,69.0,1.7,19.0,124.0,52.03,39.7
2016,4,21,18,15,207.0,50.5,1.7,18.5,83.5,38.82,27.68
2016,4,21,18,30,126.0,32.0,1.7,18.0,43.0,26.28,15.13
2016,4,21,18,45,63.0,16.0,1.75,17.5,21.5,15.25,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,2.85,15.0,2.5,2.38,0.0
2016,4,22,6,0,0.0,5.0,2.9,15.0,5.0,4.62,0.0
2016,4,22,6,15,0.0,12.5,2.9,15.0,12.5,11.58,3.85
2016,4,22,6,30,0.0,20.0,2.9,15.0,20.0,18.54,10.0
2016,4,22,6,45,0.0,29.5,2.95,15.5,29.5,27.37,17.66
2016,4,22,7,0,0.0,39.0,3.0,16.0,39.0,36.21,25.23
2016,4,22,7,15,0.0,49.5,3.0,16.0,49.5,45.99,33.55
2016,4,22,7,30,0.0,60.0,3.0,16.0,60.0,55.79,41.75
2016,4,22,7,45,0.0,60.5,3.0,16.5,60.5,56.26,41.92
2016,4,22,8,0,0.0,61.0,3.0,17.0,61.0,56.74,42.07
2016,4,22,8,15,0.0,97.5,3.1,17.0,97.5,91.43,70.7
2016,4,22,8,30,0.0,134.0,3.2,17.0,134.0,127.68,100.15
2016,4,22,8,45,0.0,125.0,3.3,17.5,125.0,118.14,91.82
2016,4,22,9,0,0.0,116.0,3.4,18.0,116.0,109.02,83.98
2016,4,22,9,15,17.5,202.5,3.45,18.0,215.0,211.04,166.33
2016,4,22,9,30,35.0,289.0,3.5,18.0,314.0,329.07,258.55
2016,4,22,9,45,80.0,333.0,3.6,18.0,394.0,416.93,326.53
2016,4,22,10,0,125.0,377.0,3.7,18.0,474.0,517.32,402.29
2016,4,22,10,15,77.5,354.5,3.7,18.0,416.0,431.75,335.74
2016,4,22,10,30,30.0,332.0,3.7,18.0,358.0,359.91,279.37
2016,4,22,10,45,22.5,304.5,3.7,18.5,324.5,312.42,242.28
2016,4,22,11,0,15.0,277.0,3.7,19.0,291.0,277.32,214.5
2016,4,22,11,15,13.5,258.5,3.65,19.0,271.0,257.12,198.77
2016,4,22,11,30,12.0,240.0,3.6,19.0,251.0,237.24,183.24
2016,4,22,11,45,13.0,254.0,3.55,19.0,266.0,250.67,193.58
2016,4,22,12,0,14.0,268.0,3.5,19.0,281.0,263.86,203.63
2016,4,22,12,15,7.0,199.0,3.4,19.0,205.5,192.19,147.77
2016,4,22,12,30,0.0,130.0,3.3,19.0,130.0,121.52,92.01
2016,4,22,12,45,168.5,279.5,3.2,19.0,432.0,396.53,309.74
2016,4,22,13,0,337.0,429.0,3.1,19.0,734.0,648.45,495.09
2016,4,22,13,15,213.0,428.5,3.0,18.5,620.5,542.05,414.51
2016,4,22,13,30,89.0,428.0,2.9,18.0,507.0,446.34,342.4
2016,4,22,13,45,53.0,357.0,2.8,18.0,404.0,354.87,273.8
2016,4,22,14,0,17.0,286.0,2.7,18.0,301.0,271.33,209.92
2016,4,22,14,15,15.0,267.0,2.65,18.0,279.5,251.61,195.1
2016,4,22,14,30,13.0,248.0,2.6,18.0,258.0,232.22,180.28
2016,4,22,14,45,33.5,283.0,2.55,18.0,308.0,263.2,204.59
2016,4,22,15,0,54.0,318.0,2.5,18.0,358.0,294.57,228.66
2016,4,22,15,15,36.5,278.0,2.45,17.5,304.5,251.16,195.63
2016,4,22,15,30,19.0,238.0,2.4,17.0,251.0,217.37,170.17
2016,4,22,15,45,9.5,195.0,2.4,17.0,201.5,177.0,138.76
2016,4,22,16,0,0.0,152.0,2.4,17.0,152.0,137.67,107.87
2016,4,22,16,15,21.0,172.5,2.25,17.0,183.0,155.94,122.2
2016,4,22,16,30,42.0,193.0,2.1,17.0,214.0,161.29,126.19
2016,4,22,16,45,37.5,172.0,1.95,17.0,189.5,140.33,110.44
2016,4,22,17,0,33.0,151.0,1.8,17.0,165.0,122.67,101.66
2016,4,22,17,15,26.5,129.0,1.6,16.5,139.0,106.28,87.92
2016,4,22,17,30,20.0,107.0,1.4,16.0,113.0,93.18,76.77
2016,4,22,17,45,11.0,86.0,1.25,16.0,89.0,75.53,61.19
2016,4,22,18,0,2.0,65.0,1.1,16.0,65.0,57.72,45.19
2016,4,22,18,15,1.0,44.0,1.0,15.5,44.0,39.75,28.91
2016,4,22,18,30,0.0,23.0,0.9,15.0,23.0,21.36,11.66
2016,4,22,18,45,0.0,11.5,0.85,15.0,11.5,10.67,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.5,50.87,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,37.0,139.3,85.86
2016,4,23,6,15,294.5,38.0,2.7,12.0,79.0,228.79,183.83
2016,4,23,6,30,406.0,52.0,2.8,12.0,121.0,322.12,267.09
2016,4,23,6,45,479.5,61.5,2.95,12.5,171.5,396.63,332.04
2016,4,23,7,0,553.0,71.0,3.1,13.0,222.0,476.27,398.75
2016,4,23,7,15,602.0,78.5,3.25,13.5,275.5,540.99,450.99
2016,4,23,7,30,651.0,86.0,3.4,14.0,329.0,607.83,502.6
2016,4,23,7,45,690.0,90.0,3.6,15.0,382.5,664.3,542.98
2016,4,23,8,0,729.0,94.0,3.8,16.0,436.0,721.31,582.61
2016,4,23,8,15,754.0,98.5,3.85,16.5,487.5,763.53,610.81
2016,4,23,8,30,779.0,103.0,3.9,17.0,539.0,808.81,640.81
2016,4,23,8,45,800.0,105.5,3.95,17.5,587.0,846.82,665.04
2016,4,23,9,0,821.0,108.0,4.0,18.0,635.0,882.95,687.67
2016,4,23,9,15,834.5,111.0,3.95,18.5,678.0,910.62,703.59
2016,4,23,9,30,848.0,114.0,3.9,19.0,721.0,935.68,717.61
2016,4,23,9,45,860.5,115.0,3.9,19.5,759.0,946.87,722.3
2016,4,23,10,0,873.0,116.0,3.9,20.0,797.0,963.18,730.7
2016,4,23,10,15,568.5,260.0,3.85,20.0,710.5,835.42,638.26
2016,4,23,10,30,264.0,404.0,3.8,20.0,624.0,681.2,518.86
2016,4,23,10,45,139.0,333.5,3.75,20.5,449.5,472.53,363.75
2016,4,23,11,0,14.0,263.0,3.7,21.0,275.0,262.79,201.32
2016,4,23,11,15,218.0,324.5,3.65,21.0,521.0,535.37,412.78
2016,4,23,11,30,422.0,386.0,3.6,21.0,767.0,781.24,590.49
2016,4,23,11,45,244.0,410.5,3.6,21.0,631.5,626.45,474.6
2016,4,23,12,0,66.0,435.0,3.6,21.0,496.0,473.37,358.74
2016,4,23,12,15,40.0,355.5,3.55,21.0,393.0,370.54,282.66
2016,4,23,12,30,14.0,276.0,3.5,21.0,290.0,269.16,205.71
2016,4,23,12,45,58.0,363.5,3.5,21.5,417.0,384.3,293.51
2016,4,23,13,0,102.0,451.0,3.5,22.0,544.0,491.63,372.19
2016,4,23,13,15,51.5,297.0,3.5,22.0,344.5,310.22,236.82
2016,4,23,13,30,1.0,143.0,3.5,22.0,145.0,133.74,100.58
2016,4,23,13,45,98.0,282.0,3.5,22.0,365.5,316.59,243.74
2016,4,23,14,0,195.0,421.0,3.5,22.0,586.0,483.37,367.91
2016,4,23,14,15,513.5,280.5,3.45,22.0,693.0,520.6,397.5
2016,4,23,14,30,832.0,140.0,3.4,22.0,800.0,537.27,409.02
