Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,14,45,819.0,138.0,3.4,22.0,763.0,486.76,367.76
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,436.5,325.98
2016,4,23,15,15,791.5,133.0,3.35,21.5,684.0,385.35,283.1
2016,4,23,15,30,777.0,130.0,3.3,21.0,642.0,335.06,240.02
2016,4,23,15,45,758.0,125.5,3.25,21.0,595.5,277.96,191.05
2016,4,23,16,0,739.0,121.0,3.2,21.0,549.0,227.7,148.1
2016,4,23,16,15,713.5,116.0,3.05,20.5,498.5,178.1,108.46
2016,4,23,16,30,688.0,111.0,2.9,20.0,448.0,131.34,75.88
2016,4,23,16,45,656.5,104.0,2.8,20.0,396.5,85.86,53.11
2016,4,23,17,0,625.0,97.0,2.7,20.0,345.0,63.95,50.16
2016,4,23,17,15,578.5,89.5,2.55,19.0,292.0,61.38,48.28
2016,4,23,17,30,532.0,82.0,2.4,18.0,239.0,58.62,46.12
2016,4,23,17,45,470.5,71.0,2.3,17.5,189.5,52.54,40.78
2016,4,23,18,0,409.0,60.0,2.2,17.0,140.0,46.08,34.88
2016,4,23,18,15,310.5,46.0,2.2,16.5,96.0,35.21,24.9
2016,4,23,18,30,212.0,32.0,2.2,16.0,52.0,24.97,14.69
2016,4,23,18,45,106.0,16.0,2.25,15.5,26.0,12.62,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,99.0,12.5,2.0,8.5,19.5,54.86,0.0
2016,4,24,6,0,198.0,25.0,2.2,9.0,39.0,149.59,99.47
2016,4,24,6,15,309.0,38.5,2.25,9.5,82.0,237.88,193.45
2016,4,24,6,30,420.0,52.0,2.3,10.0,125.0,331.38,276.55
2016,4,24,6,45,493.5,61.5,2.35,10.5,176.5,406.61,341.92
2016,4,24,7,0,567.0,71.0,2.4,11.0,228.0,486.97,408.82
2016,4,24,7,15,616.5,78.5,2.4,11.5,282.5,552.67,461.1
2016,4,24,7,30,666.0,86.0,2.4,12.0,337.0,620.5,512.3
2016,4,24,7,45,701.0,91.5,2.45,13.0,391.0,676.3,551.13
2016,4,24,8,0,736.0,97.0,2.5,14.0,445.0,732.35,588.91
2016,4,24,8,15,762.0,101.5,2.25,14.5,497.5,775.38,615.16
2016,4,24,8,30,788.0,106.0,2.0,15.0,550.0,821.75,642.71
2016,4,24,8,45,807.0,110.0,1.8,15.5,598.5,859.92,663.8
2016,4,24,9,0,826.0,114.0,1.6,16.0,647.0,896.08,682.71
2016,4,24,9,15,840.5,117.0,1.35,16.0,691.0,924.7,696.33
2016,4,24,9,30,855.0,120.0,1.1,16.0,735.0,950.7,707.43
2016,4,24,9,45,865.5,123.0,0.9,16.5,773.5,970.12,713.09
2016,4,24,10,0,876.0,126.0,0.7,17.0,812.0,978.39,711.24
2016,4,24,10,15,884.5,128.0,0.55,17.5,843.5,988.75,711.77
2016,4,24,10,30,893.0,130.0,0.4,18.0,875.0,995.92,710.23
2016,4,24,10,45,898.0,131.5,0.3,18.5,899.5,995.96,705.66
2016,4,24,11,0,903.0,133.0,0.2,19.0,924.0,992.72,699.51
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.0,984.29,693.86
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,972.64,686.44
2016,4,24,11,45,911.0,136.0,0.25,19.5,966.5,955.56,675.56
2016,4,24,12,0,912.0,137.0,0.3,20.0,975.0,935.47,663.02
2016,4,24,12,15,911.5,136.5,0.35,20.0,975.5,909.8,648.34
2016,4,24,12,30,911.0,136.0,0.4,20.0,976.0,881.45,631.98
2016,4,24,12,45,921.0,128.0,0.5,20.5,971.5,852.11,614.67
2016,4,24,13,0,931.0,120.0,0.6,21.0,967.0,819.78,595.21
2016,4,24,13,15,927.5,119.5,0.65,21.0,951.0,781.39,571.79
2016,4,24,13,30,924.0,119.0,0.7,21.0,935.0,740.99,545.91
2016,4,24,13,45,917.0,118.5,0.75,21.0,911.5,696.49,515.55
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,650.62,483.32
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,602.46,447.93
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,553.38,410.82
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,501.48,370.54
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,449.62,329.04
2016,4,24,15,15,855.0,110.5,0.8,21.0,708.0,390.86,281.35
2016,4,24,15,30,841.0,108.0,0.8,21.0,665.0,337.91,236.83
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.5,284.39,191.61
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,232.66,148.16
2016,4,24,16,15,777.0,99.0,0.9,20.5,517.0,181.15,107.36
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,132.29,73.46
2016,4,24,16,45,718.5,90.5,0.9,20.0,412.0,79.53,45.65
2016,4,24,17,0,684.0,86.0,0.9,20.0,358.0,55.61,42.91
2016,4,24,17,15,638.5,79.5,0.85,19.0,304.0,53.41,41.34
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,51.05,39.5
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,46.79,35.77
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,42.31,31.64
2016,4,24,18,15,352.5,44.0,0.85,16.5,100.5,34.26,24.15
2016,4,24,18,30,249.0,32.0,0.9,16.0,55.0,25.76,15.54
2016,4,24,18,45,124.5,16.0,1.0,15.5,27.5,12.6,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,80.5,13.5,1.45,11.0,19.5,48.0,0.0
2016,4,25,6,0,161.0,27.0,1.6,12.0,39.0,136.51,93.26
2016,4,25,6,15,269.0,41.5,1.85,12.5,81.0,219.08,176.41
2016,4,25,6,30,377.0,56.0,2.1,13.0,123.0,309.8,255.99
2016,4,25,6,45,452.0,66.0,2.4,14.0,173.0,387.25,322.02
2016,4,25,7,0,527.0,76.0,2.7,15.0,223.0,467.73,388.13
2016,4,25,7,15,577.5,83.5,2.85,15.5,276.0,532.74,439.89
2016,4,25,7,30,628.0,91.0,3.0,16.0,329.0,599.97,491.41
2016,4,25,7,45,667.5,95.5,3.2,17.0,382.5,656.8,531.65
2016,4,25,8,0,707.0,100.0,3.4,18.0,436.0,714.22,571.2
2016,4,25,8,15,733.5,104.5,3.4,18.5,487.5,760.93,602.15
2016,4,25,8,30,760.0,109.0,3.4,19.0,539.0,802.65,628.9
2016,4,25,8,45,781.0,112.5,3.45,19.5,587.0,841.36,653.35
2016,4,25,9,0,802.0,116.0,3.5,20.0,635.0,878.22,676.21
2016,4,25,9,15,817.0,119.0,3.45,20.5,678.5,906.87,692.52
2016,4,25,9,30,832.0,122.0,3.4,21.0,722.0,933.0,707.0
2016,4,25,9,45,847.5,122.0,3.4,21.5,761.0,953.52,717.92
2016,4,25,10,0,863.0,122.0,3.4,22.0,800.0,963.23,721.61
2016,4,25,10,15,871.5,124.0,3.35,22.0,831.5,973.61,726.99
2016,4,25,10,30,880.0,126.0,3.3,22.0,863.0,980.84,730.36
2016,4,25,10,45,884.5,128.0,3.3,22.5,887.0,981.02,728.14
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,977.96,723.97
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,969.73,717.94
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,958.32,709.96
2016,4,25,11,45,671.0,261.5,3.35,23.5,872.5,873.08,650.28
2016,4,25,12,0,446.0,391.0,3.4,24.0,801.0,778.22,577.95
2016,4,25,12,15,669.0,264.5,3.4,24.0,881.0,832.28,621.85
2016,4,25,12,30,892.0,138.0,3.4,24.0,961.0,869.02,648.37
2016,4,25,12,45,679.5,259.5,3.45,24.0,884.0,786.06,588.92
2016,4,25,13,0,467.0,381.0,3.5,24.0,807.0,705.74,527.77
2016,4,25,13,15,664.5,263.5,3.5,24.0,858.5,721.04,543.3
2016,4,25,13,30,862.0,146.0,3.5,24.0,910.0,723.29,548.03
2016,4,25,13,45,694.0,234.0,3.55,24.0,839.0,651.98,493.19
2016,4,25,14,0,526.0,322.0,3.6,24.0,768.0,592.63,447.1
2016,4,25,14,15,673.5,234.0,3.6,24.0,784.0,570.94,432.07
2016,4,25,14,30,821.0,146.0,3.6,24.0,800.0,539.93,408.16
2016,4,25,14,45,798.0,149.0,3.6,24.0,761.0,489.61,367.65
2016,4,25,15,0,775.0,152.0,3.6,24.0,722.0,440.54,327.28
2016,4,25,15,15,707.5,166.0,3.5,23.5,663.5,380.62,279.19
2016,4,25,15,30,640.0,180.0,3.4,23.0,605.0,331.75,239.36
2016,4,25,15,45,503.0,206.0,3.3,23.0,525.5,281.83,201.05
2016,4,25,16,0,366.0,232.0,3.2,23.0,446.0,250.74,179.58
2016,4,25,16,15,510.0,171.0,3.0,22.5,440.0,195.95,130.29
2016,4,25,16,30,654.0,110.0,2.8,22.0,434.0,131.0,75.64
2016,4,25,16,45,609.5,111.5,2.6,22.0,386.5,93.39,58.05
2016,4,25,17,0,565.0,113.0,2.4,22.0,339.0,76.2,60.23
2016,4,25,17,15,517.0,103.5,2.25,21.5,287.0,72.2,57.09
2016,4,25,17,30,469.0,94.0,2.1,21.0,235.0,67.25,53.01
2016,4,25,17,45,417.0,80.0,2.0,20.5,186.5,58.59,45.52
2016,4,25,18,0,365.0,66.0,1.9,20.0,138.0,49.46,37.4
2016,4,25,18,15,272.0,50.5,1.9,19.5,95.0,38.61,27.55
2016,4,25,18,30,179.0,35.0,1.9,19.0,52.0,27.27,16.67
2016,4,25,18,45,89.5,17.5,1.9,18.5,26.0,13.78,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,64.0,14.5,2.6,14.5,20.0,41.92,0.0
2016,4,26,6,0,128.0,29.0,2.8,15.0,40.0,125.18,86.98
2016,4,26,6,15,221.0,46.5,2.9,15.0,80.5,201.17,160.96
2016,4,26,6,30,314.0,64.0,3.0,15.0,121.0,284.99,234.53
2016,4,26,6,45,381.0,77.5,3.2,15.5,169.5,355.15,294.88
2016,4,26,7,0,448.0,91.0,3.4,16.0,218.0,430.47,357.43
2016,4,26,7,15,498.5,101.0,3.5,16.5,269.5,494.2,408.47
2016,4,26,7,30,549.0,111.0,3.6,17.0,321.0,565.68,463.67
2016,4,26,7,45,588.5,118.0,3.75,18.0,373.0,623.19,505.71
2016,4,26,8,0,628.0,125.0,3.9,19.0,425.0,681.31,546.37
2016,4,26,8,15,656.0,131.0,3.85,19.5,475.5,728.88,578.28
2016,4,26,8,30,684.0,137.0,3.8,20.0,526.0,775.7,608.99
2016,4,26,8,45,710.0,140.0,3.75,20.5,574.0,816.23,634.55
2016,4,26,9,0,736.0,143.0,3.7,21.0,622.0,855.31,658.69
2016,4,26,9,15,752.5,146.5,3.65,21.5,664.5,884.43,675.54
2016,4,26,9,30,769.0,150.0,3.6,22.0,707.0,906.17,687.19
2016,4,26,9,45,801.5,141.5,3.6,22.5,749.0,932.95,702.59
2016,4,26,10,0,834.0,133.0,3.6,23.0,791.0,957.17,716.14
2016,4,26,10,15,843.0,135.0,3.55,23.0,822.0,967.61,721.5
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,966.87,719.57
2016,4,26,10,45,864.5,134.5,3.5,23.5,878.5,970.02,719.44
2016,4,26,11,0,877.0,132.0,3.5,24.0,904.0,970.03,717.31
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.0,961.86,711.63
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,950.57,704.03
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,935.53,692.68
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,917.43,679.41
2016,4,26,12,15,899.0,127.5,3.7,25.0,959.0,893.59,663.4
2016,4,26,12,30,899.0,128.0,3.7,25.0,960.0,867.07,645.62
2016,4,26,12,45,890.0,132.5,3.75,25.0,950.5,834.41,623.88
2016,4,26,13,0,881.0,137.0,3.8,25.0,941.0,799.77,600.7
2016,4,26,13,15,877.0,136.0,3.8,25.0,925.5,762.24,575.14
2016,4,26,13,30,873.0,135.0,3.8,25.0,910.0,722.89,546.83
2016,4,26,13,45,865.5,134.5,3.85,25.0,886.5,680.04,515.27
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,635.99,482.13
2016,4,26,14,15,849.0,132.5,3.85,25.0,832.5,589.26,446.01
2016,4,26,14,30,840.0,131.0,3.8,25.0,802.0,538.37,406.08
2016,4,26,14,45,826.0,130.0,3.8,25.0,765.0,488.0,365.6
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,437.94,324.35
2016,4,26,15,15,796.5,126.0,3.7,24.5,685.5,386.23,281.42
2016,4,26,15,30,781.0,123.0,3.6,24.0,643.0,335.46,238.36
2016,4,26,15,45,759.5,120.0,3.55,24.0,596.0,284.34,194.47
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,229.6,148.39
2016,4,26,16,15,712.0,112.5,3.3,23.5,499.0,180.39,109.06
2016,4,26,16,30,686.0,108.0,3.1,23.0,449.0,134.04,76.29
2016,4,26,16,45,651.5,102.0,2.95,23.0,397.0,89.27,52.76
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,62.64,48.39
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,60.02,46.4
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,57.21,44.13
2016,4,26,17,45,457.5,71.5,2.25,21.5,191.0,52.41,40.01
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,46.32,34.56
2016,4,26,18,15,297.5,48.5,2.1,20.5,98.0,36.99,26.07
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,27.24,16.69
2016,4,26,18,45,102.0,17.5,2.15,20.0,27.5,13.75,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,38.0,15.0,1.2,16.5,18.5,31.08,0.0
2016,4,27,6,0,76.0,30.0,1.2,17.0,37.0,90.24,62.32
2016,4,27,6,15,146.0,51.0,1.35,17.5,74.5,157.09,123.62
2016,4,27,6,30,216.0,72.0,1.5,18.0,112.0,228.71,185.04
2016,4,27,6,45,285.5,87.0,1.65,18.5,158.0,308.25,251.37
2016,4,27,7,0,355.0,102.0,1.8,19.0,204.0,383.04,312.14
2016,4,27,7,15,417.5,108.0,1.85,19.0,252.0,446.59,362.83
2016,4,27,7,30,480.0,114.0,1.9,19.0,300.0,514.01,415.03
2016,4,27,7,45,544.0,120.0,1.95,19.5,359.5,591.97,472.53
2016,4,27,8,0,608.0,126.0,2.0,20.0,419.0,667.52,526.03
2016,4,27,8,15,452.5,183.0,1.95,20.0,414.5,612.8,480.53
2016,4,27,8,30,297.0,240.0,1.9,20.0,410.0,539.22,421.33
2016,4,27,8,45,508.0,191.0,1.9,20.5,511.0,689.05,533.68
2016,4,27,9,0,719.0,142.0,1.9,21.0,612.0,840.01,636.75
2016,4,27,9,15,735.5,146.0,1.9,21.5,654.5,869.42,652.28
2016,4,27,9,30,752.0,150.0,1.9,22.0,697.0,896.6,667.4
2016,4,27,9,45,772.0,148.5,1.9,22.5,735.5,913.86,675.88
2016,4,27,10,0,792.0,147.0,1.9,23.0,774.0,933.6,686.12
2016,4,27,10,15,801.5,149.5,1.9,23.0,805.0,944.78,692.1
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,952.95,696.34
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,955.76,695.89
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,955.46,693.63
2016,4,27,11,15,838.5,150.0,1.95,24.0,902.5,948.0,688.85
2016,4,27,11,30,843.0,151.0,2.0,24.0,919.0,937.45,682.23
2016,4,27,11,45,569.5,302.5,2.05,24.0,824.0,822.45,603.38
2016,4,27,12,0,296.0,454.0,2.1,24.0,729.0,703.79,516.13
2016,4,27,12,15,341.5,434.5,2.15,24.0,751.5,710.3,522.89
2016,4,27,12,30,387.0,415.0,2.2,24.0,774.0,713.97,526.61
2016,4,27,12,45,357.0,429.0,2.3,24.5,758.0,684.68,504.97
2016,4,27,13,0,327.0,443.0,2.4,25.0,742.0,655.87,483.81
2016,4,27,13,15,573.5,301.5,2.45,25.0,816.0,691.93,514.9
2016,4,27,13,30,820.0,160.0,2.5,25.0,890.0,709.71,531.6
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.5,668.65,501.75
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,626.08,470.51
2016,4,27,14,15,809.5,149.0,2.65,25.0,817.5,580.11,435.93
2016,4,27,14,30,801.0,147.0,2.7,25.0,788.0,533.6,400.02
2016,4,27,14,45,790.5,143.5,2.75,25.0,752.5,484.55,361.28
2016,4,27,15,0,780.0,140.0,2.8,25.0,717.0,435.57,321.53
2016,4,27,15,15,764.5,136.5,2.75,25.0,675.5,385.07,279.57
2016,4,27,15,30,749.0,133.0,2.7,25.0,634.0,330.43,233.82
2016,4,27,15,45,597.5,173.5,2.65,25.0,555.5,282.01,196.56
2016,4,27,16,0,446.0,214.0,2.6,25.0,477.0,248.43,173.17
2016,4,27,16,15,346.5,211.5,2.4,24.5,404.5,211.44,147.99
2016,4,27,16,30,247.0,209.0,2.2,24.0,332.0,177.32,127.05
2016,4,27,16,45,233.0,187.5,2.0,24.0,293.5,144.41,105.71
2016,4,27,17,0,219.0,166.0,1.8,24.0,255.0,119.03,95.75
2016,4,27,17,15,202.5,143.5,1.65,23.0,216.5,105.14,84.69
2016,4,27,17,30,186.0,121.0,1.5,22.0,178.0,90.58,72.74
2016,4,27,17,45,160.0,99.0,1.35,21.5,141.5,79.35,63.19
2016,4,27,18,0,134.0,77.0,1.2,21.0,105.0,62.9,48.83
2016,4,27,18,15,95.0,56.0,1.15,20.5,73.0,46.66,34.37
2016,4,27,18,30,56.0,35.0,1.1,20.0,41.0,29.97,19.08
2016,4,27,18,45,28.0,17.5,1.1,20.0,20.5,15.49,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,4.0,0.45,17.0,4.0,3.7,0.0
2016,4,28,6,0,0.0,8.0,0.5,17.0,8.0,7.4,0.04
2016,4,28,6,15,0.0,16.5,0.7,17.0,16.5,15.29,7.05
2016,4,28,6,30,0.0,25.0,0.9,17.0,25.0,23.18,13.93
2016,4,28,6,45,0.0,35.0,1.1,17.5,35.0,32.49,21.91
2016,4,28,7,0,0.0,45.0,1.3,18.0,45.0,41.8,29.76
2016,4,28,7,15,4.0,89.5,1.4,18.0,91.0,88.87,69.23
2016,4,28,7,30,8.0,134.0,1.5,18.0,137.0,139.29,110.61
2016,4,28,7,45,104.0,170.0,1.6,18.5,220.0,276.08,222.77
2016,4,28,8,0,200.0,206.0,1.7,19.0,303.0,397.79,318.2
2016,4,28,8,15,132.5,225.5,1.7,19.5,292.5,365.8,289.4
2016,4,28,8,30,65.0,245.0,1.7,20.0,282.0,316.0,247.77
2016,4,28,8,45,134.0,274.0,1.75,20.5,359.5,422.64,329.61
2016,4,28,9,0,203.0,303.0,1.8,21.0,437.0,517.73,399.44
2016,4,28,9,15,183.0,326.5,1.85,21.0,453.0,525.0,402.4
2016,4,28,9,30,163.0,350.0,1.9,21.0,469.0,530.64,404.81
2016,4,28,9,45,489.0,242.5,1.95,21.5,625.5,747.77,566.87
2016,4,28,10,0,815.0,135.0,2.0,22.0,782.0,943.89,698.35
2016,4,28,10,15,823.5,137.0,2.1,22.5,812.0,953.74,701.33
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,960.55,704.41
2016,4,28,10,45,838.5,140.0,2.3,23.5,865.5,953.38,698.5
2016,4,28,11,0,845.0,141.0,2.4,24.0,889.0,951.34,696.17
2016,4,28,11,15,849.0,142.0,2.45,24.0,905.5,943.86,691.21
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,933.36,684.42
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,917.59,673.35
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,898.99,660.5
2016,4,28,12,15,857.0,144.0,2.75,25.0,940.0,875.48,645.31
2016,4,28,12,30,857.0,144.0,2.8,25.0,941.0,849.45,628.44
2016,4,28,12,45,509.5,306.5,2.9,25.0,779.0,697.09,519.47
2016,4,28,13,0,162.0,469.0,3.0,25.0,617.0,553.93,410.94
2016,4,28,13,15,498.0,310.0,3.05,25.0,755.5,645.29,484.5
2016,4,28,13,30,834.0,151.0,3.1,25.0,894.0,712.71,537.17
2016,4,28,13,45,427.0,227.0,3.15,25.5,607.0,477.87,362.43
2016,4,28,14,0,20.0,303.0,3.2,26.0,320.0,288.5,216.23
2016,4,28,14,15,407.5,226.0,3.2,26.0,554.0,420.67,319.33
2016,4,28,14,30,795.0,149.0,3.2,26.0,788.0,533.69,400.69
2016,4,28,14,45,685.0,195.5,3.2,26.0,728.0,476.25,354.85
2016,4,28,15,0,575.0,242.0,3.2,26.0,668.0,432.45,319.97
2016,4,28,15,15,480.0,258.0,3.05,25.5,600.0,377.3,277.7
2016,4,28,15,30,385.0,274.0,2.9,25.0,532.0,337.48,247.47
2016,4,28,15,45,192.5,164.5,2.8,25.0,293.5,181.31,131.95
2016,4,28,16,0,0.0,55.0,2.7,25.0,55.0,51.19,35.71
2016,4,28,16,15,7.5,116.0,2.5,24.5,120.0,107.66,81.04
2016,4,28,16,30,15.0,177.0,2.3,24.0,185.0,156.42,119.93
2016,4,28,16,45,11.5,158.0,2.15,24.0,164.0,138.35,106.18
2016,4,28,17,0,8.0,139.0,2.0,24.0,143.0,121.2,97.59
2016,4,28,17,15,4.0,119.5,1.75,23.5,121.5,104.9,84.31
2016,4,28,17,30,0.0,100.0,1.5,23.0,100.0,88.45,70.62
2016,4,28,17,45,179.0,83.5,1.25,22.5,120.5,64.8,50.47
2016,4,28,18,0,358.0,67.0,1.0,22.0,141.0,49.98,37.59
2016,4,28,18,15,270.5,52.0,0.95,21.5,98.5,39.59,28.26
2016,4,28,18,30,183.0,37.0,0.9,21.0,56.0,28.72,18.09
2016,4,28,18,45,91.5,18.5,0.9,20.5,28.0,14.49,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.0,15.5,1.35,14.5,25.5,82.56,0.0
2016,4,29,6,0,226.0,31.0,1.5,15.0,51.0,176.53,131.52
2016,4,29,6,15,330.0,43.0,1.5,15.5,94.5,258.34,207.53
2016,4,29,6,30,434.0,55.0,1.5,16.0,138.0,348.52,284.5
2016,4,29,6,45,501.0,64.0,1.5,16.5,189.0,420.39,344.15
2016,4,29,7,0,568.0,73.0,1.5,17.0,240.0,496.79,404.72
2016,4,29,7,15,615.0,79.5,1.55,17.5,293.0,559.85,452.72
2016,4,29,7,30,662.0,86.0,1.6,18.0,346.0,624.83,499.41
2016,4,29,7,45,696.5,91.0,1.7,18.5,399.5,679.61,537.17
2016,4,29,8,0,731.0,96.0,1.8,19.0,453.0,734.62,574.18
2016,4,29,8,15,756.0,100.0,1.9,19.5,504.0,776.41,601.04
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,821.15,629.63
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,858.51,652.7
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,893.91,674.27
2016,4,29,9,15,832.5,114.0,2.15,21.0,694.0,921.4,690.23
2016,4,29,9,30,846.0,117.0,2.1,21.0,737.0,946.3,704.43
2016,4,29,9,45,851.5,122.0,2.1,21.5,773.0,963.05,712.42
2016,4,29,10,0,857.0,127.0,2.1,22.0,809.0,968.44,713.13
2016,4,29,10,15,864.0,128.5,2.05,22.5,839.0,976.69,715.37
2016,4,29,10,30,871.0,130.0,2.0,23.0,869.0,981.83,715.67
2016,4,29,10,45,871.5,134.0,1.95,23.5,891.0,980.12,711.7
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,975.2,705.9
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,966.52,698.61
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,954.76,689.49
2016,4,29,11,45,876.5,142.0,1.65,24.0,951.0,936.83,677.21
2016,4,29,12,0,875.0,144.0,1.6,24.0,958.0,916.1,663.28
2016,4,29,12,15,874.5,144.0,1.55,24.0,958.0,891.73,647.08
2016,4,29,12,30,874.0,144.0,1.5,24.0,958.0,864.81,629.31
2016,4,29,12,45,872.0,143.0,1.45,24.5,950.0,833.38,607.43
2016,4,29,13,0,870.0,142.0,1.4,25.0,942.0,799.77,584.2
2016,4,29,13,15,865.5,141.5,1.5,25.0,926.0,762.72,561.29
2016,4,29,13,30,861.0,141.0,1.6,25.0,910.0,723.93,535.56
2016,4,29,13,45,851.0,141.5,1.75,25.0,885.5,680.82,506.06
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,635.04,473.75
2016,4,29,14,15,832.0,140.0,1.95,25.0,831.0,587.89,438.94
2016,4,29,14,30,823.0,138.0,2.0,25.0,801.0,540.2,402.71
2016,4,29,14,45,806.0,138.5,2.1,25.0,763.0,490.56,364.13
2016,4,29,15,0,789.0,139.0,2.2,25.0,725.0,441.55,324.9
2016,4,29,15,15,774.0,135.5,2.15,25.0,683.5,390.82,283.07
2016,4,29,15,30,759.0,132.0,2.1,25.0,642.0,341.02,241.18
2016,4,29,15,45,739.5,128.0,2.1,25.0,596.0,285.28,194.62
2016,4,29,16,0,720.0,124.0,2.1,25.0,550.0,236.4,153.58
2016,4,29,16,15,494.0,166.0,2.0,24.5,446.5,194.98,128.86
2016,4,29,16,30,268.0,208.0,1.9,24.0,343.0,180.29,128.27
2016,4,29,16,45,403.0,159.5,1.8,24.0,337.5,126.94,86.82
2016,4,29,17,0,538.0,111.0,1.7,24.0,332.0,73.64,57.45
2016,4,29,17,15,491.5,103.0,1.55,23.5,283.0,71.35,55.85
2016,4,29,17,30,445.0,95.0,1.4,23.0,234.0,67.52,52.78
2016,4,29,17,45,391.0,82.0,1.25,22.5,187.0,59.68,46.1
2016,4,29,18,0,337.0,69.0,1.1,22.0,140.0,51.41,38.84
2016,4,29,18,15,258.0,53.5,1.05,21.0,98.5,40.69,29.29
2016,4,29,18,30,179.0,38.0,1.0,20.0,57.0,29.47,18.89
2016,4,29,18,45,89.5,19.0,1.0,19.5,28.5,14.87,0.91
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.77,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,5.55,0.0
2016,4,30,6,15,0.0,11.5,2.75,15.0,11.5,10.65,3.26
2016,4,30,6,30,0.0,17.0,2.8,15.0,17.0,15.75,7.75
2016,4,30,6,45,0.0,23.5,2.9,15.5,23.5,21.79,12.97
2016,4,30,7,0,0.0,30.0,3.0,16.0,30.0,27.83,18.12
2016,4,30,7,15,0.0,36.5,3.0,16.0,36.5,33.88,23.24
2016,4,30,7,30,0.0,43.0,3.0,16.0,43.0,39.94,28.3
2016,4,30,7,45,0.0,50.0,3.0,16.0,50.0,46.48,33.7
2016,4,30,8,0,0.0,57.0,3.0,16.0,57.0,53.02,39.04
2016,4,30,8,15,0.0,97.5,2.9,16.0,97.5,91.29,70.72
2016,4,30,8,30,0.0,138.0,2.8,16.0,138.0,131.41,103.36
2016,4,30,8,45,0.5,149.0,2.7,16.5,149.5,142.37,111.68
2016,4,30,9,0,1.0,160.0,2.6,17.0,161.0,153.34,119.96
2016,4,30,9,15,22.0,234.5,2.55,17.0,251.0,247.75,195.46
2016,4,30,9,30,43.0,309.0,2.5,17.0,341.0,357.98,280.62
2016,4,30,9,45,26.5,268.0,2.5,17.5,288.0,295.64,230.81
2016,4,30,10,0,10.0,227.0,2.5,18.0,235.0,226.48,175.98
2016,4,30,10,15,32.0,304.0,2.5,18.0,331.0,334.87,260.16
2016,4,30,10,30,54.0,381.0,2.5,18.0,427.0,433.92,334.31
2016,4,30,10,45,31.0,286.5,2.5,18.0,313.0,311.74,241.14
2016,4,30,11,0,8.0,192.0,2.5,18.0,199.0,188.75,145.58
2016,4,30,11,15,9.0,194.5,2.5,18.0,203.0,191.72,148.1
2016,4,30,11,30,10.0,197.0,2.5,18.0,207.0,194.6,150.29
2016,4,30,11,45,5.0,146.0,2.55,18.0,151.0,141.45,108.26
2016,4,30,12,0,0.0,95.0,2.6,18.0,95.0,88.92,66.3
2016,4,30,12,15,0.0,105.0,2.6,18.0,105.0,98.25,73.82
2016,4,30,12,30,0.0,115.0,2.6,18.0,115.0,107.54,81.23
2016,4,30,12,45,2.5,138.5,2.6,18.5,141.0,131.35,100.07
2016,4,30,13,0,5.0,162.0,2.6,19.0,167.0,154.83,118.47
2016,4,30,13,15,4.5,159.5,2.55,19.0,164.5,151.76,116.04
2016,4,30,13,30,4.0,157.0,2.5,19.0,162.0,148.73,113.71
2016,4,30,13,45,10.5,222.0,2.5,19.0,232.0,211.76,163.27
2016,4,30,14,0,17.0,287.0,2.5,19.0,302.0,272.67,210.3
2016,4,30,14,15,18.0,285.5,2.45,19.0,300.5,269.98,208.22
2016,4,30,14,30,19.0,284.0,2.4,19.0,299.0,267.07,206.18
2016,4,30,14,45,13.0,241.5,2.4,19.0,251.5,225.37,174.21
2016,4,30,15,0,7.0,199.0,2.4,19.0,204.0,184.4,142.58
2016,4,30,15,15,5.0,188.5,2.4,18.5,192.0,173.46,134.59
2016,4,30,15,30,3.0,178.0,2.4,18.0,180.0,162.74,126.68
2016,4,30,15,45,1.5,155.5,2.4,18.0,156.5,142.13,110.56
2016,4,30,16,0,0.0,133.0,2.4,18.0,133.0,121.76,94.52
2016,4,30,16,15,0.0,136.5,2.35,17.5,136.5,124.05,96.91
2016,4,30,16,30,0.0,140.0,2.3,17.0,140.0,125.88,98.92
2016,4,30,16,45,0.0,110.5,2.3,17.0,110.5,100.52,78.41
2016,4,30,17,0,0.0,81.0,2.3,17.0,81.0,75.08,60.42
2016,4,30,17,15,0.0,68.5,2.25,16.5,68.5,63.73,50.8
2016,4,30,17,30,0.0,56.0,2.2,16.0,56.0,52.06,40.69
2016,4,30,17,45,0.0,44.5,2.2,16.0,44.5,41.34,31.17
2016,4,30,18,0,0.0,33.0,2.2,16.0,33.0,30.63,21.53
2016,4,30,18,15,0.0,22.5,2.2,16.0,22.5,20.86,12.65
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,11.11,3.78
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,5.55,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.31,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.62,0.0
2016,5,1,6,15,0.0,9.5,2.7,15.0,9.5,8.79,1.72
2016,5,1,6,30,0.0,14.0,2.7,15.0,14.0,12.97,5.39
2016,5,1,6,45,0.0,19.5,2.7,15.5,19.5,18.07,9.81
2016,5,1,7,0,0.0,25.0,2.7,16.0,25.0,23.19,14.16
2016,5,1,7,15,0.0,41.0,2.65,16.0,41.0,38.07,26.8
2016,5,1,7,30,0.0,57.0,2.6,16.0,57.0,52.99,39.32
2016,5,1,7,45,0.0,47.0,2.55,16.5,47.0,43.68,31.26
2016,5,1,8,0,0.0,37.0,2.5,17.0,37.0,34.38,23.29
2016,5,1,8,15,24.0,138.0,2.5,17.0,152.0,160.01,127.7
2016,5,1,8,30,48.0,239.0,2.5,17.0,267.0,293.7,234.25
2016,5,1,8,45,26.0,208.5,2.55,17.5,224.0,237.29,187.65
2016,5,1,9,0,4.0,178.0,2.6,18.0,181.0,174.18,136.07
2016,5,1,9,15,15.0,230.0,2.65,18.5,241.5,236.55,185.23
2016,5,1,9,30,26.0,282.0,2.7,19.0,302.0,299.3,233.28
2016,5,1,9,45,36.0,313.5,2.8,20.0,342.0,353.52,273.31
2016,5,1,10,0,46.0,345.0,2.9,21.0,382.0,394.33,302.52
2016,5,1,10,15,118.5,384.5,2.85,21.5,485.0,515.77,392.88
2016,5,1,10,30,191.0,424.0,2.8,22.0,588.0,623.0,469.48
2016,5,1,10,45,100.5,320.5,2.75,22.5,407.0,423.45,321.9
2016,5,1,11,0,10.0,217.0,2.7,23.0,226.0,214.66,162.48
2016,5,1,11,15,21.0,296.5,2.6,23.0,315.5,308.09,233.75
2016,5,1,11,30,32.0,376.0,2.5,23.0,405.0,394.23,297.02
2016,5,1,11,45,99.0,427.0,2.45,23.5,519.5,501.27,375.25
2016,5,1,12,0,166.0,478.0,2.4,24.0,634.0,608.61,450.69
2016,5,1,12,15,165.5,478.5,2.4,24.0,634.0,598.71,442.88
2016,5,1,12,30,165.0,479.0,2.4,24.0,634.0,588.27,435.48
2016,5,1,12,45,90.5,384.0,2.4,24.0,469.0,429.95,321.76
2016,5,1,13,0,16.0,289.0,2.4,24.0,304.0,280.36,210.73
2016,5,1,13,15,94.0,371.5,2.45,24.0,456.5,408.03,307.48
2016,5,1,13,30,172.0,454.0,2.5,24.0,609.0,525.25,392.43
2016,5,1,13,45,94.5,372.5,2.65,24.0,457.5,396.48,298.2
2016,5,1,14,0,17.0,291.0,2.8,24.0,306.0,276.26,208.6
2016,5,1,14,15,126.0,341.0,2.85,24.0,444.0,368.66,279.45
2016,5,1,14,30,235.0,391.0,2.9,24.0,582.0,455.15,342.8
2016,5,1,14,45,510.5,265.0,2.95,24.0,654.5,456.62,343.34
2016,5,1,15,0,786.0,139.0,3.0,24.0,727.0,443.36,329.62
2016,5,1,15,15,670.5,176.0,2.85,23.5,658.0,383.85,282.4
2016,5,1,15,30,555.0,213.0,2.7,23.0,589.0,340.56,248.2
2016,5,1,15,45,529.0,204.5,2.6,23.0,542.5,294.58,210.3
2016,5,1,16,0,503.0,196.0,2.5,23.0,496.0,251.26,174.86
2016,5,1,16,15,473.0,185.0,2.3,22.5,448.0,208.21,141.27
2016,5,1,16,30,443.0,174.0,2.1,22.0,400.0,168.51,112.67
2016,5,1,16,45,451.5,151.5,1.9,22.0,359.5,125.88,84.51
2016,5,1,17,0,460.0,129.0,1.7,22.0,319.0,86.94,69.27
2016,5,1,17,15,418.0,118.0,1.55,21.5,272.5,81.63,65.12
2016,5,1,17,30,376.0,107.0,1.4,21.0,226.0,75.98,60.5
2016,5,1,17,45,330.5,91.0,1.25,20.5,181.0,66.16,52.11
2016,5,1,18,0,285.0,75.0,1.1,20.0,136.0,55.79,43.0
2016,5,1,18,15,218.5,58.0,1.1,19.5,97.0,44.05,32.44
2016,5,1,18,30,152.0,41.0,1.1,19.0,58.0,33.33,22.39
2016,5,1,18,45,76.0,20.5,1.15,19.0,29.0,17.16,4.1
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,107.5,17.0,1.6,17.5,27.5,84.81,14.34
2016,5,2,6,0,215.0,34.0,1.7,18.0,55.0,175.72,133.21
2016,5,2,6,15,308.0,46.5,1.75,18.0,97.5,249.79,200.09
2016,5,2,6,30,401.0,59.0,1.8,18.0,140.0,336.41,273.9
2016,5,2,6,45,462.0,69.0,1.9,18.5,189.0,404.63,330.45
2016,5,2,7,0,523.0,79.0,2.0,19.0,238.0,476.91,388.02
2016,5,2,7,15,264.5,107.0,2.0,19.5,188.0,324.74,264.69
2016,5,2,7,30,6.0,135.0,2.0,20.0,138.0,138.24,108.37
2016,5,2,7,45,23.5,165.5,2.05,20.5,177.0,183.71,145.37
2016,5,2,8,0,41.0,196.0,2.1,21.0,216.0,242.26,191.38
2016,5,2,8,15,115.5,229.0,2.05,21.0,295.0,355.54,280.59
2016,5,2,8,30,190.0,262.0,2.0,21.0,374.0,459.06,359.15
2016,5,2,8,45,467.0,197.5,2.0,21.5,501.5,663.69,513.61
2016,5,2,9,0,744.0,133.0,2.0,22.0,629.0,858.46,647.47
2016,5,2,9,15,759.0,136.0,2.0,22.0,670.5,881.29,659.27
2016,5,2,9,30,774.0,139.0,2.0,22.0,712.0,906.46,674.37
2016,5,2,9,45,791.5,138.5,2.0,22.5,749.5,927.67,685.49
2016,5,2,10,0,809.0,138.0,2.0,23.0,787.0,946.24,694.89
2016,5,2,10,15,817.5,140.0,2.1,23.5,817.5,956.0,699.72
2016,5,2,10,30,826.0,142.0,2.2,24.0,848.0,962.74,702.76
2016,5,2,10,45,827.0,147.0,2.3,24.5,870.0,962.33,701.27
2016,5,2,11,0,828.0,152.0,2.4,25.0,892.0,958.76,697.9
2016,5,2,11,15,635.0,271.0,2.45,25.0,844.5,887.83,649.98
2016,5,2,11,30,442.0,390.0,2.5,25.0,797.0,809.11,591.88
2016,5,2,11,45,382.5,422.5,2.65,25.0,777.0,766.91,562.87
2016,5,2,12,0,323.0,455.0,2.8,25.0,757.0,730.64,537.1
2016,5,2,12,15,580.5,305.5,2.9,25.0,849.0,800.24,592.89
2016,5,2,12,30,838.0,156.0,3.0,25.0,941.0,853.32,632.71
2016,5,2,12,45,830.0,159.5,3.15,25.5,932.0,821.29,610.4
2016,5,2,13,0,822.0,163.0,3.3,26.0,923.0,787.47,587.35
2016,5,2,13,15,625.5,270.5,3.35,26.0,843.5,705.63,526.74
2016,5,2,13,30,429.0,378.0,3.4,26.0,764.0,634.03,472.17
2016,5,2,13,45,606.5,273.5,3.45,26.0,804.0,636.54,477.41
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,627.74,472.89
2016,5,2,14,15,775.0,167.0,3.3,25.5,814.5,583.05,439.14
2016,5,2,14,30,766.0,165.0,3.1,25.0,785.0,537.96,404.49
2016,5,2,14,45,513.0,257.5,2.95,24.5,665.0,452.75,339.62
2016,5,2,15,0,260.0,350.0,2.8,24.0,545.0,394.76,296.3
2016,5,2,15,15,169.0,327.0,2.65,23.5,451.0,332.59,250.58
2016,5,2,15,30,78.0,304.0,2.5,23.0,357.0,280.51,212.96
2016,5,2,15,45,196.0,277.0,2.4,23.0,397.5,276.28,206.28
2016,5,2,16,0,314.0,250.0,2.3,23.0,438.0,259.32,188.05
2016,5,2,16,15,379.5,212.5,2.3,22.5,420.0,222.15,156.08
2016,5,2,16,30,445.0,175.0,2.3,22.0,402.0,170.63,114.16
2016,5,2,16,45,222.5,117.5,2.3,22.0,231.0,99.85,69.73
2016,5,2,17,0,0.0,60.0,2.3,22.0,60.0,55.79,42.65
2016,5,2,17,15,0.0,51.0,2.35,21.5,51.0,47.39,35.64
2016,5,2,17,30,0.0,42.0,2.4,21.0,42.0,39.0,28.49
2016,5,2,17,45,0.0,34.0,2.45,21.0,34.0,31.55,21.98
2016,5,2,18,0,0.0,26.0,2.5,21.0,26.0,24.11,15.39
2016,5,2,18,15,0.0,18.5,2.6,20.5,18.5,17.14,9.17
2016,5,2,18,30,0.0,11.0,2.7,20.0,11.0,10.18,2.91
2016,5,2,18,45,0.0,5.5,2.85,20.0,5.5,5.09,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,15.5,3.05,17.0,15.5,14.38,0.0
2016,5,3,6,0,0.0,31.0,3.0,17.0,31.0,30.44,18.75
2016,5,3,6,15,11.0,52.0,2.95,17.0,54.0,59.58,44.04
2016,5,3,6,30,22.0,73.0,2.9,17.0,77.0,95.04,74.57
2016,5,3,6,45,36.0,94.5,2.85,17.5,104.5,128.15,102.77
2016,5,3,7,0,50.0,116.0,2.8,18.0,132.0,161.86,130.9
2016,5,3,7,15,25.0,121.0,2.8,18.0,129.0,147.08,117.87
2016,5,3,7,30,0.0,126.0,2.8,18.0,126.0,123.51,97.37
2016,5,3,7,45,3.0,144.0,2.8,18.0,145.5,143.47,113.52
2016,5,3,8,0,6.0,162.0,2.8,18.0,165.0,163.54,129.49
2016,5,3,8,15,55.5,212.0,2.85,18.0,244.5,270.75,216.55
2016,5,3,8,30,105.0,262.0,2.9,18.0,324.0,370.68,295.12
2016,5,3,8,45,159.5,285.5,3.0,18.5,388.5,459.22,362.61
2016,5,3,9,0,214.0,309.0,3.1,19.0,453.0,535.51,419.33
2016,5,3,9,15,148.5,326.0,2.95,19.5,429.0,492.66,382.74
2016,5,3,9,30,83.0,343.0,2.8,20.0,405.0,433.48,334.75
2016,5,3,9,45,70.5,352.0,2.7,20.5,406.0,428.44,329.28
2016,5,3,10,0,58.0,361.0,2.6,21.0,407.0,423.05,323.37
2016,5,3,10,15,67.5,383.5,2.5,21.5,439.5,453.05,344.32
2016,5,3,10,30,77.0,406.0,2.4,22.0,472.0,482.4,364.31
2016,5,3,10,45,122.0,430.0,2.35,22.5,538.5,557.48,417.89
2016,5,3,11,0,167.0,454.0,2.3,23.0,605.0,619.18,460.54
2016,5,3,11,15,213.0,457.0,2.25,23.0,652.5,658.48,488.11
2016,5,3,11,30,259.0,460.0,2.2,23.0,700.0,702.74,518.72
2016,5,3,11,45,292.0,455.5,2.2,23.0,728.0,716.99,528.69
2016,5,3,12,0,325.0,451.0,2.2,23.0,756.0,729.02,537.33
2016,5,3,12,15,601.0,295.0,2.2,23.0,859.0,809.14,599.59
2016,5,3,12,30,877.0,139.0,2.2,23.0,962.0,867.64,641.35
2016,5,3,12,45,873.5,140.0,2.25,23.0,954.0,836.86,620.74
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,803.95,599.4
2016,5,3,13,15,866.5,140.5,2.35,23.0,931.5,767.77,575.65
2016,5,3,13,30,863.0,140.0,2.4,23.0,917.0,729.8,549.48
2016,5,3,13,45,578.0,276.5,2.5,23.0,791.5,621.34,467.94
2016,5,3,14,0,293.0,413.0,2.6,23.0,666.0,536.23,402.5
2016,5,3,14,15,146.5,222.0,2.55,23.0,348.5,276.18,210.82
2016,5,3,14,30,0.0,31.0,2.5,23.0,31.0,28.9,17.56
2016,5,3,14,45,411.5,78.0,2.5,23.0,386.5,259.14,199.21
