Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,15,0,823.0,125.0,2.5,23.0,742.0,450.37,336.24
2016,5,3,15,15,809.0,122.0,2.45,23.0,700.5,398.89,292.12
2016,5,3,15,30,795.0,119.0,2.4,23.0,659.0,348.17,248.93
2016,5,3,15,45,397.5,83.0,2.4,23.0,353.0,165.85,114.95
2016,5,3,16,0,0.0,47.0,2.4,23.0,47.0,43.73,29.96
2016,5,3,16,15,361.0,73.5,2.2,22.5,258.5,107.01,66.05
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,143.88,81.39
2016,5,3,16,45,690.0,95.5,1.85,22.0,418.0,98.31,54.26
2016,5,3,17,0,658.0,91.0,1.7,22.0,366.0,57.97,44.51
2016,5,3,17,15,615.5,85.0,1.5,21.5,314.0,56.34,43.37
2016,5,3,17,30,573.0,79.0,1.3,21.0,262.0,54.57,42.03
2016,5,3,17,45,502.0,72.0,1.15,21.0,211.0,51.79,39.6
2016,5,3,18,0,431.0,65.0,1.0,21.0,160.0,48.91,36.93
2016,5,3,18,15,342.5,53.0,0.95,20.5,115.5,40.14,29.02
2016,5,3,18,30,254.0,41.0,0.9,20.0,71.0,31.73,21.11
2016,5,3,18,45,127.0,20.5,0.9,19.5,35.5,15.97,4.75
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,11.5,18.0,1.9,11.5,19.0,23.85,5.37
2016,5,4,6,0,23.0,36.0,2.0,12.0,38.0,53.04,38.02
2016,5,4,6,15,44.0,57.0,1.95,12.0,65.0,90.15,71.18
2016,5,4,6,30,65.0,78.0,1.9,12.0,92.0,136.92,112.12
2016,5,4,6,45,84.0,99.5,1.9,12.5,122.5,175.6,145.46
2016,5,4,7,0,103.0,121.0,1.9,13.0,153.0,215.24,178.76
2016,5,4,7,15,51.5,116.0,1.85,13.5,132.0,159.9,131.14
2016,5,4,7,30,0.0,111.0,1.8,14.0,111.0,107.06,85.01
2016,5,4,7,45,84.0,164.0,1.8,14.5,206.5,240.34,196.96
2016,5,4,8,0,168.0,217.0,1.8,15.0,302.0,385.5,312.53
2016,5,4,8,15,102.0,225.5,1.75,15.0,278.5,326.41,262.63
2016,5,4,8,30,36.0,234.0,1.7,15.0,255.0,276.95,220.76
2016,5,4,8,45,425.0,177.0,1.65,15.5,461.0,603.41,480.56
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,906.06,691.38
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.5,934.27,703.66
2016,5,4,9,30,843.0,126.0,1.6,17.0,754.0,959.93,717.45
2016,5,4,9,45,857.0,127.0,1.6,17.5,792.5,980.13,727.62
2016,5,4,10,0,871.0,128.0,1.6,18.0,831.0,989.08,730.55
2016,5,4,10,15,879.0,130.0,1.75,18.0,862.0,998.78,737.76
2016,5,4,10,30,887.0,132.0,1.9,18.0,893.0,1005.32,742.94
2016,5,4,10,45,453.0,222.0,2.05,18.5,611.0,686.6,523.59
2016,5,4,11,0,19.0,312.0,2.2,19.0,329.0,315.27,240.58
2016,5,4,11,15,216.0,356.5,2.35,19.0,556.0,568.87,436.0
2016,5,4,11,30,413.0,401.0,2.5,19.0,783.0,793.79,596.99
2016,5,4,11,45,286.5,442.0,2.65,19.0,708.0,699.25,526.36
2016,5,4,12,0,160.0,483.0,2.8,19.0,633.0,608.65,459.35
2016,5,4,12,15,538.5,307.5,2.85,19.0,813.5,768.43,584.5
2016,5,4,12,30,917.0,132.0,2.9,19.0,994.0,895.99,676.33
2016,5,4,12,45,912.0,133.5,3.0,19.0,985.5,863.34,653.68
2016,5,4,13,0,907.0,135.0,3.1,19.0,977.0,828.55,630.73
2016,5,4,13,15,718.5,247.0,3.1,19.0,907.0,755.43,576.61
2016,5,4,13,30,530.0,359.0,3.1,19.0,837.0,689.83,525.29
2016,5,4,13,45,435.0,380.0,3.15,19.0,766.0,617.46,471.75
2016,5,4,14,0,340.0,401.0,3.2,19.0,695.0,555.79,425.34
2016,5,4,14,15,192.0,375.0,3.15,19.0,540.0,434.98,334.42
2016,5,4,14,30,44.0,349.0,3.1,19.0,385.0,328.67,253.32
2016,5,4,14,45,162.5,349.0,3.1,19.0,472.5,373.24,287.89
2016,5,4,15,0,281.0,349.0,3.1,19.0,560.0,404.14,309.82
2016,5,4,15,15,300.0,323.0,3.05,19.0,537.5,372.34,283.95
2016,5,4,15,30,319.0,297.0,3.0,19.0,515.0,338.84,256.35
2016,5,4,15,45,564.0,200.0,2.95,19.0,552.5,304.24,220.73
2016,5,4,16,0,809.0,103.0,2.9,19.0,590.0,252.59,167.89
2016,5,4,16,15,531.5,159.0,2.7,18.5,468.0,202.12,136.4
2016,5,4,16,30,254.0,215.0,2.5,18.0,346.0,187.63,137.53
2016,5,4,16,45,482.0,149.5,2.4,18.0,364.5,129.9,86.96
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,53.37,41.22
2016,5,4,17,15,669.5,78.5,2.05,17.5,329.5,51.43,39.8
2016,5,4,17,30,629.0,73.0,1.8,17.0,276.0,49.78,38.52
2016,5,4,17,45,569.0,65.5,1.55,16.5,223.5,46.33,35.55
2016,5,4,18,0,509.0,58.0,1.3,16.0,171.0,42.68,32.25
2016,5,4,18,15,419.5,48.0,1.25,15.0,124.5,36.53,26.59
2016,5,4,18,30,330.0,38.0,1.2,14.0,78.0,30.06,20.33
2016,5,4,18,45,195.0,24.0,1.15,13.5,44.5,19.24,7.79
2016,5,4,19,0,60.0,10.0,1.1,13.0,11.0,9.53,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,10.19,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,20.41,11.3
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,34.84,24.19
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,50.36,37.95
2016,5,5,6,45,0.0,71.0,3.0,10.5,71.0,68.6,53.8
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,86.61,69.16
2016,5,5,7,15,0.0,58.0,3.3,11.0,58.0,53.92,41.0
2016,5,5,7,30,0.0,27.0,3.4,11.0,27.0,25.06,16.04
2016,5,5,7,45,0.0,80.5,3.55,11.5,80.5,74.95,58.59
2016,5,5,8,0,0.0,134.0,3.7,12.0,134.0,128.72,103.43
2016,5,5,8,15,6.5,167.0,3.7,12.0,171.0,167.62,135.54
2016,5,5,8,30,13.0,200.0,3.7,12.0,208.0,206.81,167.43
2016,5,5,8,45,6.5,109.5,3.75,12.5,113.5,108.59,85.71
2016,5,5,9,0,0.0,19.0,3.8,13.0,19.0,17.67,9.25
2016,5,5,9,15,0.0,47.5,3.8,13.0,47.5,44.25,31.52
2016,5,5,9,30,0.0,76.0,3.8,13.0,76.0,70.9,53.59
2016,5,5,9,45,0.0,78.5,3.85,13.5,78.5,73.26,55.3
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,75.63,57.03
2016,5,5,10,15,0.0,81.0,3.85,14.0,81.0,75.66,56.96
2016,5,5,10,30,0.0,81.0,3.8,14.0,81.0,75.69,56.9
2016,5,5,10,45,2.0,119.0,3.8,14.0,121.0,113.59,87.84
2016,5,5,11,0,4.0,157.0,3.8,14.0,161.0,151.56,118.48
2016,5,5,11,15,6.5,174.5,3.75,14.0,181.0,170.38,133.54
2016,5,5,11,30,9.0,192.0,3.7,14.0,201.0,189.0,148.39
2016,5,5,11,45,11.5,227.0,3.65,14.0,238.0,223.95,176.08
2016,5,5,12,0,14.0,262.0,3.6,14.0,275.0,258.48,203.17
2016,5,5,12,15,16.5,294.0,3.55,14.0,310.0,289.65,227.42
2016,5,5,12,30,19.0,326.0,3.5,14.0,345.0,320.21,251.03
2016,5,5,12,45,18.5,317.5,3.5,14.0,335.0,310.26,243.25
2016,5,5,13,0,18.0,309.0,3.5,14.0,325.0,300.38,235.67
2016,5,5,13,15,15.0,275.0,3.55,14.0,288.5,265.53,208.57
2016,5,5,13,30,12.0,241.0,3.6,14.0,252.0,231.19,181.72
2016,5,5,13,45,14.5,264.0,3.7,14.0,276.5,252.43,198.75
2016,5,5,14,0,17.0,287.0,3.8,14.0,301.0,272.94,215.06
2016,5,5,14,15,24.5,307.5,3.85,14.0,327.5,287.97,227.11
2016,5,5,14,30,32.0,328.0,3.9,14.0,354.0,305.3,240.91
2016,5,5,14,45,29.0,309.0,3.95,14.0,332.0,283.94,224.35
2016,5,5,15,0,26.0,290.0,4.0,14.0,310.0,263.12,208.24
2016,5,5,15,15,23.0,268.5,3.95,13.5,285.5,248.35,197.21
2016,5,5,15,30,20.0,247.0,3.9,13.0,261.0,226.57,180.48
2016,5,5,15,45,129.0,257.5,3.85,13.0,336.5,245.6,192.87
2016,5,5,16,0,238.0,268.0,3.8,13.0,412.0,265.78,204.47
2016,5,5,16,15,149.5,241.0,3.75,12.5,328.5,214.93,166.82
2016,5,5,16,30,61.0,214.0,3.7,12.0,245.0,181.53,144.24
2016,5,5,16,45,53.0,189.5,3.65,11.5,215.0,156.75,125.41
2016,5,5,17,0,45.0,165.0,3.6,11.0,185.0,133.18,113.26
2016,5,5,17,15,38.5,143.5,3.55,10.5,159.0,117.05,99.56
2016,5,5,17,30,32.0,122.0,3.5,10.0,133.0,100.86,85.52
2016,5,5,17,45,24.0,100.5,3.45,9.5,108.0,84.3,70.84
2016,5,5,18,0,16.0,79.0,3.4,9.0,83.0,69.57,57.46
2016,5,5,18,15,8.0,58.5,3.35,8.5,60.5,52.12,41.33
2016,5,5,18,30,0.0,38.0,3.3,8.0,38.0,34.5,24.81
2016,5,5,18,45,0.0,21.5,3.3,8.0,21.5,19.9,9.04
2016,5,5,19,0,0.0,5.0,3.3,8.0,5.0,4.77,0.0
2016,5,5,19,15,0.0,2.5,3.3,7.5,2.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,14.5,2.25,8.5,14.5,13.45,2.37
2016,5,6,6,0,0.0,29.0,2.4,9.0,29.0,26.97,16.9
2016,5,6,6,15,0.0,48.0,2.55,9.5,48.0,47.27,34.9
2016,5,6,6,30,0.0,67.0,2.7,10.0,67.0,66.85,52.14
2016,5,6,6,45,3.5,87.5,2.85,10.5,89.0,90.06,72.3
2016,5,6,7,0,7.0,108.0,3.0,11.0,111.0,113.19,92.02
2016,5,6,7,15,141.0,134.0,3.15,11.5,192.0,258.5,217.48
2016,5,6,7,30,275.0,160.0,3.3,12.0,273.0,407.39,340.76
2016,5,6,7,45,273.5,184.5,3.5,12.5,310.0,442.22,366.43
2016,5,6,8,0,272.0,209.0,3.7,13.0,347.0,475.73,391.0
2016,5,6,8,15,450.5,181.0,3.8,13.5,437.0,615.22,501.98
2016,5,6,8,30,629.0,153.0,3.9,14.0,527.0,756.89,608.89
2016,5,6,8,45,719.5,137.0,4.0,14.5,598.0,832.92,661.41
2016,5,6,9,0,810.0,121.0,4.1,15.0,669.0,905.73,710.85
2016,5,6,9,15,824.0,124.0,4.05,15.0,712.0,933.38,727.95
2016,5,6,9,30,838.0,127.0,4.0,15.0,755.0,958.48,743.53
2016,5,6,9,45,516.0,262.5,4.0,15.5,655.0,800.87,625.24
2016,5,6,10,0,194.0,398.0,4.0,16.0,555.0,607.96,472.87
2016,5,6,10,15,219.5,410.5,3.95,16.0,595.0,642.1,498.77
2016,5,6,10,30,245.0,423.0,3.9,16.0,635.0,686.66,530.64
2016,5,6,10,45,124.5,288.5,3.85,16.5,396.5,414.22,324.98
2016,5,6,11,0,4.0,154.0,3.8,17.0,158.0,148.71,114.44
2016,5,6,11,15,16.0,260.5,3.75,17.0,275.5,261.6,203.95
2016,5,6,11,30,28.0,367.0,3.7,17.0,393.0,381.72,295.85
2016,5,6,11,45,20.0,303.0,3.7,17.0,322.0,303.89,235.82
2016,5,6,12,0,12.0,239.0,3.7,17.0,251.0,235.03,182.45
2016,5,6,12,15,124.0,358.5,3.7,17.0,476.0,450.98,351.39
2016,5,6,12,30,236.0,478.0,3.7,17.0,701.0,648.18,497.39
2016,5,6,12,45,141.0,446.0,3.7,17.0,579.0,529.27,407.22
2016,5,6,13,0,46.0,414.0,3.7,17.0,457.0,417.06,321.64
2016,5,6,13,15,23.0,259.5,3.65,17.0,281.0,256.38,199.17
2016,5,6,13,30,0.0,105.0,3.6,17.0,105.0,97.98,73.89
2016,5,6,13,45,241.5,225.5,3.6,17.0,435.0,359.38,284.85
2016,5,6,14,0,483.0,346.0,3.6,17.0,765.0,595.96,462.83
2016,5,6,14,15,467.5,334.5,3.55,17.0,728.5,550.75,426.8
2016,5,6,14,30,452.0,323.0,3.5,17.0,692.0,506.53,392.51
2016,5,6,14,45,622.0,238.0,3.45,17.0,722.0,491.65,380.13
2016,5,6,15,0,792.0,153.0,3.4,17.0,752.0,465.21,356.26
2016,5,6,15,15,620.5,205.0,3.25,17.0,658.5,395.42,300.15
2016,5,6,15,30,449.0,257.0,3.1,17.0,565.0,346.04,261.42
2016,5,6,15,45,592.5,195.0,3.0,17.0,572.0,310.08,226.47
2016,5,6,16,0,736.0,133.0,2.9,17.0,579.0,258.43,176.84
2016,5,6,16,15,712.0,128.0,2.7,17.0,529.0,209.25,135.36
2016,5,6,16,30,688.0,123.0,2.5,17.0,479.0,162.73,99.27
2016,5,6,16,45,416.5,150.0,2.4,17.0,359.0,128.79,87.75
2016,5,6,17,0,145.0,177.0,2.3,17.0,239.0,134.48,111.69
2016,5,6,17,15,129.5,155.5,2.05,16.0,205.5,118.84,98.9
2016,5,6,17,30,114.0,134.0,1.8,15.0,172.0,104.01,86.55
2016,5,6,17,45,99.5,111.0,1.55,14.5,139.5,87.74,72.44
2016,5,6,18,0,85.0,88.0,1.3,14.0,107.0,70.95,57.54
2016,5,6,18,15,63.5,66.0,1.25,13.5,78.0,54.31,42.47
2016,5,6,18,30,42.0,44.0,1.2,13.0,49.0,37.19,26.7
2016,5,6,18,45,21.0,25.5,1.2,12.5,28.0,22.96,11.55
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,6.67,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.5,19.0,2.3,8.5,36.0,108.97,64.02
2016,5,7,6,0,289.0,38.0,2.6,9.0,72.0,221.52,178.98
2016,5,7,6,15,382.5,49.5,2.6,9.5,118.5,300.79,250.97
2016,5,7,6,30,476.0,61.0,2.6,10.0,165.0,388.17,327.07
2016,5,7,6,45,538.5,69.0,2.65,10.5,216.5,458.66,386.78
2016,5,7,7,0,601.0,77.0,2.7,11.0,268.0,533.09,447.27
2016,5,7,7,15,644.0,83.5,2.8,12.0,322.0,594.94,494.46
2016,5,7,7,30,687.0,90.0,2.9,13.0,376.0,658.31,540.11
2016,5,7,7,45,717.0,95.5,3.05,14.0,429.0,711.14,576.52
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,763.83,611.89
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,804.61,638.7
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,848.37,667.33
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,883.23,687.91
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,915.85,706.71
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,943.2,723.44
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,967.96,738.36
2016,5,7,9,45,860.0,127.5,3.45,18.5,799.5,986.82,747.83
2016,5,7,10,0,872.0,129.0,3.4,19.0,837.0,994.31,749.66
2016,5,7,10,15,878.5,131.0,3.4,19.0,867.0,1002.52,753.99
2016,5,7,10,30,885.0,133.0,3.4,19.0,897.0,1007.59,756.34
2016,5,7,10,45,877.5,142.0,3.45,19.5,916.5,1002.95,751.27
2016,5,7,11,0,870.0,151.0,3.5,20.0,936.0,995.01,744.21
2016,5,7,11,15,871.5,152.0,3.55,20.0,950.5,984.71,737.15
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,971.41,728.18
2016,5,7,11,45,842.0,175.5,3.65,20.5,964.0,953.06,714.52
2016,5,7,12,0,811.0,198.0,3.7,21.0,963.0,924.97,694.36
2016,5,7,12,15,808.5,197.5,3.7,21.0,961.5,898.52,676.44
2016,5,7,12,30,806.0,197.0,3.7,21.0,960.0,869.85,656.97
2016,5,7,12,45,770.0,219.0,3.75,21.0,943.0,834.16,632.66
2016,5,7,13,0,734.0,241.0,3.8,21.0,926.0,795.75,604.72
2016,5,7,13,15,623.5,304.0,3.75,20.5,879.5,737.79,561.61
2016,5,7,13,30,513.0,367.0,3.7,20.0,833.0,687.1,523.36
2016,5,7,13,45,586.0,315.0,3.7,20.0,834.0,664.94,508.64
2016,5,7,14,0,659.0,263.0,3.7,20.0,835.0,634.57,487.1
2016,5,7,14,15,648.0,259.0,3.5,20.0,806.0,591.35,453.48
2016,5,7,14,30,637.0,255.0,3.3,20.0,777.0,548.28,419.5
2016,5,7,14,45,640.0,239.5,3.1,20.0,744.5,502.69,383.14
2016,5,7,15,0,643.0,224.0,2.9,20.0,712.0,456.31,345.36
2016,5,7,15,15,332.5,238.0,2.7,20.0,489.5,314.69,238.59
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,231.56,178.84
2016,5,7,15,45,340.5,204.5,2.35,20.5,412.0,249.7,184.02
2016,5,7,16,0,659.0,157.0,2.2,21.0,557.0,261.84,179.46
2016,5,7,16,15,632.5,150.5,2.05,21.0,508.0,215.14,141.0
2016,5,7,16,30,606.0,144.0,1.9,21.0,459.0,171.44,107.84
2016,5,7,16,45,579.5,133.5,1.8,21.0,409.0,127.64,79.63
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,87.09,69.61
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,78.05,62.25
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,73.37,58.48
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,66.86,52.97
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,60.01,46.94
2016,5,7,18,15,261.5,65.0,1.15,18.5,115.5,49.19,37.21
2016,5,7,18,30,182.0,49.0,1.2,18.0,72.0,39.45,28.1
2016,5,7,18,45,91.0,30.0,1.3,17.5,41.5,24.65,12.91
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.48,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.58,0.0
2016,5,8,5,45,102.5,26.0,2.9,16.0,38.5,92.87,55.27
2016,5,8,6,0,205.0,43.0,3.0,16.0,68.0,184.35,145.02
2016,5,8,6,15,287.5,57.5,3.05,16.5,111.0,255.93,208.35
2016,5,8,6,30,370.0,72.0,3.1,17.0,154.0,335.01,276.04
2016,5,8,6,45,390.5,85.0,3.15,17.5,192.0,378.5,312.64
2016,5,8,7,0,411.0,98.0,3.2,18.0,230.0,422.95,348.48
2016,5,8,7,15,424.0,116.0,3.3,18.5,273.5,468.78,383.84
2016,5,8,7,30,437.0,134.0,3.4,19.0,317.0,514.22,417.74
2016,5,8,7,45,554.0,125.0,3.5,19.5,388.5,616.43,496.04
2016,5,8,8,0,671.0,116.0,3.6,20.0,460.0,719.76,570.53
2016,5,8,8,15,397.5,193.0,3.6,20.5,402.5,584.5,462.68
2016,5,8,8,30,124.0,270.0,3.6,21.0,345.0,410.45,322.0
2016,5,8,8,45,431.0,208.5,3.6,21.5,497.5,647.12,506.92
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,875.29,669.59
2016,5,8,9,15,751.5,151.0,3.65,22.0,690.5,902.09,685.08
2016,5,8,9,30,765.0,155.0,3.7,22.0,731.0,921.27,696.85
2016,5,8,9,45,765.0,164.0,3.8,22.5,763.5,935.56,704.35
2016,5,8,10,0,765.0,173.0,3.9,23.0,796.0,946.84,709.91
2016,5,8,10,15,773.0,176.0,3.9,23.0,825.5,956.71,715.43
2016,5,8,10,30,781.0,179.0,3.9,23.0,855.0,963.65,719.11
2016,5,8,10,45,556.0,303.0,3.95,23.0,790.5,868.54,650.41
2016,5,8,11,0,331.0,427.0,4.0,23.0,726.0,759.57,567.86
2016,5,8,11,15,170.0,313.5,3.95,23.0,467.5,482.66,367.77
2016,5,8,11,30,9.0,200.0,3.9,23.0,209.0,196.64,148.68
2016,5,8,11,45,214.5,304.5,3.85,23.5,508.0,500.36,383.11
2016,5,8,12,0,420.0,409.0,3.8,24.0,807.0,779.43,581.64
2016,5,8,12,15,611.5,301.0,3.75,24.0,880.0,827.49,618.22
2016,5,8,12,30,803.0,193.0,3.7,24.0,953.0,864.65,646.31
2016,5,8,12,45,407.5,218.0,3.7,24.0,604.0,539.86,412.63
2016,5,8,13,0,12.0,243.0,3.7,24.0,255.0,235.2,177.19
2016,5,8,13,15,410.5,210.5,3.6,24.0,584.0,498.06,384.07
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,731.58,554.44
2016,5,8,13,45,805.0,175.0,3.4,24.5,891.0,690.62,521.41
2016,5,8,14,0,801.0,172.0,3.3,25.0,869.0,648.45,488.85
2016,5,8,14,15,402.5,169.0,3.25,24.5,519.0,374.82,286.91
2016,5,8,14,30,4.0,166.0,3.2,24.0,169.0,155.38,116.82
2016,5,8,14,45,212.0,236.0,3.15,24.0,397.0,301.42,229.83
2016,5,8,15,0,420.0,306.0,3.1,24.0,625.0,427.64,321.2
2016,5,8,15,15,258.5,311.0,3.0,24.0,504.0,350.14,262.61
2016,5,8,15,30,97.0,316.0,2.9,24.0,383.0,297.55,224.9
2016,5,8,15,45,384.5,233.0,2.85,24.0,471.0,284.55,207.1
2016,5,8,16,0,672.0,150.0,2.8,24.0,559.0,260.65,176.43
2016,5,8,16,15,645.5,144.0,2.55,23.5,510.0,213.64,138.22
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,169.61,105.01
2016,5,8,16,45,497.0,144.5,2.05,23.0,386.5,132.46,85.24
2016,5,8,17,0,375.0,151.0,1.8,23.0,312.0,106.28,78.14
2016,5,8,17,15,413.0,129.0,1.55,22.5,284.5,88.68,70.77
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,75.43,59.74
2016,5,8,17,45,401.0,93.5,1.1,21.5,209.5,67.52,53.09
2016,5,8,18,0,351.0,80.0,0.9,21.0,162.0,59.16,45.83
2016,5,8,18,15,274.5,64.5,0.9,20.5,118.5,48.73,36.52
2016,5,8,18,30,198.0,49.0,0.9,20.0,75.0,37.8,26.51
2016,5,8,18,45,115.5,30.0,0.9,19.5,43.5,24.7,13.19
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,10.48,0.0
2016,5,8,19,15,16.5,5.5,0.9,19.0,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,3.5,1.05,13.0,3.5,0.0,0.0
2016,5,9,5,30,0.0,7.0,1.1,13.0,7.0,6.67,0.0
2016,5,9,5,45,69.0,26.5,1.2,13.5,35.0,78.34,48.45
2016,5,9,6,0,138.0,46.0,1.3,14.0,63.0,143.78,113.09
2016,5,9,6,15,200.0,64.5,1.2,14.0,102.5,205.83,167.9
2016,5,9,6,30,262.0,83.0,1.1,14.0,142.0,272.94,225.48
2016,5,9,6,45,336.5,91.0,1.0,14.5,186.5,351.46,289.97
2016,5,9,7,0,411.0,99.0,0.9,15.0,231.0,424.75,347.8
2016,5,9,7,15,434.0,115.0,0.75,15.0,277.0,475.42,385.3
2016,5,9,7,30,457.0,131.0,0.6,15.0,323.0,526.53,421.54
2016,5,9,7,45,338.0,174.5,0.45,15.5,327.0,482.43,382.46
2016,5,9,8,0,219.0,218.0,0.3,16.0,331.0,429.44,337.45
2016,5,9,8,15,224.0,242.0,0.25,16.0,367.5,464.62,362.39
2016,5,9,8,30,229.0,266.0,0.2,16.0,404.0,499.04,385.32
2016,5,9,8,45,216.0,291.0,0.15,16.5,429.5,517.39,395.13
2016,5,9,9,0,203.0,316.0,0.1,17.0,455.0,534.08,403.84
2016,5,9,9,15,262.5,326.5,0.2,17.5,517.0,615.54,460.7
2016,5,9,9,30,322.0,337.0,0.3,18.0,579.0,683.49,506.48
2016,5,9,9,45,196.5,356.5,0.4,18.5,506.5,568.65,423.33
2016,5,9,10,0,71.0,376.0,0.5,19.0,434.0,451.71,337.89
2016,5,9,10,15,95.0,402.0,0.6,19.0,483.0,499.57,373.79
2016,5,9,10,30,119.0,428.0,0.7,19.0,532.0,558.25,415.1
2016,5,9,10,45,128.0,442.0,0.8,19.5,556.5,576.24,426.69
2016,5,9,11,0,137.0,456.0,0.9,20.0,581.0,593.24,437.97
2016,5,9,11,15,157.0,466.0,1.05,20.0,611.5,615.57,454.55
2016,5,9,11,30,177.0,476.0,1.2,20.0,642.0,636.46,470.04
2016,5,9,11,45,139.0,474.0,1.35,20.5,605.5,590.82,437.25
2016,5,9,12,0,101.0,472.0,1.5,21.0,569.0,541.46,401.97
2016,5,9,12,15,131.0,478.5,1.6,21.5,603.5,570.31,422.95
2016,5,9,12,30,161.0,485.0,1.7,22.0,638.0,592.19,438.32
2016,5,9,12,45,159.5,481.0,1.8,22.5,631.5,576.52,426.82
2016,5,9,13,0,158.0,477.0,1.9,23.0,625.0,560.65,415.4
2016,5,9,13,15,248.5,452.5,1.9,23.0,681.0,593.22,440.44
2016,5,9,13,30,339.0,428.0,1.9,23.0,737.0,620.39,460.72
2016,5,9,13,45,267.0,431.5,1.9,23.0,671.0,555.69,413.72
2016,5,9,14,0,195.0,435.0,1.9,23.0,605.0,501.2,374.09
2016,5,9,14,15,245.0,410.0,1.85,23.0,616.0,490.49,367.07
2016,5,9,14,30,295.0,385.0,1.8,23.0,627.0,480.3,359.51
2016,5,9,14,45,250.0,374.5,1.75,23.5,574.0,430.92,322.2
2016,5,9,15,0,205.0,364.0,1.7,24.0,521.0,392.68,293.22
2016,5,9,15,15,299.0,322.0,1.65,23.5,536.5,374.69,278.9
2016,5,9,15,30,393.0,280.0,1.6,23.0,552.0,354.54,261.14
2016,5,9,15,45,248.5,276.5,1.55,23.0,444.5,286.77,211.87
2016,5,9,16,0,104.0,273.0,1.5,23.0,337.0,249.22,187.33
2016,5,9,16,15,87.0,246.5,1.45,23.0,296.5,217.55,163.79
2016,5,9,16,30,70.0,220.0,1.4,23.0,256.0,188.05,142.1
2016,5,9,16,45,35.0,173.5,1.4,23.0,191.5,146.06,111.35
2016,5,9,17,0,0.0,127.0,1.4,23.0,127.0,112.97,86.6
2016,5,9,17,15,0.0,109.5,1.25,22.5,109.5,97.94,78.58
2016,5,9,17,30,0.0,92.0,1.1,22.0,92.0,82.93,66.13
2016,5,9,17,45,0.0,75.0,1.0,21.5,75.0,68.17,53.64
2016,5,9,18,0,0.0,58.0,0.9,21.0,58.0,53.27,40.76
2016,5,9,18,15,0.0,42.5,0.9,20.5,42.5,39.46,28.58
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,25.06,15.75
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,14.37,5.48
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.81,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.91,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.91,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,8.8,0.57
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,15.75,7.33
2016,5,10,6,15,0.0,27.5,0.5,17.0,27.5,25.51,15.84
2016,5,10,6,30,0.0,38.0,0.5,17.0,38.0,35.28,24.31
2016,5,10,6,45,0.0,50.5,0.55,17.5,50.5,46.93,34.18
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,58.59,43.86
2016,5,10,7,15,245.5,94.0,0.8,18.5,197.5,311.01,254.55
2016,5,10,7,30,491.0,125.0,1.0,19.0,332.0,545.97,435.1
2016,5,10,7,45,305.5,174.0,1.2,20.0,308.5,455.96,360.66
2016,5,10,8,0,120.0,223.0,1.4,21.0,285.0,352.84,276.75
2016,5,10,8,15,413.0,180.0,1.55,21.5,424.5,583.8,455.82
2016,5,10,8,30,706.0,137.0,1.7,22.0,564.0,810.3,615.47
2016,5,10,8,45,532.5,211.5,1.9,22.5,548.0,744.08,564.56
2016,5,10,9,0,359.0,286.0,2.1,23.0,532.0,659.54,500.12
2016,5,10,9,15,559.5,223.0,2.25,23.5,633.0,795.98,599.71
2016,5,10,9,30,760.0,160.0,2.4,24.0,734.0,929.1,688.17
2016,5,10,9,45,645.0,228.5,2.6,24.5,732.0,896.14,663.95
2016,5,10,10,0,530.0,297.0,2.8,25.0,730.0,852.95,630.7
2016,5,10,10,15,373.0,363.5,2.75,24.5,674.0,755.05,560.07
2016,5,10,10,30,216.0,430.0,2.7,24.0,618.0,655.13,486.73
2016,5,10,10,45,493.0,314.5,2.65,24.0,758.5,820.28,608.71
2016,5,10,11,0,770.0,199.0,2.6,24.0,899.0,958.06,702.88
2016,5,10,11,15,482.5,337.0,2.45,24.0,778.0,812.89,598.03
2016,5,10,11,30,195.0,475.0,2.3,24.0,657.0,652.53,479.64
2016,5,10,11,45,322.0,441.0,2.2,24.0,745.0,732.87,538.63
2016,5,10,12,0,449.0,407.0,2.1,24.0,833.0,804.6,588.44
2016,5,10,12,15,618.0,304.0,2.15,24.0,891.0,837.33,614.88
2016,5,10,12,30,787.0,201.0,2.2,24.0,949.0,860.36,633.43
2016,5,10,12,45,623.0,299.0,2.3,24.5,888.0,789.42,581.7
2016,5,10,13,0,459.0,397.0,2.4,25.0,827.0,723.56,532.31
2016,5,10,13,15,633.5,286.0,2.45,25.0,869.5,732.16,543.11
2016,5,10,13,30,808.0,175.0,2.5,25.0,912.0,730.53,545.49
2016,5,10,13,45,802.5,173.0,2.65,25.5,890.0,689.59,515.64
2016,5,10,14,0,797.0,171.0,2.8,26.0,868.0,647.57,484.62
2016,5,10,14,15,788.0,168.5,2.8,25.5,838.0,602.17,451.7
2016,5,10,14,30,779.0,166.0,2.8,25.0,808.0,556.36,417.55
2016,5,10,14,45,591.5,240.0,2.85,25.0,715.0,482.99,361.34
2016,5,10,15,0,404.0,314.0,2.9,25.0,622.0,434.47,324.01
2016,5,10,15,15,384.0,301.5,2.8,25.0,581.5,392.54,291.38
2016,5,10,15,30,364.0,289.0,2.7,25.0,541.0,352.49,259.84
2016,5,10,15,45,276.5,283.0,2.6,25.0,467.0,300.1,220.7
2016,5,10,16,0,189.0,277.0,2.5,25.0,393.0,264.26,195.17
2016,5,10,16,15,176.0,253.0,2.35,24.5,354.0,230.43,169.69
2016,5,10,16,30,163.0,229.0,2.2,24.0,315.0,198.3,145.98
2016,5,10,16,45,343.0,181.5,2.05,24.0,338.0,158.2,109.96
2016,5,10,17,0,523.0,134.0,1.9,24.0,361.0,99.21,69.06
2016,5,10,17,15,480.0,123.5,1.7,23.5,310.5,84.74,67.14
2016,5,10,17,30,437.0,113.0,1.5,23.0,260.0,79.57,63.04
2016,5,10,17,45,385.5,99.0,1.3,22.5,212.0,71.42,56.22
2016,5,10,18,0,334.0,85.0,1.1,22.0,164.0,62.8,48.79
2016,5,10,18,15,261.0,68.5,1.1,21.5,121.0,51.71,38.96
2016,5,10,18,30,188.0,52.0,1.1,21.0,78.0,41.73,29.81
2016,5,10,18,45,110.5,32.0,1.1,20.5,46.0,26.26,14.9
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,11.44,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.0,1.45,16.0,3.0,0.0,0.0
2016,5,11,5,30,0.0,6.0,1.7,16.0,6.0,5.72,0.0
2016,5,11,5,45,1.5,23.5,2.0,16.5,24.0,23.38,11.24
2016,5,11,6,0,3.0,41.0,2.3,17.0,42.0,43.28,29.91
2016,5,11,6,15,18.0,62.0,2.4,17.5,66.0,80.19,61.53
2016,5,11,6,30,33.0,83.0,2.5,18.0,90.0,113.09,89.71
2016,5,11,6,45,45.5,104.5,2.6,18.5,117.5,145.65,117.1
2016,5,11,7,0,58.0,126.0,2.7,19.0,145.0,178.73,144.33
2016,5,11,7,15,33.0,135.0,2.75,19.5,146.0,168.94,135.09
2016,5,11,7,30,8.0,144.0,2.8,20.0,147.0,148.68,117.2
2016,5,11,7,45,18.0,170.0,2.85,20.5,179.0,183.28,144.81
2016,5,11,8,0,28.0,196.0,2.9,21.0,211.0,230.15,181.5
2016,5,11,8,15,31.0,217.0,2.9,21.0,235.0,254.65,200.08
2016,5,11,8,30,34.0,238.0,2.9,21.0,259.0,279.04,218.42
2016,5,11,8,45,34.0,255.0,2.95,21.5,277.5,295.97,230.33
2016,5,11,9,0,34.0,272.0,3.0,22.0,296.0,312.7,242.0
2016,5,11,9,15,231.0,285.5,3.05,22.0,460.0,539.95,418.05
2016,5,11,9,30,428.0,299.0,3.1,22.0,624.0,756.89,576.0
2016,5,11,9,45,420.0,319.0,3.15,22.0,650.5,770.65,582.64
2016,5,11,10,0,412.0,339.0,3.2,22.0,677.0,782.17,589.24
2016,5,11,10,15,299.0,386.5,3.2,22.0,637.0,707.45,532.67
2016,5,11,10,30,186.0,434.0,3.2,22.0,597.0,630.17,474.09
2016,5,11,10,45,205.0,444.5,3.25,22.0,628.0,653.91,491.41
2016,5,11,11,0,224.0,455.0,3.3,22.0,659.0,676.37,507.19
2016,5,11,11,15,158.0,457.5,3.2,22.0,603.0,608.29,456.2
2016,5,11,11,30,92.0,460.0,3.1,22.0,547.0,533.8,400.7
2016,5,11,11,45,204.0,459.0,3.05,22.0,653.0,636.41,477.23
2016,5,11,12,0,316.0,458.0,3.0,22.0,759.0,730.67,544.84
2016,5,11,12,15,253.0,472.0,2.95,22.0,713.0,674.08,502.64
2016,5,11,12,30,190.0,486.0,2.9,22.0,667.0,618.1,461.59
2016,5,11,12,45,218.0,478.0,2.85,22.0,684.0,622.06,465.21
2016,5,11,13,0,246.0,470.0,2.8,22.0,701.0,622.81,466.12
2016,5,11,13,15,175.0,461.0,2.75,22.0,624.0,548.57,411.64
2016,5,11,13,30,104.0,452.0,2.7,22.0,547.0,481.24,361.92
2016,5,11,13,45,117.5,443.5,2.65,22.0,548.5,470.68,354.86
2016,5,11,14,0,131.0,435.0,2.6,22.0,550.0,461.86,348.64
2016,5,11,14,15,173.5,418.5,2.55,22.0,565.5,462.21,349.35
2016,5,11,14,30,216.0,402.0,2.5,22.0,581.0,458.76,346.78
2016,5,11,14,45,277.5,370.0,2.45,22.5,589.0,441.88,333.39
2016,5,11,15,0,339.0,338.0,2.4,23.0,597.0,425.46,319.45
2016,5,11,15,15,361.0,311.0,2.25,23.0,573.5,391.72,292.5
2016,5,11,15,30,383.0,284.0,2.1,23.0,550.0,355.96,263.38
2016,5,11,15,45,407.5,256.0,2.0,23.0,522.0,311.38,226.92
2016,5,11,16,0,432.0,228.0,1.9,23.0,494.0,270.86,192.91
2016,5,11,16,15,345.0,224.5,1.75,22.5,425.5,233.46,166.13
2016,5,11,16,30,258.0,221.0,1.6,22.0,357.0,197.64,142.25
2016,5,11,16,45,403.0,173.0,1.45,22.0,360.5,149.98,101.75
2016,5,11,17,0,548.0,125.0,1.3,22.0,364.0,94.84,64.78
2016,5,11,17,15,506.0,116.0,1.15,21.5,314.0,79.39,63.08
2016,5,11,17,30,464.0,107.0,1.0,21.0,264.0,75.16,59.75
2016,5,11,17,45,420.0,93.0,0.9,21.0,216.5,66.9,52.67
2016,5,11,18,0,376.0,79.0,0.8,21.0,169.0,58.18,45.02
2016,5,11,18,15,299.5,65.0,0.8,20.5,125.5,48.92,36.77
2016,5,11,18,30,223.0,51.0,0.8,20.0,82.0,39.23,27.87
2016,5,11,18,45,136.5,32.5,0.85,20.0,49.0,25.38,14.49
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,11.86,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,6.67,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,12.39,0.0
2016,5,12,5,45,129.0,29.0,1.25,16.5,45.5,123.13,84.67
2016,5,12,6,0,258.0,45.0,1.4,17.0,78.0,215.0,169.85
2016,5,12,6,15,339.5,57.5,1.35,17.5,122.5,286.48,231.68
2016,5,12,6,30,421.0,70.0,1.3,18.0,167.0,365.32,297.2
2016,5,12,6,45,480.0,79.0,1.3,18.5,216.5,435.99,353.72
2016,5,12,7,0,539.0,88.0,1.3,19.0,266.0,507.29,408.43
2016,5,12,7,15,269.5,112.0,1.3,19.5,201.0,337.53,273.01
2016,5,12,7,30,0.0,136.0,1.3,20.0,136.0,133.5,103.84
2016,5,12,7,45,2.5,151.0,1.35,20.5,152.5,149.8,116.97
2016,5,12,8,0,5.0,166.0,1.4,21.0,169.0,166.26,129.49
2016,5,12,8,15,8.5,184.5,1.4,21.5,189.5,187.42,145.54
2016,5,12,8,30,12.0,203.0,1.4,22.0,210.0,208.67,161.41
2016,5,12,8,45,13.5,219.0,1.4,22.5,228.0,225.54,173.59
2016,5,12,9,0,15.0,235.0,1.4,23.0,246.0,242.38,185.63
2016,5,12,9,15,26.5,273.5,1.3,23.0,294.0,304.97,232.54
2016,5,12,9,30,38.0,312.0,1.2,23.0,342.0,355.78,269.42
2016,5,12,9,45,25.5,283.0,1.2,23.5,303.5,310.24,234.2
2016,5,12,10,0,13.0,254.0,1.2,24.0,265.0,256.09,192.93
2016,5,12,10,15,34.0,323.5,1.05,24.0,353.0,357.01,267.58
2016,5,12,10,30,55.0,393.0,0.9,24.0,441.0,447.38,331.02
2016,5,12,10,45,190.0,414.5,0.8,24.5,586.5,608.44,443.76
2016,5,12,11,0,325.0,436.0,0.7,25.0,732.0,764.23,545.03
2016,5,12,11,15,597.0,287.0,0.6,25.0,842.5,874.4,619.27
2016,5,12,11,30,869.0,138.0,0.5,25.0,953.0,957.99,669.0
2016,5,12,11,45,871.0,138.0,0.45,25.5,961.0,941.7,655.19
2016,5,12,12,0,873.0,138.0,0.4,26.0,969.0,922.61,641.37
2016,5,12,12,15,873.0,138.0,0.5,26.0,969.5,899.07,629.23
2016,5,12,12,30,873.0,138.0,0.6,26.0,970.0,873.05,615.42
2016,5,12,12,45,859.5,146.0,0.7,26.0,959.0,840.68,597.39
2016,5,12,13,0,846.0,154.0,0.8,26.0,948.0,806.69,578.01
2016,5,12,13,15,842.0,153.0,0.9,26.0,933.0,770.81,556.98
2016,5,12,13,30,838.0,152.0,1.0,26.0,918.0,733.83,533.96
2016,5,12,13,45,833.0,150.0,1.1,26.0,896.0,692.32,506.6
2016,5,12,14,0,828.0,148.0,1.2,26.0,874.0,649.61,477.51
2016,5,12,14,15,820.0,146.0,1.3,26.0,844.5,604.1,445.48
2016,5,12,14,30,812.0,144.0,1.4,26.0,815.0,558.01,411.93
2016,5,12,14,45,801.5,141.0,1.5,26.0,780.0,509.46,375.47
2016,5,12,15,0,791.0,138.0,1.6,26.0,745.0,460.96,337.82
2016,5,12,15,15,777.0,135.0,1.6,25.5,704.0,411.35,298.51
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,362.56,258.73
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,313.21,217.52
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,259.91,173.19
2016,5,12,16,15,645.0,136.0,1.65,24.5,509.0,213.13,137.19
2016,5,12,16,30,566.0,146.0,1.6,24.0,446.0,175.08,110.59
2016,5,12,16,45,318.5,161.5,1.6,24.0,327.5,144.54,99.52
2016,5,12,17,0,71.0,177.0,1.6,24.0,209.0,143.76,109.73
2016,5,12,17,15,63.5,155.0,1.5,23.5,180.5,125.12,101.09
2016,5,12,17,30,56.0,133.0,1.4,23.0,152.0,108.79,87.78
2016,5,12,17,45,45.0,110.5,1.3,22.5,124.0,91.76,73.56
2016,5,12,18,0,34.0,88.0,1.2,22.0,96.0,74.34,58.68
2016,5,12,18,15,19.5,67.0,1.1,21.5,71.5,57.6,44.04
2016,5,12,18,30,5.0,46.0,1.0,21.0,47.0,41.33,29.56
2016,5,12,18,45,2.5,27.5,0.95,20.5,28.0,25.22,14.52
2016,5,12,19,0,0.0,9.0,0.9,20.0,9.0,8.34,0.0
2016,5,12,19,15,0.0,4.5,0.9,19.5,4.5,4.29,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.38,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.77,0.0
2016,5,13,5,45,0.0,20.5,1.6,18.0,20.5,19.03,8.53
2016,5,13,6,0,0.0,36.0,1.6,18.0,36.0,34.54,22.72
2016,5,13,6,15,1.0,57.0,1.65,18.0,57.5,57.67,42.55
2016,5,13,6,30,2.0,78.0,1.7,18.0,79.0,80.16,61.73
2016,5,13,6,45,11.0,98.5,1.75,18.0,102.5,106.88,84.36
2016,5,13,7,0,20.0,119.0,1.8,18.0,126.0,134.04,107.0
2016,5,13,7,15,10.0,107.0,1.95,18.0,110.5,111.04,87.54
2016,5,13,7,30,0.0,95.0,2.1,18.0,95.0,89.78,69.41
2016,5,13,7,45,0.0,75.5,2.25,18.5,75.5,70.28,52.97
2016,5,13,8,0,0.0,56.0,2.4,19.0,56.0,52.09,37.68
2016,5,13,8,15,0.0,83.0,2.45,19.0,83.0,77.32,58.28
2016,5,13,8,30,0.0,110.0,2.5,19.0,110.0,103.28,79.19
2016,5,13,8,45,0.0,126.5,2.65,19.0,126.5,119.31,91.86
2016,5,13,9,0,0.0,143.0,2.8,19.0,143.0,135.32,104.43
2016,5,13,9,15,13.0,217.0,2.8,19.0,227.0,221.11,172.62
2016,5,13,9,30,26.0,291.0,2.8,19.0,311.0,321.32,249.93
2016,5,13,9,45,156.5,339.0,2.85,19.5,467.0,511.11,395.61
2016,5,13,10,0,287.0,387.0,2.9,20.0,623.0,700.83,532.99
2016,5,13,10,15,395.0,365.0,2.8,20.0,703.0,779.2,588.47
2016,5,13,10,30,503.0,343.0,2.7,20.0,783.0,867.7,649.82
2016,5,13,10,45,494.5,359.5,2.65,20.5,801.0,868.76,646.88
2016,5,13,11,0,486.0,376.0,2.6,21.0,819.0,867.5,643.24
2016,5,13,11,15,388.0,417.5,2.5,21.5,775.5,796.52,590.05
2016,5,13,11,30,290.0,459.0,2.4,22.0,732.0,733.68,542.54
2016,5,13,11,45,373.5,436.0,2.35,22.5,790.5,776.58,572.93
2016,5,13,12,0,457.0,413.0,2.3,23.0,849.0,818.89,601.35
2016,5,13,12,15,445.5,412.5,2.25,23.0,837.5,789.99,580.73
2016,5,13,12,30,434.0,412.0,2.2,23.0,826.0,760.35,560.16
2016,5,13,12,45,457.0,406.0,2.15,23.5,839.0,753.62,554.66
2016,5,13,13,0,480.0,400.0,2.1,24.0,852.0,744.5,547.27
2016,5,13,13,15,688.0,263.5,2.1,24.0,899.5,755.92,560.18
2016,5,13,13,30,896.0,127.0,2.1,24.0,947.0,754.49,563.04
2016,5,13,13,45,890.5,126.5,2.1,24.0,925.0,712.81,533.22
2016,5,13,14,0,885.0,126.0,2.1,24.0,903.0,669.75,501.92
2016,5,13,14,15,878.0,124.5,2.1,24.0,874.0,623.77,467.82
2016,5,13,14,30,871.0,123.0,2.1,24.0,845.0,576.92,432.2
2016,5,13,14,45,856.5,123.5,2.1,24.0,808.0,527.33,393.6
2016,5,13,15,0,842.0,124.0,2.1,24.0,771.0,473.25,350.77
2016,5,13,15,15,829.5,121.5,2.1,24.0,729.5,422.19,309.01
2016,5,13,15,30,817.0,119.0,2.1,24.0,688.0,371.71,266.67
2016,5,13,15,45,798.0,116.5,2.1,24.0,642.0,320.15,222.97
2016,5,13,16,0,779.0,114.0,2.1,24.0,596.0,270.28,180.46
