Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,16,15,757.5,110.0,2.0,23.5,546.5,220.61,139.34
2016,5,13,16,30,736.0,106.0,1.9,23.0,497.0,167.46,97.87
2016,5,13,16,45,705.0,101.5,1.85,23.0,445.0,121.08,66.91
2016,5,13,17,0,674.0,97.0,1.8,23.0,393.0,78.32,47.53
2016,5,13,17,15,634.0,91.0,1.65,22.5,340.5,59.64,45.95
2016,5,13,17,30,594.0,85.0,1.5,22.0,288.0,58.05,44.81
2016,5,13,17,45,544.0,76.0,1.35,21.5,237.5,53.78,41.26
2016,5,13,18,0,494.0,67.0,1.2,21.0,187.0,49.21,37.3
2016,5,13,18,15,410.5,56.5,1.15,20.0,140.0,42.93,31.72
2016,5,13,18,30,327.0,46.0,1.1,19.0,93.0,35.23,24.66
2016,5,13,18,45,213.0,31.5,1.1,18.5,57.0,24.53,14.28
2016,5,13,19,0,99.0,17.0,1.1,18.0,21.0,13.4,0.0
2016,5,13,19,15,49.5,8.5,1.15,17.5,10.5,8.1,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,47.0,7.0,0.9,10.5,8.5,6.67,0.0
2016,5,14,5,30,94.0,14.0,1.0,11.0,17.0,53.79,0.0
2016,5,14,5,45,222.0,27.5,1.15,12.0,52.5,167.67,122.47
2016,5,14,6,0,350.0,41.0,1.3,13.0,88.0,260.34,209.55
2016,5,14,6,15,435.5,51.0,1.15,13.5,135.5,337.15,276.19
2016,5,14,6,30,521.0,61.0,1.0,14.0,183.0,421.06,345.41
2016,5,14,6,45,576.0,68.5,0.9,14.5,234.5,488.25,398.33
2016,5,14,7,0,631.0,76.0,0.8,15.0,286.0,558.71,450.93
2016,5,14,7,15,670.5,81.5,0.8,15.5,339.5,618.03,492.71
2016,5,14,7,30,710.0,87.0,0.8,16.0,393.0,678.57,533.42
2016,5,14,7,45,740.0,91.0,0.85,17.0,446.0,726.57,563.49
2016,5,14,8,0,770.0,95.0,0.9,18.0,499.0,778.43,595.48
2016,5,14,8,15,791.0,98.5,1.3,18.5,549.0,821.27,626.39
2016,5,14,8,30,812.0,102.0,1.7,19.0,599.0,862.71,655.72
2016,5,14,8,45,832.5,103.0,2.1,20.0,646.5,899.09,679.74
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,925.53,696.57
2016,5,14,9,15,864.5,106.5,2.7,21.0,735.5,950.98,713.53
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,973.8,728.76
2016,5,14,9,45,890.5,107.5,3.15,21.5,814.0,992.36,740.19
2016,5,14,10,0,905.0,106.0,3.4,22.0,851.0,1008.11,749.77
2016,5,14,10,15,910.5,107.5,3.55,22.0,880.5,1015.28,754.41
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,1019.24,757.09
2016,5,14,10,45,919.0,110.5,3.9,22.5,932.0,1017.51,754.99
2016,5,14,11,0,922.0,112.0,4.1,23.0,954.0,1012.54,750.83
2016,5,14,11,15,924.5,112.5,4.2,23.0,969.0,1002.85,744.45
2016,5,14,11,30,927.0,113.0,4.3,23.0,984.0,990.01,736.07
2016,5,14,11,45,926.0,114.5,4.4,23.0,991.0,971.8,724.16
2016,5,14,12,0,925.0,116.0,4.5,23.0,998.0,950.69,710.4
2016,5,14,12,15,924.0,116.0,4.55,23.0,997.5,925.41,693.67
2016,5,14,12,30,923.0,116.0,4.6,23.0,997.0,897.54,675.14
2016,5,14,12,45,914.5,120.0,4.7,23.5,987.0,864.66,652.1
2016,5,14,13,0,906.0,124.0,4.8,24.0,977.0,829.81,627.62
2016,5,14,13,15,902.0,123.0,4.8,24.0,961.5,792.21,601.76
2016,5,14,13,30,898.0,122.0,4.8,24.0,946.0,752.8,574.46
2016,5,14,13,45,637.5,255.5,4.8,24.0,833.0,652.94,497.3
2016,5,14,14,0,377.0,389.0,4.8,24.0,720.0,575.03,435.44
2016,5,14,14,15,614.0,259.0,4.7,23.5,777.5,578.74,441.74
2016,5,14,14,30,851.0,129.0,4.6,23.0,835.0,572.44,437.98
2016,5,14,14,45,560.0,244.0,4.55,23.0,700.5,474.96,361.54
2016,5,14,15,0,269.0,359.0,4.5,23.0,566.0,412.77,313.23
2016,5,14,15,15,172.5,336.5,4.35,22.5,466.5,346.63,263.8
2016,5,14,15,30,76.0,314.0,4.2,22.0,367.0,290.9,222.8
2016,5,14,15,45,38.0,170.5,4.05,22.0,197.0,161.31,122.9
2016,5,14,16,0,0.0,27.0,3.9,22.0,27.0,25.11,14.88
2016,5,14,16,15,88.0,130.0,3.95,21.5,177.0,125.99,93.38
2016,5,14,16,30,176.0,233.0,4.0,21.0,327.0,204.99,153.06
2016,5,14,16,45,371.0,181.0,4.1,21.0,353.0,163.95,114.39
2016,5,14,17,0,566.0,129.0,4.2,21.0,379.0,102.1,68.46
2016,5,14,17,15,526.5,119.5,4.3,20.0,328.5,81.63,65.47
2016,5,14,17,30,487.0,110.0,4.4,19.0,278.0,77.11,61.99
2016,5,14,17,45,457.0,94.5,4.55,18.5,231.0,67.85,54.09
2016,5,14,18,0,427.0,79.0,4.7,18.0,184.0,58.04,45.5
2016,5,14,18,15,351.0,65.5,4.5,17.0,138.0,49.18,37.58
2016,5,14,18,30,275.0,52.0,4.3,16.0,92.0,39.89,29.02
2016,5,14,18,45,188.5,35.0,4.15,15.5,57.5,27.31,16.89
2016,5,14,19,0,102.0,18.0,4.0,15.0,23.0,14.19,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.5,8.58,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.5,8.0,1.25,4.5,10.0,28.69,0.0
2016,5,15,5,30,109.0,16.0,1.5,5.0,20.0,79.09,0.0
2016,5,15,5,45,238.0,30.0,1.75,5.5,57.0,178.17,135.21
2016,5,15,6,0,367.0,44.0,2.0,6.0,94.0,272.93,226.36
2016,5,15,6,15,451.0,54.0,2.2,6.5,142.0,350.05,296.13
2016,5,15,6,30,535.0,64.0,2.4,7.0,190.0,433.92,369.22
2016,5,15,6,45,587.0,72.0,2.65,7.5,242.5,500.48,425.68
2016,5,15,7,0,639.0,80.0,2.9,8.0,295.0,569.99,482.48
2016,5,15,7,15,678.0,85.5,2.95,8.5,348.5,629.33,527.77
2016,5,15,7,30,717.0,91.0,3.0,9.0,402.0,689.78,571.98
2016,5,15,7,45,739.5,98.0,3.05,9.5,453.5,739.46,606.73
2016,5,15,8,0,762.0,105.0,3.1,10.0,505.0,788.42,640.21
2016,5,15,8,15,783.5,109.0,3.1,10.5,555.5,827.73,665.6
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,870.01,692.78
2016,5,15,8,45,817.5,118.5,3.1,11.5,652.0,904.08,713.61
2016,5,15,9,0,830.0,124.0,3.1,12.0,698.0,935.85,732.65
2016,5,15,9,15,843.0,126.5,3.05,12.0,740.5,962.23,748.75
2016,5,15,9,30,856.0,129.0,3.0,12.0,783.0,986.01,763.01
2016,5,15,9,45,870.5,129.0,3.0,12.5,821.5,997.0,767.5
2016,5,15,10,0,885.0,129.0,3.0,13.0,860.0,1013.99,776.31
2016,5,15,10,15,893.0,130.5,3.0,13.5,891.0,1023.2,779.82
2016,5,15,10,30,901.0,132.0,3.0,14.0,922.0,1029.26,781.39
2016,5,15,10,45,909.5,132.0,3.05,14.5,947.0,1031.08,780.71
2016,5,15,11,0,918.0,132.0,3.1,15.0,972.0,1029.65,778.01
2016,5,15,11,15,922.5,133.0,3.1,15.0,989.0,1022.1,772.37
2016,5,15,11,30,927.0,134.0,3.1,15.0,1006.0,1011.33,764.74
2016,5,15,11,45,931.5,132.5,3.15,15.5,1016.0,995.02,752.5
2016,5,15,12,0,936.0,131.0,3.2,16.0,1026.0,975.68,738.34
2016,5,15,12,15,937.0,131.0,3.25,16.0,1026.5,951.7,722.47
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,925.0,704.74
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.5,893.98,682.69
2016,5,15,13,0,938.0,129.0,3.4,17.0,1014.0,860.55,658.95
2016,5,15,13,15,935.0,128.0,3.4,17.0,998.5,822.56,632.88
2016,5,15,13,30,932.0,127.0,3.4,17.0,983.0,782.61,605.25
2016,5,15,13,45,928.0,125.5,3.4,17.0,960.0,739.75,573.85
2016,5,15,14,0,924.0,124.0,3.4,17.0,937.0,695.33,540.16
2016,5,15,14,15,917.0,122.5,3.4,17.0,907.0,647.74,503.35
2016,5,15,14,30,910.0,121.0,3.4,17.0,877.0,599.22,464.91
2016,5,15,14,45,899.5,119.5,3.4,17.0,840.0,548.23,423.61
2016,5,15,15,0,889.0,118.0,3.4,17.0,803.0,497.04,381.04
2016,5,15,15,15,877.0,115.5,3.35,17.0,760.5,444.46,336.26
2016,5,15,15,30,865.0,113.0,3.3,17.0,718.0,386.48,286.37
2016,5,15,15,45,843.5,112.0,3.3,17.0,670.0,333.0,239.42
2016,5,15,16,0,822.0,111.0,3.3,17.0,622.0,281.43,193.88
2016,5,15,16,15,800.5,107.0,3.15,16.5,571.0,229.53,149.28
2016,5,15,16,30,779.0,103.0,3.0,16.0,520.0,179.95,109.05
2016,5,15,16,45,745.5,100.0,2.85,16.0,466.0,126.68,71.24
2016,5,15,17,0,712.0,97.0,2.7,16.0,412.0,82.81,50.13
2016,5,15,17,15,673.0,90.5,2.35,15.5,358.0,59.13,46.85
2016,5,15,17,30,634.0,84.0,2.0,15.0,304.0,57.09,45.29
2016,5,15,17,45,575.5,77.0,1.7,14.5,251.0,54.42,43.06
2016,5,15,18,0,517.0,70.0,1.4,14.0,198.0,51.61,40.57
2016,5,15,18,15,436.5,59.0,1.3,13.0,149.5,44.96,34.54
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,37.93,27.89
2016,5,15,18,45,239.0,33.5,1.2,11.5,63.0,26.08,16.38
2016,5,15,19,0,122.0,19.0,1.2,11.0,25.0,14.99,0.0
2016,5,15,19,15,61.0,9.5,1.2,10.5,12.5,9.05,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,36.0,8.0,0.95,5.5,9.5,21.58,0.0
2016,5,16,5,30,72.0,16.0,1.1,6.0,19.0,63.48,0.0
2016,5,16,5,45,178.0,33.0,1.3,7.0,54.0,152.85,115.85
2016,5,16,6,0,284.0,50.0,1.5,8.0,89.0,236.31,194.32
2016,5,16,6,15,364.0,62.5,1.55,8.5,135.0,308.55,258.67
2016,5,16,6,30,444.0,75.0,1.6,9.0,181.0,387.88,326.76
2016,5,16,6,45,504.5,83.5,1.65,9.5,232.5,459.72,386.15
2016,5,16,7,0,565.0,92.0,1.7,10.0,284.0,532.78,444.24
2016,5,16,7,15,606.0,99.5,1.8,10.5,336.5,593.42,490.7
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,655.39,536.02
2016,5,16,7,45,680.0,112.0,2.05,12.0,441.0,708.86,572.72
2016,5,16,8,0,713.0,117.0,2.2,13.0,493.0,762.38,608.57
2016,5,16,8,15,554.0,177.0,2.05,13.0,486.5,705.47,562.46
2016,5,16,8,30,395.0,237.0,1.9,13.0,480.0,628.95,500.08
2016,5,16,8,45,453.0,235.0,1.8,13.5,534.0,700.36,551.04
2016,5,16,9,0,511.0,233.0,1.7,14.0,588.0,758.58,590.07
2016,5,16,9,15,517.5,249.5,1.55,14.5,627.5,788.31,606.21
2016,5,16,9,30,524.0,266.0,1.4,15.0,667.0,816.01,620.71
2016,5,16,9,45,703.5,193.0,1.25,15.5,758.5,918.96,688.48
2016,5,16,10,0,883.0,120.0,1.1,16.0,850.0,1003.16,736.86
2016,5,16,10,15,890.0,121.5,0.9,16.0,880.0,1011.54,735.85
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,1016.79,733.66
2016,5,16,10,45,901.0,124.5,0.55,16.5,932.5,1015.91,727.35
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,1011.84,719.26
2016,5,16,11,15,908.0,127.0,0.4,17.0,970.5,1003.12,713.44
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,991.28,705.89
2016,5,16,11,45,909.5,130.0,0.45,17.5,993.5,973.16,694.43
2016,5,16,12,0,908.0,132.0,0.5,18.0,1001.0,952.2,681.34
2016,5,16,12,15,907.5,132.0,0.55,18.0,1000.5,927.6,667.25
2016,5,16,12,30,907.0,132.0,0.6,18.0,1000.0,900.46,651.5
2016,5,16,12,45,903.5,132.5,0.7,18.5,991.5,868.87,632.51
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,835.15,611.87
2016,5,16,13,15,896.0,132.5,0.85,19.0,967.5,798.2,589.14
2016,5,16,13,30,892.0,132.0,0.9,19.0,952.0,759.45,564.89
2016,5,16,13,45,713.5,233.5,1.0,19.0,879.5,687.25,513.01
2016,5,16,14,0,535.0,335.0,1.1,19.0,807.0,627.56,469.02
2016,5,16,14,15,699.5,230.5,1.15,19.0,826.5,607.07,457.09
2016,5,16,14,30,864.0,126.0,1.2,19.0,846.0,579.76,437.99
2016,5,16,14,45,850.0,126.0,1.25,19.0,809.0,530.44,399.89
2016,5,16,15,0,836.0,126.0,1.3,19.0,772.0,476.69,357.62
2016,5,16,15,15,822.5,123.5,1.35,19.0,730.0,425.65,316.04
2016,5,16,15,30,809.0,121.0,1.4,19.0,688.0,375.3,273.8
2016,5,16,15,45,786.0,120.0,1.45,19.0,641.0,324.29,230.42
2016,5,16,16,0,763.0,119.0,1.5,19.0,594.0,275.38,188.45
2016,5,16,16,15,740.5,114.5,1.45,19.0,545.0,220.37,142.3
2016,5,16,16,30,718.0,110.0,1.4,19.0,496.0,173.04,104.38
2016,5,16,16,45,679.0,108.0,1.4,19.0,443.0,128.76,74.13
2016,5,16,17,0,640.0,106.0,1.4,19.0,390.0,88.96,55.1
2016,5,16,17,15,600.5,99.0,1.2,18.5,338.5,65.31,51.62
2016,5,16,17,30,561.0,92.0,1.0,18.0,287.0,63.21,50.07
2016,5,16,17,45,501.0,84.0,0.85,17.5,236.5,60.03,47.45
2016,5,16,18,0,441.0,76.0,0.7,17.0,186.0,55.64,43.62
2016,5,16,18,15,366.0,63.5,0.7,16.5,140.5,47.5,36.28
2016,5,16,18,30,291.0,51.0,0.7,16.0,95.0,38.98,28.37
2016,5,16,18,45,145.5,37.0,0.7,16.0,59.0,30.21,19.59
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,20.55,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,10.96,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.92,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.85,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,3.24,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,4.63,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,6.02,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,7.41,0.73
2016,5,17,7,15,0.0,11.0,1.75,14.0,11.0,10.2,3.12
2016,5,17,7,30,0.0,14.0,1.8,14.0,14.0,12.99,5.48
2016,5,17,7,45,0.0,42.0,1.9,14.5,42.0,39.03,27.54
2016,5,17,8,0,0.0,70.0,2.0,15.0,70.0,65.16,49.27
2016,5,17,8,15,0.0,100.0,2.1,15.0,100.0,93.6,72.68
2016,5,17,8,30,0.0,130.0,2.2,15.0,130.0,123.01,96.55
2016,5,17,8,45,4.0,168.0,2.3,15.5,171.0,164.3,129.68
2016,5,17,9,0,8.0,206.0,2.4,16.0,212.0,205.88,162.41
2016,5,17,9,15,17.0,248.5,2.3,16.0,261.5,256.95,202.46
2016,5,17,9,30,26.0,291.0,2.2,16.0,311.0,321.17,251.84
2016,5,17,9,45,32.0,317.5,2.15,16.5,343.5,353.28,275.23
2016,5,17,10,0,38.0,344.0,2.1,17.0,376.0,384.98,298.06
2016,5,17,10,15,39.5,359.0,2.0,17.0,393.5,399.59,308.18
2016,5,17,10,30,41.0,374.0,1.9,17.0,411.0,413.83,318.05
2016,5,17,10,45,39.5,381.0,1.8,17.5,417.0,416.5,318.64
2016,5,17,11,0,38.0,388.0,1.7,18.0,423.0,418.94,319.14
2016,5,17,11,15,79.0,431.5,1.65,18.0,505.5,498.48,377.89
2016,5,17,11,30,120.0,475.0,1.6,18.0,588.0,583.03,438.04
2016,5,17,11,45,129.5,481.5,1.6,18.5,604.5,590.47,441.77
2016,5,17,12,0,139.0,488.0,1.6,19.0,621.0,596.82,445.35
2016,5,17,12,15,125.5,484.5,1.65,19.0,605.0,572.38,427.91
2016,5,17,12,30,112.0,481.0,1.7,19.0,589.0,546.46,409.58
2016,5,17,12,45,68.5,421.5,1.8,19.0,488.0,448.36,338.87
2016,5,17,13,0,25.0,362.0,1.9,19.0,387.0,354.3,269.5
2016,5,17,13,15,23.0,345.5,1.9,19.0,367.5,336.09,256.44
2016,5,17,13,30,21.0,329.0,1.9,19.0,348.0,317.61,242.77
2016,5,17,13,45,17.5,299.5,1.9,19.0,315.5,286.78,219.71
2016,5,17,14,0,14.0,270.0,1.9,19.0,283.0,256.5,196.91
2016,5,17,14,15,35.5,321.5,1.8,19.0,352.0,307.38,236.06
2016,5,17,14,30,57.0,373.0,1.7,19.0,421.0,357.36,273.46
2016,5,17,14,45,28.5,243.5,1.6,19.0,267.5,230.72,177.33
2016,5,17,15,0,0.0,114.0,1.5,19.0,114.0,105.96,80.07
2016,5,17,15,15,80.5,222.0,1.4,19.0,279.0,222.14,171.31
2016,5,17,15,30,161.0,330.0,1.3,19.0,444.0,325.69,248.23
2016,5,17,15,45,127.5,304.0,1.25,19.0,390.5,283.8,215.98
2016,5,17,16,0,94.0,278.0,1.2,19.0,337.0,253.44,193.53
2016,5,17,16,15,100.5,256.0,1.15,19.0,314.5,229.7,174.93
2016,5,17,16,30,107.0,234.0,1.1,19.0,292.0,205.47,156.03
2016,5,17,16,45,178.0,206.5,1.1,19.0,291.0,175.26,130.45
2016,5,17,17,0,249.0,179.0,1.1,19.0,290.0,137.96,102.59
2016,5,17,17,15,232.5,158.5,0.95,18.5,252.0,114.36,93.74
2016,5,17,17,30,216.0,138.0,0.8,18.0,214.0,101.62,83.25
2016,5,17,17,45,193.5,117.0,0.7,18.0,176.5,87.92,71.54
2016,5,17,18,0,171.0,96.0,0.6,18.0,139.0,73.62,59.05
2016,5,17,18,15,138.5,75.5,0.6,17.5,105.5,59.06,46.19
2016,5,17,18,30,106.0,55.0,0.6,17.0,72.0,45.94,34.27
2016,5,17,18,45,53.0,36.5,0.6,16.5,45.0,31.1,20.4
2016,5,17,19,0,0.0,18.0,0.6,16.0,18.0,16.63,0.21
2016,5,17,19,15,0.0,9.0,0.65,15.5,9.0,8.58,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,22.33,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,59.34,0.0
2016,5,18,5,45,180.5,32.5,2.4,14.0,55.0,152.88,114.79
2016,5,18,6,0,288.0,48.0,2.6,14.0,90.0,235.79,190.88
2016,5,18,6,15,367.0,59.5,2.65,14.0,135.0,306.67,253.72
2016,5,18,6,30,446.0,71.0,2.7,14.0,180.0,388.31,323.58
2016,5,18,6,45,223.0,58.5,2.8,14.0,113.0,235.45,197.72
2016,5,18,7,0,0.0,46.0,2.9,14.0,46.0,42.73,30.92
2016,5,18,7,15,0.0,54.5,2.85,14.0,54.5,50.66,37.69
2016,5,18,7,30,0.0,63.0,2.8,14.0,63.0,58.6,44.27
2016,5,18,7,45,0.0,92.0,2.75,14.5,92.0,86.14,67.13
2016,5,18,8,0,0.0,121.0,2.7,15.0,121.0,114.89,90.55
2016,5,18,8,15,9.5,171.0,2.6,15.5,177.0,173.8,138.5
2016,5,18,8,30,19.0,221.0,2.5,16.0,233.0,233.71,185.97
2016,5,18,8,45,16.0,224.5,2.4,16.5,235.5,233.35,184.44
2016,5,18,9,0,13.0,228.0,2.3,17.0,238.0,233.09,183.21
2016,5,18,9,15,10.5,218.0,2.15,17.0,226.5,219.66,172.04
2016,5,18,9,30,8.0,208.0,2.0,17.0,215.0,206.61,161.27
2016,5,18,9,45,8.0,204.5,1.95,17.5,211.5,202.68,157.59
2016,5,18,10,0,8.0,201.0,1.9,18.0,208.0,198.87,154.03
2016,5,18,10,15,11.0,236.5,1.8,18.0,247.0,236.18,182.82
2016,5,18,10,30,14.0,272.0,1.7,18.0,286.0,273.31,210.93
2016,5,18,10,45,11.0,228.5,1.6,18.5,239.0,227.36,174.83
2016,5,18,11,0,8.0,185.0,1.5,19.0,192.0,182.24,139.51
2016,5,18,11,15,9.0,196.0,1.4,19.0,204.5,193.37,148.14
2016,5,18,11,30,10.0,207.0,1.3,19.0,217.0,204.36,156.44
2016,5,18,11,45,12.0,235.5,1.25,19.5,247.5,232.69,177.68
2016,5,18,12,0,14.0,264.0,1.2,20.0,278.0,260.65,198.28
2016,5,18,12,15,18.5,309.0,1.15,20.0,327.0,305.83,231.9
2016,5,18,12,30,23.0,354.0,1.1,20.0,376.0,350.12,264.24
2016,5,18,12,45,52.5,407.0,1.1,20.5,457.0,421.96,316.34
2016,5,18,13,0,82.0,460.0,1.1,21.0,538.0,488.08,362.8
2016,5,18,13,15,71.0,443.0,1.1,21.0,509.5,457.68,340.6
2016,5,18,13,30,60.0,426.0,1.1,21.0,481.0,428.37,319.81
2016,5,18,13,45,64.0,419.0,1.15,21.0,477.0,418.95,313.68
2016,5,18,14,0,68.0,412.0,1.2,21.0,473.0,409.16,307.08
2016,5,18,14,15,71.0,400.0,1.2,21.0,461.5,394.21,296.51
2016,5,18,14,30,74.0,388.0,1.2,21.0,450.0,379.03,285.7
2016,5,18,14,45,56.0,353.5,1.25,21.0,399.5,335.1,253.69
2016,5,18,15,0,38.0,319.0,1.3,21.0,349.0,293.42,223.16
2016,5,18,15,15,40.0,305.0,1.35,20.5,335.0,278.14,212.53
2016,5,18,15,30,42.0,291.0,1.4,20.0,321.0,262.7,201.48
2016,5,18,15,45,29.0,254.5,1.45,20.0,274.5,225.62,173.58
2016,5,18,16,0,16.0,218.0,1.5,20.0,228.0,197.54,152.59
2016,5,18,16,15,11.0,194.5,1.5,19.5,201.5,174.9,135.69
2016,5,18,16,30,6.0,171.0,1.5,19.0,175.0,152.95,119.14
2016,5,18,16,45,3.0,143.0,1.55,19.0,145.0,128.26,99.86
2016,5,18,17,0,0.0,115.0,1.6,19.0,115.0,103.99,80.62
2016,5,18,17,15,0.0,100.0,1.55,18.5,100.0,90.74,73.61
2016,5,18,17,30,0.0,85.0,1.5,18.0,85.0,77.64,62.61
2016,5,18,17,45,202.0,83.0,1.5,18.0,134.5,64.17,50.96
2016,5,18,18,0,404.0,81.0,1.5,18.0,184.0,59.19,46.54
2016,5,18,18,15,331.5,68.0,1.5,17.5,139.5,50.79,39.02
2016,5,18,18,30,259.0,55.0,1.5,17.0,95.0,42.0,30.89
2016,5,18,18,45,160.5,37.5,1.5,16.5,59.5,29.1,18.8
2016,5,18,19,0,62.0,20.0,1.5,16.0,24.0,16.73,1.54
2016,5,18,19,15,31.0,10.0,1.6,15.5,12.0,9.53,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.5,8.0,1.7,12.0,9.0,15.64,0.0
2016,5,19,5,30,41.0,16.0,1.8,12.0,18.0,43.71,0.0
2016,5,19,5,45,120.5,35.5,1.95,12.0,51.5,117.9,88.7
2016,5,19,6,0,200.0,55.0,2.1,12.0,85.0,188.83,153.46
2016,5,19,6,15,270.5,71.5,2.15,12.0,128.0,267.18,222.02
2016,5,19,6,30,341.0,88.0,2.2,12.0,171.0,341.56,286.04
2016,5,19,6,45,172.5,101.5,2.25,12.5,144.0,245.98,205.71
2016,5,19,7,0,4.0,115.0,2.3,13.0,117.0,117.33,94.34
2016,5,19,7,15,2.0,104.0,2.25,13.0,105.0,101.53,80.97
2016,5,19,7,30,0.0,93.0,2.2,13.0,93.0,87.59,68.92
2016,5,19,7,45,0.0,89.0,2.15,13.5,89.0,83.15,64.82
2016,5,19,8,0,0.0,85.0,2.1,14.0,85.0,79.18,61.15
2016,5,19,8,15,0.0,69.0,2.05,14.0,69.0,64.25,48.48
2016,5,19,8,30,0.0,53.0,2.0,14.0,53.0,49.33,35.87
2016,5,19,8,45,0.0,83.5,1.95,14.5,83.5,77.84,59.35
2016,5,19,9,0,0.0,114.0,1.9,15.0,114.0,106.96,82.89
2016,5,19,9,15,0.0,93.5,1.85,15.0,93.5,87.26,66.55
2016,5,19,9,30,0.0,73.0,1.8,15.0,73.0,68.11,50.75
2016,5,19,9,45,1.5,113.5,1.8,15.0,114.5,107.91,83.19
2016,5,19,10,0,3.0,154.0,1.8,15.0,156.0,148.27,115.53
2016,5,19,10,15,4.0,158.5,1.8,15.0,162.0,153.48,119.47
2016,5,19,10,30,5.0,163.0,1.8,15.0,168.0,158.66,123.48
2016,5,19,10,45,6.0,166.5,1.85,15.0,172.5,162.84,126.7
2016,5,19,11,0,7.0,170.0,1.9,15.0,177.0,166.96,129.9
2016,5,19,11,15,10.0,196.5,1.9,15.0,206.0,194.82,151.92
2016,5,19,11,30,13.0,223.0,1.9,15.0,235.0,222.43,173.48
2016,5,19,11,45,12.0,226.0,1.95,15.5,237.5,223.71,173.96
2016,5,19,12,0,11.0,229.0,2.0,16.0,240.0,224.95,174.51
2016,5,19,12,15,17.0,293.0,2.05,16.0,309.5,289.53,224.47
2016,5,19,12,30,23.0,357.0,2.1,16.0,379.0,352.95,272.5
2016,5,19,12,45,20.5,335.5,2.15,16.0,355.0,329.02,254.18
2016,5,19,13,0,18.0,314.0,2.2,16.0,331.0,305.49,236.46
2016,5,19,13,15,17.5,307.5,2.25,16.0,324.0,297.51,230.58
2016,5,19,13,30,17.0,301.0,2.3,16.0,317.0,289.59,224.7
2016,5,19,13,45,17.5,302.5,2.35,16.0,319.0,289.56,224.9
2016,5,19,14,0,18.0,304.0,2.4,16.0,321.0,289.37,224.97
2016,5,19,14,15,30.5,330.5,2.45,16.0,357.5,312.23,242.97
2016,5,19,14,30,43.0,357.0,2.5,16.0,394.0,336.94,262.13
2016,5,19,14,45,25.0,277.0,2.55,16.0,298.5,257.21,200.77
2016,5,19,15,0,7.0,197.0,2.6,16.0,203.0,183.31,143.12
2016,5,19,15,15,48.0,259.5,2.55,16.0,294.0,245.42,192.27
2016,5,19,15,30,89.0,322.0,2.5,16.0,385.0,302.86,236.22
2016,5,19,15,45,81.5,297.5,2.5,16.0,352.5,273.7,213.35
2016,5,19,16,0,74.0,273.0,2.5,16.0,320.0,245.6,191.53
2016,5,19,16,15,72.0,250.5,2.45,15.5,293.0,221.04,172.58
2016,5,19,16,30,70.0,228.0,2.4,15.0,266.0,196.93,153.98
2016,5,19,16,45,35.0,180.0,2.35,15.0,199.0,152.9,120.39
2016,5,19,17,0,0.0,132.0,2.3,15.0,132.0,117.67,93.27
2016,5,19,17,15,0.0,114.5,2.15,14.5,114.5,102.35,84.97
2016,5,19,17,30,0.0,97.0,2.0,14.0,97.0,87.39,72.22
2016,5,19,17,45,163.5,96.5,1.95,14.0,138.5,73.64,60.18
2016,5,19,18,0,327.0,96.0,1.9,14.0,180.0,70.4,57.26
2016,5,19,18,15,261.0,79.0,1.75,13.5,136.5,61.81,49.43
2016,5,19,18,30,195.0,62.0,1.6,13.0,93.0,49.21,37.78
2016,5,19,18,45,126.5,41.5,1.45,13.0,58.5,33.63,23.06
2016,5,19,19,0,58.0,21.0,1.3,13.0,24.0,17.52,3.12
2016,5,19,19,15,29.0,10.5,1.3,13.0,12.0,10.01,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,11.5,1.6,11.0,11.5,10.96,0.0
2016,5,20,5,30,0.0,23.0,1.8,11.0,23.0,25.41,0.0
2016,5,20,5,45,154.0,35.5,2.0,11.5,58.0,144.49,110.46
2016,5,20,6,0,308.0,48.0,2.2,12.0,93.0,246.65,201.5
2016,5,20,6,15,384.5,59.0,2.2,12.0,138.5,316.58,263.61
2016,5,20,6,30,461.0,70.0,2.2,12.0,184.0,397.48,332.81
2016,5,20,6,45,241.0,97.0,2.25,12.5,157.5,285.67,239.59
2016,5,20,7,0,21.0,124.0,2.3,13.0,131.0,139.75,113.58
2016,5,20,7,15,10.5,112.5,2.35,13.5,116.0,117.01,94.07
2016,5,20,7,30,0.0,101.0,2.4,14.0,101.0,95.77,75.49
2016,5,20,7,45,0.0,83.5,2.5,14.5,83.5,77.76,60.05
2016,5,20,8,0,0.0,66.0,2.6,15.0,66.0,61.43,46.1
2016,5,20,8,15,42.0,169.0,2.65,15.0,195.5,209.23,169.01
2016,5,20,8,30,84.0,272.0,2.7,15.0,325.0,362.64,290.78
2016,5,20,8,45,51.5,260.5,2.8,15.5,294.0,317.72,252.8
2016,5,20,9,0,19.0,249.0,2.9,16.0,263.0,260.41,205.75
2016,5,20,9,15,18.0,257.0,2.9,16.0,271.0,266.57,210.2
2016,5,20,9,30,17.0,265.0,2.9,16.0,279.0,272.73,214.48
2016,5,20,9,45,16.5,271.5,2.9,16.5,285.5,277.83,217.58
2016,5,20,10,0,16.0,278.0,2.9,17.0,292.0,282.92,220.69
2016,5,20,10,15,12.5,244.0,2.85,17.0,255.0,245.02,190.83
2016,5,20,10,30,9.0,210.0,2.8,17.0,218.0,207.93,161.58
2016,5,20,10,45,18.0,284.5,2.75,17.0,301.5,288.66,224.44
2016,5,20,11,0,27.0,359.0,2.7,17.0,385.0,378.98,292.76
2016,5,20,11,15,22.0,335.5,2.6,17.0,357.0,339.91,262.42
2016,5,20,11,30,17.0,312.0,2.5,17.0,329.0,311.22,240.36
2016,5,20,11,45,11.5,241.5,2.45,17.0,253.5,237.94,183.98
2016,5,20,12,0,6.0,171.0,2.4,17.0,178.0,165.82,127.65
2016,5,20,12,15,7.0,177.0,2.35,17.0,184.5,171.96,132.64
2016,5,20,12,30,8.0,183.0,2.3,17.0,191.0,177.96,137.36
2016,5,20,12,45,29.0,304.5,2.25,17.0,332.5,308.25,238.69
2016,5,20,13,0,50.0,426.0,2.2,17.0,474.0,432.29,331.39
2016,5,20,13,15,37.5,389.0,2.15,16.5,424.5,384.51,295.57
2016,5,20,13,30,25.0,352.0,2.1,16.0,375.0,338.41,261.42
2016,5,20,13,45,35.5,369.5,2.1,16.0,401.5,357.15,276.16
2016,5,20,14,0,46.0,387.0,2.1,16.0,428.0,374.31,289.32
2016,5,20,14,15,28.0,307.5,2.1,16.0,332.5,291.32,226.21
2016,5,20,14,30,10.0,228.0,2.1,16.0,237.0,214.29,166.79
2016,5,20,14,45,8.5,215.0,2.1,16.0,222.5,200.91,156.7
2016,5,20,15,0,7.0,202.0,2.1,16.0,208.0,187.73,146.57
2016,5,20,15,15,6.0,193.5,2.0,16.0,198.5,178.9,139.81
2016,5,20,15,30,5.0,185.0,1.9,16.0,189.0,170.17,133.13
2016,5,20,15,45,2.5,165.5,1.85,16.0,167.5,151.63,118.64
2016,5,20,16,0,0.0,146.0,1.8,16.0,146.0,133.43,104.37
2016,5,20,16,15,0.0,106.5,1.75,16.0,106.5,98.6,76.29
2016,5,20,16,30,0.0,67.0,1.7,16.0,67.0,62.36,46.62
2016,5,20,16,45,0.0,90.0,1.65,16.0,90.0,83.58,64.5
2016,5,20,17,0,0.0,113.0,1.6,16.0,113.0,102.45,80.36
2016,5,20,17,15,0.0,98.5,1.65,15.5,98.5,89.58,73.48
2016,5,20,17,30,0.0,84.0,1.7,15.0,84.0,76.88,62.7
2016,5,20,17,45,0.0,69.5,1.75,15.0,69.5,64.07,51.5
2016,5,20,18,0,0.0,55.0,1.8,15.0,55.0,51.14,40.0
2016,5,20,18,15,0.0,42.0,1.85,15.0,42.0,39.02,29.06
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,26.91,18.02
2016,5,20,18,45,0.0,18.5,2.0,15.0,18.5,17.15,8.95
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,7.4,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.81,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,11.91,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,28.6,1.02
2016,5,21,5,45,181.0,34.5,1.3,13.5,61.5,155.9,119.02
2016,5,21,6,0,362.0,44.0,1.5,14.0,98.0,272.94,220.97
2016,5,21,6,15,438.0,53.0,1.5,14.5,144.0,344.26,282.7
2016,5,21,6,30,514.0,62.0,1.5,15.0,190.0,421.66,347.1
2016,5,21,6,45,564.0,69.0,1.5,15.5,239.5,484.8,397.6
2016,5,21,7,0,614.0,76.0,1.5,16.0,289.0,550.81,448.16
2016,5,21,7,15,309.0,110.0,1.55,16.5,217.5,380.61,310.88
2016,5,21,7,30,4.0,144.0,1.6,17.0,146.0,144.7,114.24
2016,5,21,7,45,6.0,159.0,1.65,17.5,162.0,160.71,127.26
2016,5,21,8,0,8.0,174.0,1.7,18.0,178.0,176.84,139.57
2016,5,21,8,15,22.5,210.0,1.7,18.5,224.0,226.44,178.66
2016,5,21,8,30,37.0,246.0,1.7,19.0,270.0,290.14,227.62
2016,5,21,8,45,70.5,284.5,1.75,19.5,332.5,362.52,282.64
2016,5,21,9,0,104.0,323.0,1.8,20.0,395.0,435.54,336.59
2016,5,21,9,15,160.0,345.0,1.75,20.5,464.5,525.76,402.01
2016,5,21,9,30,216.0,367.0,1.7,21.0,534.0,602.52,455.71
2016,5,21,9,45,235.5,383.0,1.7,21.5,572.5,637.02,477.9
2016,5,21,10,0,255.0,399.0,1.7,22.0,611.0,683.65,508.23
2016,5,21,10,15,341.0,382.0,1.7,22.0,676.5,746.24,552.4
2016,5,21,10,30,427.0,365.0,1.7,22.0,742.0,818.34,601.63
2016,5,21,10,45,365.0,404.0,1.7,22.0,732.0,781.18,573.44
2016,5,21,11,0,303.0,443.0,1.7,22.0,722.0,752.37,551.66
2016,5,21,11,15,217.5,461.5,1.75,22.0,664.0,670.95,494.26
2016,5,21,11,30,132.0,480.0,1.8,22.0,606.0,599.8,443.05
2016,5,21,11,45,520.5,297.0,1.85,22.5,797.0,787.35,583.65
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,940.36,685.75
2016,5,21,12,15,478.0,272.0,1.9,23.0,732.0,691.73,514.26
2016,5,21,12,30,47.0,430.0,1.9,23.0,476.0,443.8,329.14
2016,5,21,12,45,148.0,452.5,1.95,23.0,594.0,543.91,404.69
2016,5,21,13,0,249.0,475.0,2.0,23.0,712.0,632.93,468.42
2016,5,21,13,15,562.0,302.5,2.0,23.0,825.0,703.39,524.4
2016,5,21,13,30,875.0,130.0,2.0,23.0,938.0,751.02,562.34
2016,5,21,13,45,582.0,278.0,2.05,23.0,810.5,640.45,479.44
2016,5,21,14,0,289.0,426.0,2.1,23.0,683.0,553.52,412.86
2016,5,21,14,15,238.5,419.5,2.1,23.0,627.0,505.42,378.15
2016,5,21,14,30,188.0,413.0,2.1,23.0,571.0,456.53,342.43
2016,5,21,14,45,183.0,394.5,2.15,23.0,543.0,425.67,320.07
2016,5,21,15,0,178.0,376.0,2.2,23.0,515.0,395.37,297.7
2016,5,21,15,15,121.0,344.0,2.15,23.0,436.5,334.45,252.57
2016,5,21,15,30,64.0,312.0,2.1,23.0,358.0,287.05,217.74
2016,5,21,15,45,32.0,235.0,2.1,23.0,258.0,211.95,161.37
2016,5,21,16,0,0.0,158.0,2.1,23.0,158.0,143.76,109.61
2016,5,21,16,15,0.0,84.0,2.0,22.5,84.0,78.27,58.0
2016,5,21,16,30,0.0,10.0,1.9,22.0,10.0,9.29,2.0
2016,5,21,16,45,0.0,9.0,1.85,22.0,9.0,8.35,1.26
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,7.42,0.51
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,6.49,0.01
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,5.56,0.0
2016,5,21,17,45,245.0,37.5,1.25,21.0,101.5,23.16,14.69
2016,5,21,18,0,490.0,69.0,1.1,21.0,197.0,49.82,37.91
2016,5,21,18,15,417.5,59.0,1.05,20.0,151.0,44.06,32.82
2016,5,21,18,30,345.0,49.0,1.0,19.0,105.0,37.95,27.24
2016,5,21,18,45,239.5,36.0,0.95,18.5,68.0,27.82,17.8
2016,5,21,19,0,134.0,23.0,0.9,18.0,31.0,18.07,4.97
2016,5,21,19,15,67.0,11.5,0.9,18.0,15.5,10.96,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,19.0,9.0,1.45,12.5,10.0,16.06,0.0
2016,5,22,5,30,38.0,18.0,1.7,13.0,20.0,40.41,6.58
2016,5,22,5,45,101.5,35.5,2.0,13.5,49.0,107.67,81.2
2016,5,22,6,0,165.0,53.0,2.3,14.0,78.0,166.53,134.36
2016,5,22,6,15,204.0,71.5,2.5,14.0,114.5,217.77,179.88
2016,5,22,6,30,243.0,90.0,2.7,14.0,151.0,271.79,226.82
2016,5,22,6,45,274.5,106.5,2.95,14.5,190.5,320.82,268.04
2016,5,22,7,0,306.0,123.0,3.2,15.0,230.0,371.85,309.7
2016,5,22,7,15,153.0,92.0,3.35,15.0,145.5,227.14,189.02
2016,5,22,7,30,0.0,61.0,3.5,15.0,61.0,56.73,42.39
2016,5,22,7,45,0.0,103.0,3.7,15.5,103.0,97.14,76.01
2016,5,22,8,0,0.0,145.0,3.9,16.0,145.0,139.44,110.4
2016,5,22,8,15,113.5,211.0,3.95,16.5,282.0,332.31,268.99
2016,5,22,8,30,227.0,277.0,4.0,17.0,419.0,511.21,408.67
2016,5,22,8,45,281.5,289.0,4.05,17.5,477.5,590.92,467.44
2016,5,22,9,0,336.0,301.0,4.1,18.0,536.0,657.62,515.89
2016,5,22,9,15,587.5,212.5,4.1,18.0,654.0,821.88,641.08
2016,5,22,9,30,839.0,124.0,4.1,18.0,772.0,968.17,742.33
2016,5,22,9,45,848.0,127.0,4.1,18.5,808.0,977.13,744.59
2016,5,22,10,0,857.0,130.0,4.1,19.0,844.0,991.89,751.99
2016,5,22,10,15,595.0,270.0,4.1,19.0,774.0,893.98,681.37
2016,5,22,10,30,333.0,410.0,4.1,19.0,704.0,762.86,580.36
2016,5,22,10,45,357.0,409.0,4.1,19.5,731.5,778.74,591.3
2016,5,22,11,0,381.0,408.0,4.1,20.0,759.0,793.01,600.16
2016,5,22,11,15,633.0,276.0,4.05,20.0,871.5,903.72,684.46
2016,5,22,11,30,885.0,144.0,4.0,20.0,984.0,986.54,740.99
2016,5,22,11,45,652.0,281.5,4.0,20.5,903.0,895.36,674.98
2016,5,22,12,0,419.0,419.0,4.0,21.0,822.0,794.1,596.43
2016,5,22,12,15,649.0,285.5,3.95,21.0,910.5,855.62,646.5
2016,5,22,12,30,879.0,152.0,3.9,21.0,999.0,899.72,678.33
2016,5,22,12,45,558.0,315.0,3.9,21.0,851.5,760.64,576.49
2016,5,22,13,0,237.0,478.0,3.9,21.0,704.0,627.58,473.5
2016,5,22,13,15,136.0,432.0,3.85,21.0,561.5,496.54,377.25
2016,5,22,13,30,35.0,386.0,3.8,21.0,419.0,375.76,286.07
2016,5,22,13,45,427.5,279.0,3.75,21.0,659.5,538.64,415.93
2016,5,22,14,0,820.0,172.0,3.7,21.0,900.0,677.03,520.0
2016,5,22,14,15,623.0,257.0,3.6,21.0,800.0,589.92,451.44
2016,5,22,14,30,426.0,342.0,3.5,21.0,700.0,520.24,396.85
2016,5,22,14,45,250.5,350.0,3.45,21.0,558.5,418.53,319.82
2016,5,22,15,0,75.0,358.0,3.4,21.0,417.0,341.76,261.7
2016,5,22,15,15,396.0,265.5,3.2,20.5,549.5,372.46,283.22
2016,5,22,15,30,717.0,173.0,3.0,20.0,682.0,388.65,288.38
2016,5,22,15,45,687.0,173.0,2.9,20.0,635.0,340.41,247.18
2016,5,22,16,0,657.0,173.0,2.8,20.0,588.0,295.13,208.57
2016,5,22,16,15,544.5,183.5,2.65,19.5,509.0,245.11,170.48
2016,5,22,16,30,432.0,194.0,2.5,19.0,430.0,204.81,142.31
2016,5,22,16,45,216.0,124.0,2.35,19.0,242.0,115.96,81.16
2016,5,22,17,0,0.0,54.0,2.2,19.0,54.0,50.21,36.29
2016,5,22,17,15,0.0,47.0,1.95,18.5,47.0,43.67,32.76
2016,5,22,17,30,0.0,40.0,1.7,18.0,40.0,37.14,27.2
2016,5,22,17,45,0.0,33.5,1.5,17.5,33.5,31.09,21.97
2016,5,22,18,0,0.0,27.0,1.3,17.0,27.0,25.04,16.64
2016,5,22,18,15,0.0,20.5,1.2,16.5,20.5,19.0,11.23
2016,5,22,18,30,0.0,14.0,1.1,16.0,14.0,12.97,5.76
2016,5,22,18,45,0.0,9.0,1.05,15.5,9.0,8.33,1.48
2016,5,22,19,0,0.0,4.0,1.0,15.0,4.0,3.7,0.0
2016,5,22,19,15,0.0,2.0,1.0,14.5,2.0,1.91,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.0,10.0,1.55,9.5,13.0,30.85,0.0
2016,5,23,5,30,108.0,20.0,1.8,10.0,26.0,88.45,26.56
2016,5,23,5,45,209.0,35.5,2.05,10.5,62.5,170.94,133.32
2016,5,23,6,0,310.0,51.0,2.3,11.0,99.0,252.31,207.33
2016,5,23,6,15,384.0,63.0,2.4,11.5,144.5,322.39,269.29
2016,5,23,6,30,458.0,75.0,2.5,12.0,190.0,402.23,337.23
2016,5,23,6,45,437.0,91.5,2.7,12.5,221.5,423.17,354.83
2016,5,23,7,0,416.0,108.0,2.9,13.0,253.0,444.59,371.66
2016,5,23,7,15,461.0,119.0,3.0,13.5,304.0,505.83,419.99
2016,5,23,7,30,506.0,130.0,3.1,14.0,355.0,569.23,468.42
2016,5,23,7,45,610.0,121.0,3.25,14.5,425.5,665.74,541.46
2016,5,23,8,0,714.0,112.0,3.4,15.0,496.0,760.77,609.71
2016,5,23,8,15,464.0,195.5,3.4,15.0,454.5,650.46,521.98
2016,5,23,8,30,214.0,279.0,3.4,15.0,413.0,501.88,401.51
2016,5,23,8,45,121.0,274.0,3.4,15.5,350.5,411.08,327.94
2016,5,23,9,0,28.0,269.0,3.4,16.0,288.0,303.1,239.55
2016,5,23,9,15,33.0,293.5,3.35,16.0,318.0,332.66,262.42
2016,5,23,9,30,38.0,318.0,3.3,16.0,348.0,361.94,284.43
2016,5,23,9,45,32.5,319.5,3.3,16.5,346.0,355.79,278.31
2016,5,23,10,0,27.0,321.0,3.3,17.0,344.0,349.68,272.42
2016,5,23,10,15,108.0,381.0,3.25,17.0,476.0,502.95,390.31
2016,5,23,10,30,189.0,441.0,3.2,17.0,608.0,641.86,492.59
2016,5,23,10,45,98.0,309.5,3.2,17.5,396.5,411.43,319.39
2016,5,23,11,0,7.0,178.0,3.2,18.0,185.0,174.62,134.28
2016,5,23,11,15,46.5,321.0,3.15,18.0,365.5,357.27,276.99
2016,5,23,11,30,86.0,464.0,3.1,18.0,546.0,533.06,407.17
2016,5,23,11,45,44.0,303.0,3.1,18.5,345.0,331.87,255.59
2016,5,23,12,0,2.0,142.0,3.1,19.0,144.0,134.94,102.27
2016,5,23,12,15,87.5,317.5,3.05,19.0,402.5,382.32,295.86
2016,5,23,12,30,173.0,493.0,3.0,19.0,661.0,612.79,464.5
2016,5,23,12,45,89.5,328.5,2.95,19.0,415.5,382.56,293.83
2016,5,23,13,0,6.0,164.0,2.9,19.0,170.0,157.72,120.21
2016,5,23,13,15,17.0,265.0,2.8,19.0,281.0,258.5,199.15
2016,5,23,13,30,28.0,366.0,2.7,19.0,392.0,353.16,270.83
2016,5,23,13,45,447.0,250.0,2.65,19.0,648.5,527.67,409.48
2016,5,23,14,0,866.0,134.0,2.6,19.0,905.0,676.58,520.75
2016,5,23,14,15,859.0,132.5,2.55,19.0,876.0,631.9,485.26
2016,5,23,14,30,852.0,131.0,2.5,19.0,847.0,586.39,449.78
