Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,14,45,838.5,131.0,2.45,19.0,811.0,534.3,408.65
2016,5,23,15,0,825.0,131.0,2.4,19.0,775.0,485.66,369.05
2016,5,23,15,15,812.0,128.0,2.3,18.5,734.5,435.2,327.63
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,385.38,285.66
2016,5,23,15,45,780.5,122.5,2.15,18.0,648.5,335.14,242.23
2016,5,23,16,0,762.0,120.0,2.1,18.0,603.0,286.52,199.79
2016,5,23,16,15,575.5,162.5,2.0,18.0,510.5,235.29,162.27
2016,5,23,16,30,389.0,205.0,1.9,18.0,418.0,214.83,152.44
2016,5,23,16,45,194.5,137.0,1.8,18.0,243.5,123.76,88.55
2016,5,23,17,0,0.0,69.0,1.7,18.0,69.0,64.2,48.07
2016,5,23,17,15,0.0,60.0,1.5,17.5,60.0,55.79,43.51
2016,5,23,17,30,0.0,51.0,1.3,17.0,51.0,47.39,36.36
2016,5,23,17,45,252.5,60.5,1.1,17.0,127.5,41.99,31.66
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,50.46,39.12
2016,5,23,18,15,434.0,60.5,0.85,16.5,157.5,45.17,34.34
2016,5,23,18,30,363.0,51.0,0.8,16.0,111.0,39.58,29.09
2016,5,23,18,45,262.5,37.5,0.75,15.5,73.0,28.96,19.16
2016,5,23,19,0,162.0,24.0,0.7,15.0,35.0,18.83,6.85
2016,5,23,19,15,81.0,12.0,0.6,15.0,17.5,11.44,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.5,10.0,1.3,10.5,14.5,41.37,0.0
2016,5,24,5,30,161.0,20.0,1.5,11.0,29.0,112.22,40.33
2016,5,24,5,45,273.0,32.5,1.7,12.0,66.5,200.06,155.98
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,287.3,234.22
2016,5,24,6,15,459.5,54.0,1.85,13.5,151.0,358.97,296.6
2016,5,24,6,30,534.0,63.0,1.8,14.0,198.0,436.52,361.28
2016,5,24,6,45,587.0,69.5,1.8,14.5,249.5,501.96,413.82
2016,5,24,7,0,640.0,76.0,1.8,15.0,301.0,570.47,466.52
2016,5,24,7,15,676.5,81.5,1.95,16.0,353.5,627.99,507.45
2016,5,24,7,30,713.0,87.0,2.1,17.0,406.0,686.51,547.8
2016,5,24,7,45,741.0,91.0,2.25,18.0,457.5,733.24,578.4
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,783.45,610.84
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,825.8,636.74
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,866.77,661.18
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,901.33,680.8
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,933.83,698.75
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,951.39,707.95
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,974.58,721.02
2016,5,24,9,45,875.5,115.0,2.05,21.5,819.5,992.07,728.86
2016,5,24,10,0,885.0,117.0,2.0,22.0,856.0,1006.65,734.88
2016,5,24,10,15,892.0,118.5,1.95,22.5,885.5,1015.23,737.1
2016,5,24,10,30,899.0,120.0,1.9,23.0,915.0,1020.7,737.48
2016,5,24,10,45,904.5,120.5,1.85,23.5,938.0,1020.5,734.41
2016,5,24,11,0,910.0,121.0,1.8,24.0,961.0,1017.14,729.54
2016,5,24,11,15,913.0,121.5,1.75,24.0,977.0,1008.19,722.73
2016,5,24,11,30,916.0,122.0,1.7,24.0,993.0,996.14,714.14
2016,5,24,11,45,918.0,122.0,1.7,24.0,1001.0,979.64,703.56
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,960.24,691.25
2016,5,24,12,15,920.0,122.5,1.7,24.0,1009.5,936.73,676.38
2016,5,24,12,30,920.0,123.0,1.7,24.0,1010.0,910.63,659.88
2016,5,24,12,45,921.5,120.5,1.7,24.5,1003.5,880.61,639.59
2016,5,24,13,0,923.0,118.0,1.7,25.0,997.0,848.19,617.75
2016,5,24,13,15,920.0,117.0,1.7,25.0,982.0,811.34,594.12
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,772.57,569.06
2016,5,24,13,45,912.0,115.0,1.75,25.0,945.0,730.67,541.48
2016,5,24,14,0,907.0,114.0,1.8,25.0,923.0,687.32,510.99
2016,5,24,14,15,900.5,112.5,1.8,25.0,894.0,641.36,477.55
2016,5,24,14,30,894.0,111.0,1.8,25.0,865.0,594.46,442.56
2016,5,24,14,45,885.0,109.5,1.8,25.0,829.5,545.53,405.13
2016,5,24,15,0,876.0,108.0,1.8,25.0,794.0,496.27,366.39
2016,5,24,15,15,864.5,105.5,1.8,24.5,753.0,445.05,325.78
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,394.17,284.18
2016,5,24,15,45,838.5,100.5,1.8,24.0,667.0,342.89,240.82
2016,5,24,16,0,824.0,98.0,1.8,24.0,622.0,286.05,192.83
2016,5,24,16,15,804.5,94.5,1.7,24.0,573.0,235.04,149.64
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,186.07,109.82
2016,5,24,16,45,760.0,87.0,1.55,24.0,473.0,138.36,75.15
2016,5,24,17,0,735.0,83.0,1.5,24.0,422.0,93.6,49.9
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.5,49.43,36.94
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,48.46,36.34
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,46.2,34.54
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,43.78,32.5
2016,5,24,18,15,499.0,54.0,1.2,21.0,166.0,39.48,28.75
2016,5,24,18,30,429.0,46.0,1.2,20.0,118.0,34.95,24.6
2016,5,24,18,45,320.0,35.0,1.2,19.0,78.0,27.34,17.5
2016,5,24,19,0,211.0,24.0,1.2,18.0,38.0,19.28,7.49
2016,5,24,19,15,105.5,12.0,1.2,17.5,19.0,11.44,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,81.5,10.0,0.8,14.5,14.5,41.82,0.0
2016,5,25,5,30,163.0,20.0,0.8,15.0,29.0,113.43,44.51
2016,5,25,5,45,274.0,32.5,0.8,16.0,67.0,200.72,153.93
2016,5,25,6,0,385.0,45.0,0.8,17.0,105.0,287.56,229.37
2016,5,25,6,15,459.5,54.5,0.8,17.5,152.0,359.84,290.18
2016,5,25,6,30,534.0,64.0,0.8,18.0,199.0,438.04,353.1
2016,5,25,6,45,582.5,71.0,0.8,18.5,250.0,501.13,401.69
2016,5,25,7,0,631.0,78.0,0.8,19.0,301.0,566.92,450.14
2016,5,25,7,15,667.5,83.5,0.8,19.5,353.0,624.12,489.22
2016,5,25,7,30,704.0,89.0,0.8,20.0,405.0,682.32,527.48
2016,5,25,7,45,730.5,94.0,0.85,20.5,456.0,728.53,556.8
2016,5,25,8,0,757.0,99.0,0.9,21.0,507.0,778.34,588.04
2016,5,25,8,15,777.5,102.5,1.0,21.5,556.0,820.36,614.07
2016,5,25,8,30,798.0,106.0,1.1,22.0,605.0,861.02,638.94
2016,5,25,8,45,814.5,109.0,1.25,23.0,651.0,895.77,659.12
2016,5,25,9,0,831.0,112.0,1.4,24.0,697.0,928.5,677.79
2016,5,25,9,15,843.0,114.5,1.45,24.0,738.5,945.71,687.59
2016,5,25,9,30,855.0,117.0,1.5,24.0,780.0,968.72,701.38
2016,5,25,9,45,863.0,120.0,1.55,24.5,815.5,985.67,709.91
2016,5,25,10,0,871.0,123.0,1.6,25.0,851.0,999.72,716.72
2016,5,25,10,15,878.0,124.5,1.65,25.0,880.5,1008.18,721.55
2016,5,25,10,30,885.0,126.0,1.7,25.0,910.0,1013.6,724.65
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.0,1013.92,723.29
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,1011.1,720.13
2016,5,25,11,15,898.0,130.0,1.85,26.0,971.5,1002.71,715.03
2016,5,25,11,30,901.0,131.0,1.9,26.0,987.0,991.25,708.14
2016,5,25,11,45,902.0,131.5,2.0,26.5,995.0,974.45,697.16
2016,5,25,12,0,903.0,132.0,2.1,27.0,1003.0,954.82,684.42
2016,5,25,12,15,902.5,132.0,2.1,27.0,1003.0,930.7,669.12
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,904.1,652.26
2016,5,25,12,45,894.0,135.5,2.15,27.0,994.0,871.99,632.25
2016,5,25,13,0,886.0,139.0,2.2,27.0,985.0,838.01,610.88
2016,5,25,13,15,882.0,138.5,2.15,27.0,969.5,801.96,587.19
2016,5,25,13,30,878.0,138.0,2.1,27.0,954.0,764.16,562.23
2016,5,25,13,45,870.0,138.0,2.1,27.0,930.5,722.43,533.49
2016,5,25,14,0,862.0,138.0,2.1,27.0,907.0,679.58,502.97
2016,5,25,14,15,854.0,136.5,2.05,27.0,877.5,634.54,470.01
2016,5,25,14,30,846.0,135.0,2.0,27.0,848.0,588.76,435.77
2016,5,25,14,45,833.0,134.0,1.95,27.0,812.0,536.57,396.22
2016,5,25,15,0,820.0,133.0,1.9,27.0,776.0,487.66,358.0
2016,5,25,15,15,719.5,169.0,1.85,26.5,711.5,428.85,312.89
2016,5,25,15,30,619.0,205.0,1.8,26.0,647.0,383.07,277.3
2016,5,25,15,45,610.5,190.0,1.8,26.0,603.0,334.25,237.72
2016,5,25,16,0,602.0,175.0,1.8,26.0,559.0,286.28,198.31
2016,5,25,16,15,656.5,144.0,1.75,26.0,532.5,239.57,157.55
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,188.01,113.56
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.5,143.12,81.32
2016,5,25,17,0,649.0,105.0,1.6,26.0,405.0,101.8,57.9
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.5,63.73,48.72
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,61.97,47.52
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,58.75,44.97
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,55.31,42.1
2016,5,25,18,15,399.0,65.5,1.15,23.0,156.5,48.54,36.28
2016,5,25,18,30,330.0,55.0,1.1,22.0,111.0,41.68,30.14
2016,5,25,18,45,234.5,40.5,1.1,21.5,73.5,31.25,20.6
2016,5,25,19,0,139.0,26.0,1.1,21.0,36.0,20.38,8.52
2016,5,25,19,15,69.5,13.0,1.1,20.5,18.0,12.39,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,9.5,1.15,17.0,9.5,9.05,0.0
2016,5,26,5,30,0.0,19.0,1.3,17.0,19.0,18.07,2.97
2016,5,26,5,45,45.5,39.0,1.5,17.5,46.0,76.47,55.84
2016,5,26,6,0,91.0,59.0,1.7,18.0,73.0,126.37,99.35
2016,5,26,6,15,122.5,80.0,1.7,18.5,107.0,172.55,139.0
2016,5,26,6,30,154.0,101.0,1.7,19.0,141.0,220.67,179.41
2016,5,26,6,45,191.0,117.5,1.75,19.5,178.0,279.58,227.42
2016,5,26,7,0,228.0,134.0,1.8,20.0,215.0,330.84,268.14
2016,5,26,7,15,163.0,160.0,1.85,20.5,222.5,307.58,247.31
2016,5,26,7,30,98.0,186.0,1.9,21.0,230.0,278.11,221.47
2016,5,26,7,45,95.0,209.0,1.95,21.5,256.0,302.36,239.2
2016,5,26,8,0,92.0,232.0,2.0,22.0,282.0,325.95,255.86
2016,5,26,8,15,373.5,195.0,2.1,22.5,425.5,570.96,445.68
2016,5,26,8,30,655.0,158.0,2.2,23.0,569.0,796.91,607.14
2016,5,26,8,45,678.0,161.0,2.3,23.5,614.0,834.28,628.61
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,870.19,650.57
2016,5,26,9,15,715.5,168.0,2.4,24.5,698.5,897.36,665.67
2016,5,26,9,30,730.0,172.0,2.4,25.0,738.0,922.34,679.28
2016,5,26,9,45,534.5,274.5,2.45,25.5,699.5,840.14,619.36
2016,5,26,10,0,339.0,377.0,2.5,26.0,661.0,743.57,546.89
2016,5,26,10,15,360.0,382.0,2.5,26.0,692.5,766.01,562.49
2016,5,26,10,30,381.0,387.0,2.5,26.0,724.0,787.04,576.18
2016,5,26,10,45,589.5,281.5,2.5,26.5,819.0,889.84,648.91
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,972.6,701.92
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.5,964.67,695.52
2016,5,26,11,30,805.0,178.0,2.5,27.0,945.0,953.88,688.26
2016,5,26,11,45,509.0,334.0,2.5,27.0,820.5,814.74,592.13
2016,5,26,12,0,213.0,490.0,2.5,27.0,696.0,667.77,484.87
2016,5,26,12,15,264.0,480.0,2.5,27.0,735.5,695.56,505.94
2016,5,26,12,30,315.0,470.0,2.5,27.0,775.0,716.19,520.82
2016,5,26,12,45,554.0,328.0,2.55,27.0,859.0,771.48,565.05
2016,5,26,13,0,793.0,186.0,2.6,27.0,943.0,809.01,595.27
2016,5,26,13,15,788.5,185.0,2.6,27.0,928.0,773.91,571.46
2016,5,26,13,30,784.0,184.0,2.6,27.0,913.0,737.42,546.08
2016,5,26,13,45,773.0,185.5,2.6,27.0,890.5,697.36,517.69
2016,5,26,14,0,762.0,187.0,2.6,27.0,868.0,656.69,488.37
2016,5,26,14,15,753.5,184.5,2.55,27.0,839.5,613.73,456.73
2016,5,26,14,30,745.0,182.0,2.5,27.0,811.0,567.13,421.93
2016,5,26,14,45,734.5,178.5,2.5,27.0,777.0,521.04,386.82
2016,5,26,15,0,724.0,175.0,2.5,27.0,743.0,475.13,350.97
2016,5,26,15,15,710.0,171.0,2.45,27.0,704.0,427.74,313.1
2016,5,26,15,30,696.0,167.0,2.4,27.0,665.0,381.26,275.13
2016,5,26,15,45,681.0,160.5,2.35,27.0,622.5,333.56,235.68
2016,5,26,16,0,666.0,154.0,2.3,27.0,580.0,287.24,196.98
2016,5,26,16,15,643.0,148.5,2.15,26.5,533.5,241.58,159.66
2016,5,26,16,30,620.0,143.0,2.0,26.0,487.0,198.46,125.59
2016,5,26,16,45,595.5,134.5,1.9,26.0,439.0,155.45,94.32
2016,5,26,17,0,571.0,126.0,1.8,26.0,391.0,115.38,70.53
2016,5,26,17,15,534.0,117.5,1.65,25.5,341.5,79.13,61.7
2016,5,26,17,30,497.0,109.0,1.5,25.0,292.0,75.32,58.84
2016,5,26,17,45,452.5,97.5,1.4,24.5,244.5,69.03,53.72
2016,5,26,18,0,408.0,86.0,1.3,24.0,197.0,62.37,48.13
2016,5,26,18,15,343.0,73.0,1.2,23.5,152.5,54.13,40.98
2016,5,26,18,30,278.0,60.0,1.1,23.0,108.0,45.49,33.26
2016,5,26,18,45,196.5,43.5,1.0,22.5,71.5,33.57,22.49
2016,5,26,19,0,115.0,27.0,0.9,22.0,35.0,21.15,9.39
2016,5,26,19,15,57.5,13.5,0.9,21.5,17.5,12.87,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.5,11.0,1.4,17.5,14.0,30.95,0.0
2016,5,27,5,30,103.0,22.0,1.6,18.0,28.0,90.73,39.77
2016,5,27,5,45,191.5,38.0,1.85,18.5,63.0,165.86,126.48
2016,5,27,6,0,280.0,54.0,2.1,19.0,98.0,240.58,192.05
2016,5,27,6,15,349.5,66.0,2.2,19.5,142.0,306.81,248.79
2016,5,27,6,30,419.0,78.0,2.3,20.0,186.0,379.01,308.6
2016,5,27,6,45,466.5,88.5,2.4,20.5,234.0,439.86,357.37
2016,5,27,7,0,514.0,99.0,2.5,21.0,282.0,508.99,410.65
2016,5,27,7,15,553.0,107.0,2.5,21.0,331.5,566.96,454.32
2016,5,27,7,30,592.0,115.0,2.5,21.0,381.0,626.21,497.65
2016,5,27,7,45,619.5,122.0,2.55,21.5,430.0,675.81,531.27
2016,5,27,8,0,647.0,129.0,2.6,22.0,479.0,725.26,564.06
2016,5,27,8,15,670.0,134.0,2.6,22.5,526.5,767.98,591.11
2016,5,27,8,30,693.0,139.0,2.6,23.0,574.0,809.73,617.02
2016,5,27,8,45,712.5,142.5,2.6,23.5,618.5,845.25,638.21
2016,5,27,9,0,732.0,146.0,2.6,24.0,663.0,879.13,658.06
2016,5,27,9,15,746.0,149.5,2.5,24.5,703.0,900.73,668.65
2016,5,27,9,30,760.0,153.0,2.4,25.0,743.0,925.37,681.22
2016,5,27,9,45,772.0,155.0,2.35,25.5,778.0,943.98,690.12
2016,5,27,10,0,784.0,157.0,2.3,26.0,813.0,959.96,697.34
2016,5,27,10,15,792.0,159.5,2.25,26.0,842.0,969.76,701.99
2016,5,27,10,30,800.0,162.0,2.2,26.0,871.0,976.68,704.92
2016,5,27,10,45,804.5,164.5,2.15,26.5,893.5,977.19,702.5
2016,5,27,11,0,809.0,167.0,2.1,27.0,916.0,974.74,698.38
2016,5,27,11,15,813.0,168.0,2.1,27.0,931.0,967.33,693.19
2016,5,27,11,30,817.0,169.0,2.1,27.0,946.0,957.02,686.31
2016,5,27,11,45,815.5,172.0,2.1,27.0,953.5,940.66,675.68
2016,5,27,12,0,814.0,175.0,2.1,27.0,961.0,921.68,663.49
2016,5,27,12,15,814.0,175.0,2.1,27.0,961.5,898.76,648.82
2016,5,27,12,30,814.0,175.0,2.1,27.0,962.0,873.55,632.69
2016,5,27,12,45,810.0,176.0,2.1,27.0,954.5,843.77,613.56
2016,5,27,13,0,806.0,177.0,2.1,27.0,947.0,812.18,593.19
2016,5,27,13,15,580.0,301.5,2.05,27.0,851.0,717.79,525.18
2016,5,27,13,30,354.0,426.0,2.0,27.0,755.0,638.41,465.76
2016,5,27,13,45,567.5,301.0,2.0,27.0,814.5,657.02,483.42
2016,5,27,14,0,781.0,176.0,2.0,27.0,874.0,660.55,488.73
2016,5,27,14,15,428.5,285.0,1.9,27.0,666.0,502.2,372.26
2016,5,27,14,30,76.0,394.0,1.8,27.0,458.0,386.82,285.61
2016,5,27,14,45,407.0,281.5,1.75,27.0,604.0,440.69,326.97
2016,5,27,15,0,738.0,169.0,1.7,27.0,750.0,477.89,351.23
2016,5,27,15,15,724.5,165.5,1.65,26.5,711.0,430.49,313.8
2016,5,27,15,30,711.0,162.0,1.6,26.0,672.0,383.92,276.55
2016,5,27,15,45,456.0,225.5,1.55,26.0,545.0,316.95,228.1
2016,5,27,16,0,201.0,289.0,1.5,26.0,418.0,285.04,209.09
2016,5,27,16,15,415.5,215.5,1.45,26.0,455.0,247.51,172.35
2016,5,27,16,30,630.0,142.0,1.4,26.0,492.0,200.47,126.44
2016,5,27,16,45,605.0,134.0,1.35,26.0,443.5,157.28,95.07
2016,5,27,17,0,580.0,126.0,1.3,26.0,395.0,117.08,71.11
2016,5,27,17,15,543.0,117.5,1.25,25.5,346.0,79.5,61.97
2016,5,27,17,30,506.0,109.0,1.2,25.0,297.0,75.27,58.78
2016,5,27,17,45,463.0,98.0,1.15,25.0,249.0,69.35,53.87
2016,5,27,18,0,420.0,87.0,1.1,25.0,201.0,63.08,48.53
2016,5,27,18,15,354.0,74.0,1.0,24.0,156.0,54.86,41.53
2016,5,27,18,30,288.0,61.0,0.9,23.0,111.0,46.23,33.92
2016,5,27,18,45,207.0,44.5,0.85,22.5,74.5,34.34,23.18
2016,5,27,19,0,126.0,28.0,0.8,22.0,38.0,21.93,10.3
2016,5,27,19,15,63.0,14.0,0.8,21.5,19.0,13.34,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.5,11.5,0.95,15.5,16.5,44.2,0.0
2016,5,28,5,30,167.0,23.0,1.1,16.0,33.0,121.15,58.19
2016,5,28,5,45,277.0,35.5,1.25,16.5,71.5,205.79,158.81
2016,5,28,6,0,387.0,48.0,1.4,17.0,110.0,292.57,234.74
2016,5,28,6,15,460.0,57.5,1.3,17.5,157.0,364.33,295.42
2016,5,28,6,30,533.0,67.0,1.2,18.0,204.0,441.77,357.9
2016,5,28,6,45,586.5,73.0,1.2,19.0,255.5,507.06,407.9
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,575.38,457.79
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,632.57,495.72
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,690.71,532.34
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,737.21,559.11
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,787.42,587.14
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.5,829.32,611.05
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,869.82,633.65
2016,5,28,8,45,823.0,108.5,0.6,23.5,658.5,904.02,651.86
2016,5,28,9,0,838.0,112.0,0.6,24.0,704.0,936.12,668.57
2016,5,28,9,15,850.0,114.0,0.7,24.0,745.0,952.92,679.05
2016,5,28,9,30,862.0,116.0,0.8,24.0,786.0,975.54,693.46
2016,5,28,9,45,874.5,116.0,0.95,24.5,822.5,993.8,704.75
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,1009.28,714.34
2016,5,28,10,15,893.5,117.5,1.15,25.0,888.5,1017.49,719.06
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,1022.6,722.1
2016,5,28,10,45,742.0,227.5,1.25,25.5,897.5,986.56,698.51
2016,5,28,11,0,584.0,336.0,1.3,26.0,877.0,929.38,658.44
2016,5,28,11,15,491.0,375.5,1.3,26.0,835.5,866.55,616.35
2016,5,28,11,30,398.0,415.0,1.3,26.0,794.0,797.15,569.57
2016,5,28,11,45,659.5,267.5,1.35,26.0,902.5,892.23,639.56
2016,5,28,12,0,921.0,120.0,1.4,26.0,1011.0,962.15,683.93
2016,5,28,12,15,920.5,120.0,1.4,26.0,1011.0,937.92,667.81
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,911.15,651.21
2016,5,28,12,45,915.5,122.0,1.45,26.5,1003.0,880.42,631.46
2016,5,28,13,0,911.0,124.0,1.5,27.0,995.0,847.57,610.27
2016,5,28,13,15,907.5,123.0,1.55,27.0,980.0,810.91,587.63
2016,5,28,13,30,904.0,122.0,1.6,27.0,965.0,772.42,563.52
2016,5,28,13,45,900.5,120.0,1.65,27.0,943.0,731.37,536.87
2016,5,28,14,0,897.0,118.0,1.7,27.0,921.0,688.8,507.35
2016,5,28,14,15,890.0,116.5,1.7,26.5,892.0,643.16,475.5
2016,5,28,14,30,883.0,115.0,1.7,26.0,863.0,596.63,442.04
2016,5,28,14,45,874.5,112.5,1.7,26.0,828.0,547.8,405.07
2016,5,28,15,0,866.0,110.0,1.7,26.0,793.0,498.62,366.8
2016,5,28,15,15,854.5,108.0,1.6,26.0,752.5,448.45,326.39
2016,5,28,15,30,843.0,106.0,1.5,26.0,712.0,398.6,285.28
2016,5,28,15,45,829.5,102.0,1.4,26.0,667.0,340.81,237.63
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,289.92,194.56
2016,5,28,16,15,754.0,106.5,1.3,25.5,561.0,239.99,154.6
2016,5,28,16,30,692.0,115.0,1.3,25.0,500.0,190.65,116.78
2016,5,28,16,45,710.5,99.5,1.3,24.5,462.0,143.48,80.32
2016,5,28,17,0,729.0,84.0,1.3,24.0,424.0,100.09,53.12
2016,5,28,17,15,695.5,79.0,1.15,23.5,372.5,52.5,39.53
2016,5,28,17,30,662.0,74.0,1.0,23.0,321.0,48.09,36.01
2016,5,28,17,45,617.0,68.0,0.9,23.0,270.0,45.83,34.15
2016,5,28,18,0,572.0,62.0,0.8,23.0,219.0,43.4,32.05
2016,5,28,18,15,504.5,54.5,0.8,22.5,171.5,39.52,28.64
2016,5,28,18,30,437.0,47.0,0.8,22.0,124.0,35.43,24.87
2016,5,28,18,45,338.0,36.5,0.8,21.5,84.0,28.33,18.29
2016,5,28,19,0,239.0,26.0,0.8,21.0,44.0,20.82,9.83
2016,5,28,19,15,119.5,13.0,0.8,21.0,22.0,12.39,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.81,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,7.4,0.0
2016,5,29,5,45,0.0,18.0,1.75,18.0,18.0,16.69,7.81
2016,5,29,6,0,0.0,28.0,1.9,18.0,28.0,25.98,15.98
2016,5,29,6,15,0.0,40.0,2.0,18.0,40.0,37.15,25.63
2016,5,29,6,30,0.0,52.0,2.1,18.0,52.0,48.34,35.21
2016,5,29,6,45,0.0,65.5,2.25,18.5,65.5,61.24,45.98
2016,5,29,7,0,0.0,79.0,2.4,19.0,79.0,74.45,56.81
2016,5,29,7,15,0.0,64.5,2.45,19.0,64.5,59.99,44.62
2016,5,29,7,30,0.0,50.0,2.5,19.0,50.0,46.48,33.24
2016,5,29,7,45,0.0,71.0,2.55,19.5,71.0,66.08,49.25
2016,5,29,8,0,0.0,92.0,2.6,20.0,92.0,85.86,65.13
2016,5,29,8,15,5.0,146.5,2.7,20.5,150.0,144.39,112.16
2016,5,29,8,30,10.0,201.0,2.8,21.0,208.0,204.23,159.05
2016,5,29,8,45,87.5,266.0,2.95,21.5,328.0,357.01,279.07
2016,5,29,9,0,165.0,331.0,3.1,22.0,448.0,516.39,398.34
2016,5,29,9,15,134.5,348.5,3.2,22.0,448.0,505.37,387.58
2016,5,29,9,30,104.0,366.0,3.3,22.0,448.0,478.89,366.49
2016,5,29,9,45,52.0,238.5,3.4,22.5,279.5,289.34,222.79
2016,5,29,10,0,0.0,111.0,3.5,23.0,111.0,104.08,77.18
2016,5,29,10,15,10.0,212.0,3.5,23.0,221.0,211.27,161.15
2016,5,29,10,30,20.0,313.0,3.5,23.0,331.0,319.7,243.36
2016,5,29,10,45,52.5,380.5,3.5,23.5,429.0,429.03,324.36
2016,5,29,11,0,85.0,448.0,3.5,24.0,527.0,526.29,394.15
2016,5,29,11,15,54.0,401.5,3.45,24.0,452.0,444.97,333.83
2016,5,29,11,30,23.0,355.0,3.4,24.0,377.0,358.42,269.48
2016,5,29,11,45,34.0,392.0,3.35,24.0,425.0,409.2,307.16
2016,5,29,12,0,45.0,429.0,3.3,24.0,473.0,451.14,337.51
2016,5,29,12,15,121.5,461.5,3.2,24.0,579.0,549.17,409.73
2016,5,29,12,30,198.0,494.0,3.1,24.0,685.0,636.66,472.31
2016,5,29,12,45,303.5,454.0,3.05,24.0,745.0,676.98,502.66
2016,5,29,13,0,409.0,414.0,3.0,24.0,805.0,708.84,526.83
2016,5,29,13,15,213.0,361.0,2.95,23.5,565.0,492.56,371.18
2016,5,29,13,30,17.0,308.0,2.9,23.0,325.0,296.31,223.58
2016,5,29,13,45,15.5,288.0,2.85,23.0,303.0,275.6,208.72
2016,5,29,14,0,14.0,268.0,2.8,23.0,281.0,255.17,193.46
2016,5,29,14,15,29.0,315.5,2.8,23.0,340.5,299.52,227.36
2016,5,29,14,30,44.0,363.0,2.8,23.0,400.0,343.82,260.61
2016,5,29,14,45,30.5,315.0,2.85,23.0,340.5,292.44,222.18
2016,5,29,15,0,17.0,267.0,2.9,23.0,281.0,249.12,189.74
2016,5,29,15,15,22.0,271.0,2.9,22.5,287.5,252.36,192.95
2016,5,29,15,30,27.0,275.0,2.9,22.0,294.0,246.65,189.11
2016,5,29,15,45,13.5,184.5,2.95,22.0,194.0,171.71,131.46
2016,5,29,16,0,0.0,94.0,3.0,22.0,94.0,87.64,65.43
2016,5,29,16,15,0.0,104.0,2.95,22.0,104.0,96.46,72.82
2016,5,29,16,30,0.0,114.0,2.9,22.0,114.0,104.93,79.88
2016,5,29,16,45,51.0,155.0,2.85,22.0,179.0,138.31,104.85
2016,5,29,17,0,102.0,196.0,2.8,22.0,244.0,163.9,124.57
2016,5,29,17,15,96.5,173.0,2.75,21.5,214.0,138.87,113.49
2016,5,29,17,30,91.0,150.0,2.7,21.0,184.0,121.29,99.15
2016,5,29,17,45,83.5,127.5,2.7,21.0,155.0,104.57,85.07
2016,5,29,18,0,76.0,105.0,2.7,21.0,126.0,87.48,70.41
2016,5,29,18,15,61.0,84.0,2.65,20.5,98.5,71.02,56.14
2016,5,29,18,30,46.0,63.0,2.6,20.0,71.0,54.26,41.3
2016,5,29,18,45,23.0,44.0,2.6,20.0,48.0,38.62,27.12
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,22.93,11.7
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,11.91,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,82.5,11.5,2.25,17.0,16.5,43.88,0.0
2016,5,30,5,30,165.0,23.0,2.3,17.0,33.0,120.77,62.45
2016,5,30,5,45,275.0,34.5,2.4,17.5,70.5,204.0,157.84
2016,5,30,6,0,385.0,46.0,2.5,18.0,108.0,289.61,232.97
2016,5,30,6,15,456.0,54.0,2.55,18.0,153.5,358.18,292.57
2016,5,30,6,30,527.0,62.0,2.6,18.0,199.0,432.26,354.73
2016,5,30,6,45,396.5,96.5,2.65,18.5,213.0,403.31,330.55
2016,5,30,7,0,266.0,131.0,2.7,19.0,227.0,354.07,289.1
2016,5,30,7,15,196.0,160.0,2.7,19.5,236.5,332.24,269.49
2016,5,30,7,30,126.0,189.0,2.7,20.0,246.0,316.03,253.54
2016,5,30,7,45,186.5,209.0,2.7,20.5,304.5,390.15,311.57
2016,5,30,8,0,247.0,229.0,2.7,21.0,363.0,481.29,380.26
2016,5,30,8,15,219.5,256.5,2.65,21.5,384.0,479.01,375.26
2016,5,30,8,30,192.0,284.0,2.6,22.0,405.0,487.96,378.9
2016,5,30,8,45,240.5,299.0,2.55,22.5,462.0,550.58,424.14
2016,5,30,9,0,289.0,314.0,2.5,23.0,519.0,628.71,478.74
2016,5,30,9,15,368.0,306.0,2.5,23.0,582.5,696.59,527.31
2016,5,30,9,30,447.0,298.0,2.5,23.0,646.0,779.33,584.84
2016,5,30,9,45,365.5,346.0,2.5,23.5,639.5,738.83,551.59
2016,5,30,10,0,284.0,394.0,2.5,24.0,633.0,708.0,525.73
2016,5,30,10,15,164.0,389.5,2.5,24.0,529.0,567.85,424.29
2016,5,30,10,30,44.0,385.0,2.5,24.0,425.0,428.39,320.56
2016,5,30,10,45,40.5,387.5,2.5,24.5,424.5,424.4,317.19
2016,5,30,11,0,37.0,390.0,2.5,25.0,424.0,420.32,313.2
2016,5,30,11,15,62.0,428.0,2.5,25.0,486.5,479.33,356.04
2016,5,30,11,30,87.0,466.0,2.5,25.0,549.0,536.58,396.62
2016,5,30,11,45,481.5,298.0,2.5,25.5,763.5,755.65,559.64
2016,5,30,12,0,876.0,130.0,2.5,26.0,978.0,931.61,677.94
2016,5,30,12,15,625.0,283.0,2.45,26.0,888.5,836.52,611.21
2016,5,30,12,30,374.0,436.0,2.4,26.0,799.0,737.37,537.39
2016,5,30,12,45,608.5,293.0,2.4,26.0,878.0,785.46,577.24
2016,5,30,13,0,843.0,150.0,2.4,26.0,957.0,817.25,601.62
2016,5,30,13,15,538.0,308.0,2.35,26.0,820.5,695.68,513.29
2016,5,30,13,30,233.0,466.0,2.3,26.0,684.0,588.69,432.19
2016,5,30,13,45,527.5,306.5,2.3,26.0,784.0,636.12,472.3
2016,5,30,14,0,822.0,147.0,2.3,26.0,884.0,665.21,496.62
2016,5,30,14,15,814.5,145.0,2.25,26.0,856.0,621.11,463.62
2016,5,30,14,30,807.0,143.0,2.2,26.0,828.0,576.39,429.99
2016,5,30,14,45,799.0,139.5,2.2,26.0,795.0,529.69,394.34
2016,5,30,15,0,791.0,136.0,2.2,26.0,762.0,482.81,357.6
2016,5,30,15,15,778.5,133.5,2.2,25.5,723.0,434.85,319.74
2016,5,30,15,30,766.0,131.0,2.2,25.0,684.0,387.51,281.27
2016,5,30,15,45,752.0,126.5,2.2,25.0,641.0,338.85,240.47
2016,5,30,16,0,738.0,122.0,2.2,25.0,598.0,291.35,200.1
2016,5,30,16,15,651.5,139.0,2.15,25.0,535.0,240.71,160.09
2016,5,30,16,30,565.0,156.0,2.1,25.0,472.0,204.62,133.33
2016,5,30,16,45,463.5,163.5,2.05,25.0,406.5,168.19,109.74
2016,5,30,17,0,362.0,171.0,2.0,25.0,341.0,148.49,102.31
2016,5,30,17,15,346.0,152.5,1.85,24.5,299.5,113.91,91.15
2016,5,30,17,30,330.0,134.0,1.7,24.0,258.0,99.03,79.12
2016,5,30,17,45,418.0,102.5,1.55,23.5,235.0,72.28,56.69
2016,5,30,18,0,506.0,71.0,1.4,23.0,212.0,50.48,38.12
2016,5,30,18,15,439.5,62.0,1.3,22.5,166.0,45.65,33.93
2016,5,30,18,30,373.0,53.0,1.2,22.0,120.0,40.55,29.28
2016,5,30,18,45,282.0,40.5,1.1,21.5,82.0,31.09,20.67
2016,5,30,19,0,191.0,28.0,1.0,21.0,44.0,21.88,11.09
2016,5,30,19,15,95.5,14.0,1.0,20.5,22.0,13.34,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,37.92,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,107.58,56.42
2016,5,31,5,45,235.0,36.5,1.4,19.0,68.5,184.7,141.62
2016,5,31,6,0,335.0,50.0,1.6,20.0,105.0,264.73,210.65
2016,5,31,6,15,406.5,60.0,1.55,20.5,149.5,336.22,270.69
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,411.06,331.16
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,474.03,380.21
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,539.94,429.5
2016,5,31,7,15,427.0,130.5,1.55,22.0,296.5,495.47,392.77
2016,5,31,7,30,273.0,177.0,1.6,22.0,301.0,429.84,339.78
2016,5,31,7,45,491.0,141.0,1.7,22.5,396.0,586.51,460.1
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,749.98,574.87
2016,5,31,8,15,730.5,109.0,1.85,23.5,539.0,788.07,597.11
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,829.09,622.19
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,862.17,641.55
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,893.28,659.49
2016,5,31,9,15,794.0,124.0,2.0,25.0,715.0,919.65,674.99
2016,5,31,9,30,807.0,127.0,2.0,25.0,755.0,943.64,688.95
2016,5,31,9,45,815.5,130.0,2.0,25.5,789.5,960.63,697.05
2016,5,31,10,0,824.0,133.0,2.0,26.0,824.0,974.86,703.47
2016,5,31,10,15,831.5,134.5,1.95,26.0,853.0,974.9,701.75
2016,5,31,10,30,839.0,136.0,1.9,26.0,882.0,980.88,704.08
2016,5,31,10,45,843.0,138.5,1.85,26.0,904.0,981.45,703.01
2016,5,31,11,0,847.0,141.0,1.8,26.0,926.0,979.03,700.21
2016,5,31,11,15,572.5,302.0,1.75,26.0,837.0,874.12,629.27
2016,5,31,11,30,298.0,463.0,1.7,26.0,748.0,749.89,539.29
2016,5,31,11,45,577.0,303.5,1.7,26.5,860.5,850.35,613.75
2016,5,31,12,0,856.0,144.0,1.7,27.0,973.0,926.85,663.35
2016,5,31,12,15,856.0,144.0,1.65,27.0,974.0,904.38,647.54
2016,5,31,12,30,856.0,144.0,1.6,27.0,975.0,879.56,631.34
2016,5,31,12,45,844.5,151.0,1.6,27.0,965.5,849.0,612.03
2016,5,31,13,0,833.0,158.0,1.6,27.0,956.0,819.96,593.68
2016,5,31,13,15,829.5,157.0,1.6,27.0,941.5,784.79,571.18
2016,5,31,13,30,826.0,156.0,1.6,27.0,927.0,748.03,547.37
2016,5,31,13,45,820.0,155.0,1.65,27.0,906.0,708.08,520.24
2016,5,31,14,0,814.0,154.0,1.7,27.0,885.0,667.02,491.72
2016,5,31,14,15,806.5,152.0,1.7,27.0,857.0,623.25,460.29
2016,5,31,14,30,799.0,150.0,1.7,27.0,829.0,578.88,427.68
2016,5,31,14,45,788.5,148.0,1.7,27.0,795.0,532.52,392.8
2016,5,31,15,0,778.0,146.0,1.7,27.0,761.0,486.21,357.03
2016,5,31,15,15,765.0,143.0,1.7,27.0,722.0,438.25,319.15
2016,5,31,15,30,752.0,140.0,1.7,27.0,683.0,390.98,280.85
2016,5,31,15,45,733.0,137.0,1.7,27.0,639.0,337.48,237.34
2016,5,31,16,0,714.0,134.0,1.7,27.0,595.0,290.36,198.07
2016,5,31,16,15,692.5,129.5,1.65,26.5,548.0,243.38,159.46
2016,5,31,16,30,671.0,125.0,1.6,26.0,501.0,198.7,123.68
2016,5,31,16,45,640.0,120.5,1.55,26.0,452.0,155.36,91.78
2016,5,31,17,0,609.0,116.0,1.5,26.0,403.0,115.59,67.57
2016,5,31,17,15,572.5,108.5,1.4,25.5,353.5,77.07,52.62
2016,5,31,17,30,536.0,101.0,1.3,25.0,304.0,68.35,52.89
2016,5,31,17,45,484.5,93.0,1.2,25.0,255.0,65.5,50.59
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,61.34,47.06
2016,5,31,18,15,368.0,73.0,1.0,24.0,161.0,53.86,40.72
2016,5,31,18,30,303.0,61.0,0.9,23.0,116.0,46.02,33.82
2016,5,31,18,45,216.5,46.0,0.85,22.5,79.0,35.36,24.19
2016,5,31,19,0,130.0,31.0,0.8,22.0,42.0,24.24,13.04
2016,5,31,19,15,65.0,15.5,0.8,21.5,21.0,14.77,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.0,12.0,0.9,18.5,15.0,31.42,0.0
2016,6,1,5,30,100.0,24.0,1.1,19.0,30.0,84.95,44.4
2016,6,1,5,45,192.5,39.5,1.3,19.5,66.0,168.22,128.53
2016,6,1,6,0,285.0,55.0,1.5,20.0,102.0,244.69,194.51
2016,6,1,6,15,355.0,67.0,1.5,20.5,146.0,311.62,250.95
2016,6,1,6,30,425.0,79.0,1.5,21.0,190.0,384.51,310.19
2016,6,1,6,45,481.0,87.0,1.55,21.5,239.0,452.99,363.82
2016,6,1,7,0,537.0,95.0,1.6,22.0,288.0,521.62,415.66
2016,6,1,7,15,575.0,102.0,1.65,22.5,337.5,578.47,456.82
2016,6,1,7,30,613.0,109.0,1.7,23.0,387.0,636.51,497.04
2016,6,1,7,45,642.0,114.5,1.75,23.5,436.5,686.24,529.83
2016,6,1,8,0,671.0,120.0,1.8,24.0,486.0,735.91,561.86
2016,6,1,8,15,693.0,124.5,1.85,24.0,533.0,777.86,589.05
2016,6,1,8,30,715.0,129.0,1.9,24.0,580.0,818.77,615.27
2016,6,1,8,45,732.0,133.0,1.95,24.5,624.0,853.16,635.59
2016,6,1,9,0,749.0,137.0,2.0,25.0,668.0,881.14,651.51
2016,6,1,9,15,762.5,140.5,1.95,25.0,708.0,907.97,666.92
2016,6,1,9,30,776.0,144.0,1.9,25.0,748.0,932.49,680.71
2016,6,1,9,45,805.0,135.0,1.9,25.5,787.0,956.1,693.09
2016,6,1,10,0,834.0,126.0,1.9,26.0,826.0,968.82,698.48
2016,6,1,10,15,841.0,128.0,1.85,26.0,855.0,977.87,702.49
2016,6,1,10,30,848.0,130.0,1.8,26.0,884.0,984.0,704.77
2016,6,1,10,45,853.5,130.5,1.8,26.5,906.5,984.14,702.64
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,981.3,698.84
2016,6,1,11,15,598.5,289.5,1.75,27.0,850.0,887.68,636.22
2016,6,1,11,30,338.0,448.0,1.7,27.0,771.0,773.57,553.8
2016,6,1,11,45,604.0,290.5,1.7,27.0,873.5,863.9,621.8
2016,6,1,12,0,870.0,133.0,1.7,27.0,976.0,930.12,665.26
2016,6,1,12,15,870.0,133.0,1.65,27.0,976.5,907.52,649.49
2016,6,1,12,30,870.0,133.0,1.6,27.0,977.0,882.54,633.21
2016,6,1,12,45,621.5,281.5,1.6,27.5,882.5,787.24,567.89
2016,6,1,13,0,373.0,430.0,1.6,28.0,788.0,696.54,500.67
2016,6,1,13,15,613.5,282.5,1.55,28.0,861.0,730.31,529.63
2016,6,1,13,30,854.0,135.0,1.5,28.0,934.0,750.65,546.69
2016,6,1,13,45,850.0,133.5,1.5,28.0,913.0,711.75,520.15
2016,6,1,14,0,846.0,132.0,1.5,28.0,892.0,671.47,492.0
2016,6,1,14,15,839.0,130.5,1.45,28.0,864.0,628.11,460.73
2016,6,1,14,30,832.0,129.0,1.4,28.0,836.0,583.95,428.21
2016,6,1,14,45,824.0,126.0,1.4,28.0,802.5,537.42,393.52
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,486.04,354.5
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.5,437.2,316.79
2016,6,1,15,30,792.0,118.0,1.4,27.0,692.0,388.88,278.28
2016,6,1,15,45,778.0,114.5,1.4,27.0,648.5,339.81,237.76
2016,6,1,16,0,764.0,111.0,1.4,27.0,605.0,291.86,197.55
2016,6,1,16,15,744.5,107.5,1.4,26.5,558.5,244.01,158.0
2016,6,1,16,30,725.0,104.0,1.4,26.0,512.0,198.19,121.04
2016,6,1,16,45,700.5,99.0,1.4,26.0,463.0,147.3,82.82
2016,6,1,17,0,676.0,94.0,1.4,26.0,414.0,104.45,56.16
2016,6,1,17,15,642.5,88.5,1.3,25.5,364.0,64.05,40.74
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,54.29,40.95
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,51.57,38.73
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,48.63,36.24
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,44.17,32.45
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,39.44,28.24
2016,6,1,18,45,300.5,40.5,0.85,22.5,85.5,31.6,21.07
2016,6,1,19,0,209.0,29.0,0.8,22.0,47.0,22.64,11.98
2016,6,1,19,15,104.5,14.5,0.8,21.5,23.5,11.42,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,74.0,12.0,0.45,19.0,17.0,41.03,0.0
2016,6,2,5,30,148.0,24.0,0.5,19.0,34.0,115.39,63.2
2016,6,2,5,45,247.5,37.0,0.6,19.5,70.0,191.53,146.32
2016,6,2,6,0,347.0,50.0,0.7,20.0,106.0,271.22,214.49
2016,6,2,6,15,417.0,59.5,0.65,20.5,151.0,341.98,272.83
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,415.74,331.05
2016,6,2,6,45,534.5,76.5,0.6,21.5,244.5,476.95,377.47
2016,6,2,7,0,582.0,84.0,0.6,22.0,293.0,540.82,423.86
2016,6,2,7,15,291.0,104.0,0.55,22.5,208.5,360.48,284.34
2016,6,2,7,30,0.0,124.0,0.5,23.0,124.0,119.55,90.72
2016,6,2,7,45,11.0,161.5,0.45,23.5,167.5,167.1,128.79
2016,6,2,8,0,22.0,199.0,0.4,24.0,211.0,215.36,165.32
2016,6,2,8,15,90.0,242.5,0.35,24.0,298.0,334.8,256.01
2016,6,2,8,30,158.0,286.0,0.3,24.0,385.0,459.52,345.35
2016,6,2,8,45,468.5,204.0,0.3,24.5,529.5,683.16,504.46
2016,6,2,9,0,779.0,122.0,0.3,25.0,674.0,892.87,636.38
2016,6,2,9,15,791.5,124.5,0.35,25.0,714.0,918.2,648.26
2016,6,2,9,30,804.0,127.0,0.4,25.0,754.0,941.14,661.66
2016,6,2,9,45,813.0,129.5,0.45,25.5,788.0,958.11,670.19
2016,6,2,10,0,822.0,132.0,0.5,26.0,822.0,963.54,671.91
2016,6,2,10,15,829.0,133.5,0.55,26.0,850.5,971.99,677.05
2016,6,2,10,30,836.0,135.0,0.6,26.0,879.0,977.56,680.53
2016,6,2,10,45,840.5,137.0,0.65,26.5,901.0,978.22,679.86
2016,6,2,11,0,845.0,139.0,0.7,27.0,923.0,975.92,677.57
2016,6,2,11,15,848.0,139.5,0.75,27.0,938.0,967.72,673.17
