Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,11,30,851.0,140.0,0.8,27.0,953.0,956.66,667.16
2016,6,2,11,45,852.0,141.0,0.85,27.5,961.0,941.37,657.35
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,923.42,645.98
2016,6,2,12,15,551.0,314.0,0.9,28.0,849.0,802.09,566.49
2016,6,2,12,30,249.0,486.0,0.9,28.0,729.0,675.87,477.54
2016,6,2,12,45,538.5,321.0,0.95,28.0,840.0,755.98,539.6
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,815.66,582.54
2016,6,2,13,15,824.5,155.0,1.0,28.0,936.5,780.78,559.72
2016,6,2,13,30,821.0,154.0,1.0,28.0,922.0,744.32,536.78
2016,6,2,13,45,816.0,152.5,1.05,28.0,901.0,704.93,510.83
2016,6,2,14,0,811.0,151.0,1.1,28.0,880.0,664.37,483.43
2016,6,2,14,15,557.0,274.0,1.05,27.5,767.5,575.4,418.92
2016,6,2,14,30,303.0,397.0,1.0,27.0,655.0,507.26,368.91
2016,6,2,14,45,414.0,338.5,1.0,27.0,676.0,494.08,360.44
2016,6,2,15,0,525.0,280.0,1.0,27.0,697.0,475.83,346.52
2016,6,2,15,15,374.5,308.0,0.95,27.0,598.0,410.66,298.87
2016,6,2,15,30,224.0,336.0,0.9,27.0,499.0,360.27,263.02
2016,6,2,15,45,141.0,305.5,0.85,27.0,406.0,295.14,216.61
2016,6,2,16,0,58.0,275.0,0.8,27.0,313.0,246.41,182.71
2016,6,2,16,15,29.0,204.5,0.7,27.0,223.5,181.3,134.97
2016,6,2,16,30,0.0,134.0,0.6,27.0,134.0,122.16,91.13
2016,6,2,16,45,0.0,71.0,0.5,27.0,71.0,66.09,47.45
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.42,0.39
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.49,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.63,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.78,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.85,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.92,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,52.0,12.0,0.75,19.5,15.5,32.24,0.0
2016,6,3,5,30,104.0,24.0,0.9,20.0,31.0,95.83,52.37
2016,6,3,5,45,186.5,40.5,1.1,20.5,66.0,166.59,126.82
2016,6,3,6,0,269.0,57.0,1.3,21.0,101.0,238.72,188.84
2016,6,3,6,15,336.0,69.5,1.3,21.0,144.5,303.78,243.85
2016,6,3,6,30,403.0,82.0,1.3,21.0,188.0,374.55,301.7
2016,6,3,6,45,451.5,92.5,1.35,21.5,235.5,435.42,349.39
2016,6,3,7,0,500.0,103.0,1.4,22.0,283.0,499.43,397.71
2016,6,3,7,15,538.0,110.5,1.4,22.5,331.5,560.49,441.66
2016,6,3,7,30,576.0,118.0,1.4,23.0,380.0,617.91,481.58
2016,6,3,7,45,607.0,124.0,1.45,23.5,429.0,668.75,515.32
2016,6,3,8,0,638.0,130.0,1.5,24.0,478.0,719.7,548.23
2016,6,3,8,15,660.5,135.5,1.55,24.5,524.5,762.38,574.76
2016,6,3,8,30,683.0,141.0,1.6,25.0,571.0,804.11,600.26
2016,6,3,8,45,701.0,145.0,1.65,25.5,615.0,838.7,620.63
2016,6,3,9,0,719.0,149.0,1.7,26.0,659.0,871.64,639.76
2016,6,3,9,15,733.0,152.5,1.75,26.0,698.5,898.3,655.91
2016,6,3,9,30,747.0,156.0,1.8,26.0,738.0,917.59,667.36
2016,6,3,9,45,778.0,146.5,1.85,26.5,777.0,942.56,681.25
2016,6,3,10,0,809.0,137.0,1.9,27.0,816.0,965.19,693.55
2016,6,3,10,15,816.5,138.5,1.95,27.0,845.0,973.92,698.44
2016,6,3,10,30,824.0,140.0,2.0,27.0,874.0,971.06,696.23
2016,6,3,10,45,830.5,141.0,2.05,27.5,896.5,972.7,695.74
2016,6,3,11,0,837.0,142.0,2.1,28.0,919.0,971.42,693.46
2016,6,3,11,15,518.5,313.0,2.1,28.0,797.5,833.34,600.2
2016,6,3,11,30,200.0,484.0,2.1,28.0,676.0,670.48,482.73
2016,6,3,11,45,525.0,313.5,2.1,28.0,821.5,813.06,588.96
2016,6,3,12,0,850.0,143.0,2.1,28.0,967.0,922.14,662.31
2016,6,3,12,15,850.0,143.0,2.1,28.0,968.0,899.95,646.9
2016,6,3,12,30,850.0,143.0,2.1,28.0,969.0,875.44,631.29
2016,6,3,12,45,602.0,292.0,2.15,28.0,875.0,781.36,567.06
2016,6,3,13,0,354.0,441.0,2.2,28.0,781.0,691.79,500.95
2016,6,3,13,15,373.5,424.0,2.15,28.0,778.0,673.7,489.52
2016,6,3,13,30,393.0,407.0,2.1,28.0,775.0,653.96,476.26
2016,6,3,13,45,591.5,285.5,2.1,28.0,825.5,662.91,486.68
2016,6,3,14,0,790.0,164.0,2.1,28.0,876.0,662.73,489.38
2016,6,3,14,15,782.5,162.0,2.1,28.0,848.5,620.04,458.29
2016,6,3,14,30,775.0,160.0,2.1,28.0,821.0,576.8,426.39
2016,6,3,14,45,432.0,265.5,2.1,28.0,631.0,445.21,329.32
2016,6,3,15,0,89.0,371.0,2.1,28.0,441.0,361.18,267.06
2016,6,3,15,15,294.0,311.0,2.05,28.0,527.5,379.33,279.57
2016,6,3,15,30,499.0,251.0,2.0,28.0,614.0,384.89,279.53
2016,6,3,15,45,488.5,237.5,1.95,28.0,574.0,342.44,245.58
2016,6,3,16,0,478.0,224.0,1.9,28.0,534.0,301.08,212.33
2016,6,3,16,15,326.0,236.0,1.8,27.5,440.5,255.64,181.31
2016,6,3,16,30,174.0,248.0,1.7,27.0,347.0,225.16,163.67
2016,6,3,16,45,256.0,213.0,1.6,27.0,343.0,189.85,133.7
2016,6,3,17,0,338.0,178.0,1.5,27.0,339.0,154.64,106.12
2016,6,3,17,15,319.5,159.5,1.4,26.5,297.5,121.05,88.1
2016,6,3,17,30,301.0,141.0,1.3,26.0,256.0,103.49,82.1
2016,6,3,17,45,361.5,114.0,1.2,26.0,232.0,80.25,62.78
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,62.62,47.93
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,55.2,41.61
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,47.42,34.75
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,36.42,24.94
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,26.31,14.99
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,13.48,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.0,12.0,0.55,21.0,14.5,26.65,0.0
2016,6,4,5,30,76.0,24.0,0.6,21.0,29.0,74.28,39.84
2016,6,4,5,45,149.0,42.5,0.7,21.5,63.5,140.75,106.18
2016,6,4,6,0,222.0,61.0,0.8,22.0,98.0,208.46,163.74
2016,6,4,6,15,286.0,76.0,0.75,22.0,140.5,282.87,225.07
2016,6,4,6,30,350.0,91.0,0.7,22.0,183.0,352.53,280.98
2016,6,4,6,45,403.5,101.5,0.7,22.0,230.0,414.41,329.24
2016,6,4,7,0,457.0,112.0,0.7,22.0,277.0,479.94,378.55
2016,6,4,7,15,495.5,121.0,0.8,22.5,325.0,535.52,418.77
2016,6,4,7,30,534.0,130.0,0.9,23.0,373.0,592.75,459.09
2016,6,4,7,45,570.0,135.0,1.0,23.5,422.0,650.88,498.86
2016,6,4,8,0,606.0,140.0,1.1,24.0,471.0,703.93,533.68
2016,6,4,8,15,629.5,146.0,1.1,24.5,517.5,747.22,559.93
2016,6,4,8,30,653.0,152.0,1.1,25.0,564.0,789.66,585.15
2016,6,4,8,45,678.0,153.5,1.15,25.5,609.0,827.24,607.36
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,863.5,628.48
2016,6,4,9,15,717.0,158.5,1.15,26.0,693.5,889.88,642.87
2016,6,4,9,30,731.0,162.0,1.1,26.0,733.0,914.12,655.88
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,937.82,667.98
2016,6,4,10,0,815.0,131.0,1.1,27.0,816.0,956.01,676.59
2016,6,4,10,15,823.0,132.5,1.05,27.5,845.0,965.51,679.06
2016,6,4,10,30,831.0,134.0,1.0,28.0,874.0,972.17,679.94
2016,6,4,10,45,840.5,132.5,1.0,28.5,898.0,974.37,679.11
2016,6,4,11,0,850.0,131.0,1.0,29.0,922.0,973.65,676.69
2016,6,4,11,15,854.0,132.0,1.05,29.0,937.5,967.07,673.09
2016,6,4,11,30,858.0,133.0,1.1,29.0,953.0,957.58,667.84
2016,6,4,11,45,494.5,313.0,1.15,29.0,786.5,784.26,555.59
2016,6,4,12,0,131.0,493.0,1.2,29.0,620.0,597.11,423.99
2016,6,4,12,15,498.5,312.5,1.25,29.0,797.0,754.49,540.81
2016,6,4,12,30,866.0,132.0,1.3,29.0,974.0,880.14,624.72
2016,6,4,12,45,863.5,132.5,1.4,29.0,967.0,851.49,606.47
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,820.82,588.42
2016,6,4,13,15,476.5,295.5,1.55,29.0,752.5,639.87,464.19
2016,6,4,13,30,92.0,458.0,1.6,29.0,545.0,482.12,348.41
2016,6,4,13,45,470.5,293.0,1.65,29.0,718.5,587.89,431.04
2016,6,4,14,0,849.0,128.0,1.7,29.0,892.0,672.93,493.72
2016,6,4,14,15,584.5,260.5,1.75,29.0,779.0,580.17,424.46
2016,6,4,14,30,320.0,393.0,1.8,29.0,666.0,514.66,375.16
2016,6,4,14,45,296.0,381.5,1.85,29.0,626.5,473.21,345.89
2016,6,4,15,0,272.0,370.0,1.9,29.0,587.0,433.86,317.57
2016,6,4,15,15,534.0,242.0,1.85,29.0,640.0,421.76,307.03
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,390.62,278.78
2016,6,4,15,45,778.0,113.0,1.8,29.0,649.5,342.16,238.78
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,295.19,199.52
2016,6,4,16,15,701.5,122.5,1.75,28.5,552.0,244.63,159.36
2016,6,4,16,30,643.0,133.0,1.7,28.0,498.0,204.7,128.67
2016,6,4,16,45,637.0,119.5,1.7,28.0,452.5,158.75,93.5
2016,6,4,17,0,631.0,106.0,1.7,28.0,407.0,113.85,63.7
2016,6,4,17,15,595.5,100.5,1.55,27.5,358.0,75.57,47.85
2016,6,4,17,30,560.0,95.0,1.4,27.0,309.0,63.13,48.03
2016,6,4,17,45,512.5,87.0,1.3,26.5,260.5,60.01,45.62
2016,6,4,18,0,465.0,79.0,1.2,26.0,212.0,56.65,42.89
2016,6,4,18,15,405.0,68.5,1.15,25.5,167.5,50.3,37.46
2016,6,4,18,30,345.0,58.0,1.1,25.0,123.0,43.54,31.49
2016,6,4,18,45,257.5,45.0,1.1,24.5,85.0,34.44,23.31
2016,6,4,19,0,170.0,32.0,1.1,24.0,47.0,24.95,14.04
2016,6,4,19,15,85.0,16.0,1.15,24.0,23.5,12.58,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,7.5,1.85,21.0,7.5,7.15,0.0
2016,6,5,5,30,0.0,15.0,2.1,21.0,15.0,13.91,2.98
2016,6,5,5,45,0.0,32.0,2.35,21.5,32.0,30.7,18.9
2016,6,5,6,0,0.0,49.0,2.6,22.0,49.0,48.49,34.07
2016,6,5,6,15,3.5,69.5,2.75,22.0,70.5,72.07,53.98
2016,6,5,6,30,7.0,90.0,2.9,22.0,92.0,95.4,73.52
2016,6,5,6,45,15.0,110.0,3.05,22.5,115.0,121.09,94.64
2016,6,5,7,0,23.0,130.0,3.2,23.0,138.0,147.18,115.68
2016,6,5,7,15,22.5,147.5,3.25,23.0,156.5,164.44,129.22
2016,6,5,7,30,22.0,165.0,3.3,23.0,175.0,181.58,142.46
2016,6,5,7,45,11.5,160.5,3.4,23.0,166.0,166.4,129.52
2016,6,5,8,0,1.0,156.0,3.5,23.0,157.0,151.52,116.88
2016,6,5,8,15,7.0,183.0,3.55,23.0,187.5,183.81,142.29
2016,6,5,8,30,13.0,210.0,3.6,23.0,218.0,216.29,167.47
2016,6,5,8,45,50.5,266.0,3.65,23.5,301.5,322.62,249.84
2016,6,5,9,0,88.0,322.0,3.7,24.0,385.0,419.08,322.06
2016,6,5,9,15,143.0,347.5,3.75,24.0,456.5,512.53,391.58
2016,6,5,9,30,198.0,373.0,3.8,24.0,528.0,592.42,449.87
2016,6,5,9,45,187.5,393.0,3.85,24.5,545.0,601.79,454.03
2016,6,5,10,0,177.0,413.0,3.9,25.0,562.0,609.96,457.7
2016,6,5,10,15,195.5,427.0,3.9,25.0,597.0,639.43,478.3
2016,6,5,10,30,214.0,441.0,3.9,25.0,632.0,667.96,497.98
2016,6,5,10,45,117.0,383.5,3.95,25.5,488.5,507.16,380.02
2016,6,5,11,0,20.0,326.0,4.0,26.0,345.0,330.28,247.31
2016,6,5,11,15,16.0,276.0,4.05,26.0,291.5,276.96,207.91
2016,6,5,11,30,12.0,226.0,4.1,26.0,238.0,224.56,168.43
2016,6,5,11,45,41.5,345.0,4.2,26.0,386.0,370.91,278.53
2016,6,5,12,0,71.0,464.0,4.3,26.0,534.0,509.26,378.88
2016,6,5,12,15,45.0,395.5,4.3,26.0,440.0,415.32,309.92
2016,6,5,12,30,19.0,327.0,4.3,26.0,346.0,322.15,241.06
2016,6,5,12,45,42.0,390.0,4.35,26.0,430.5,399.05,298.54
2016,6,5,13,0,65.0,453.0,4.4,26.0,515.0,470.43,350.66
2016,6,5,13,15,184.0,452.0,4.35,26.0,625.0,554.24,413.72
2016,6,5,13,30,303.0,451.0,4.3,26.0,735.0,626.22,466.73
2016,6,5,13,45,314.5,436.0,4.3,26.0,725.5,603.83,450.6
2016,6,5,14,0,326.0,421.0,4.3,26.0,716.0,580.38,433.94
2016,6,5,14,15,363.5,389.5,4.2,25.5,708.5,558.3,419.07
2016,6,5,14,30,401.0,358.0,4.1,25.0,701.0,528.06,397.78
2016,6,5,14,45,345.5,362.5,4.05,25.0,649.5,484.57,364.65
2016,6,5,15,0,290.0,367.0,4.0,25.0,598.0,440.57,331.25
2016,6,5,15,15,158.0,320.5,3.85,25.0,445.5,336.87,254.02
2016,6,5,15,30,26.0,274.0,3.7,25.0,293.0,246.29,186.76
2016,6,5,15,45,14.0,220.0,3.6,25.0,230.5,202.32,153.67
2016,6,5,16,0,2.0,166.0,3.5,25.0,168.0,151.52,114.86
2016,6,5,16,15,31.5,201.0,3.35,24.5,219.5,179.53,136.36
2016,6,5,16,30,61.0,236.0,3.2,24.0,271.0,205.64,156.03
2016,6,5,16,45,30.5,175.5,3.1,24.0,193.0,152.12,115.59
2016,6,5,17,0,0.0,115.0,3.0,24.0,115.0,104.65,79.46
2016,6,5,17,15,0.0,101.5,2.9,23.5,101.5,92.55,70.16
2016,6,5,17,30,0.0,88.0,2.8,23.0,88.0,80.61,63.82
2016,6,5,17,45,0.0,74.5,2.75,23.0,74.5,68.67,53.74
2016,6,5,18,0,0.0,61.0,2.7,23.0,61.0,56.62,43.43
2016,6,5,18,15,0.0,48.0,2.65,23.0,48.0,44.61,32.98
2016,6,5,18,30,0.0,35.0,2.6,23.0,35.0,32.5,22.31
2016,6,5,18,45,0.0,24.5,2.6,23.0,24.5,22.73,13.6
2016,6,5,19,0,0.0,14.0,2.6,23.0,14.0,12.97,4.68
2016,6,5,19,15,0.0,7.0,2.55,23.0,7.0,6.48,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,42.0,12.0,1.4,20.0,14.5,28.25,0.0
2016,6,6,5,30,84.0,24.0,1.5,20.0,29.0,77.87,43.08
2016,6,6,5,45,140.0,40.0,1.6,20.0,59.0,131.87,100.18
2016,6,6,6,0,196.0,56.0,1.7,20.0,89.0,186.58,148.23
2016,6,6,6,15,236.5,73.0,1.7,20.0,126.0,238.3,192.71
2016,6,6,6,30,277.0,90.0,1.7,20.0,163.0,293.03,238.48
2016,6,6,6,45,300.5,107.5,1.7,20.5,203.0,339.77,275.84
2016,6,6,7,0,324.0,125.0,1.7,21.0,243.0,387.65,312.79
2016,6,6,7,15,483.5,110.5,1.65,21.0,316.0,513.44,410.77
2016,6,6,7,30,643.0,96.0,1.6,21.0,389.0,644.57,506.63
2016,6,6,7,45,669.0,101.5,1.55,21.0,437.5,692.82,538.01
2016,6,6,8,0,695.0,107.0,1.5,21.0,486.0,740.82,569.17
2016,6,6,8,15,716.0,111.0,1.5,21.0,533.5,782.04,595.44
2016,6,6,8,30,737.0,115.0,1.5,21.0,581.0,818.3,618.01
2016,6,6,8,45,605.5,184.0,1.5,21.5,585.5,794.1,598.28
2016,6,6,9,0,474.0,253.0,1.5,22.0,590.0,749.86,562.16
2016,6,6,9,15,427.0,291.5,1.55,22.0,608.5,751.24,560.95
2016,6,6,9,30,380.0,330.0,1.6,22.0,627.0,736.52,548.67
2016,6,6,9,45,383.0,344.5,1.65,22.5,655.0,755.14,559.64
2016,6,6,10,0,386.0,359.0,1.7,23.0,683.0,772.15,569.17
2016,6,6,10,15,348.5,389.0,1.7,23.0,689.5,763.66,560.99
2016,6,6,10,30,311.0,419.0,1.7,23.0,696.0,752.98,551.7
2016,6,6,10,45,281.5,439.0,1.75,23.0,695.0,738.03,540.45
2016,6,6,11,0,252.0,459.0,1.8,23.0,694.0,721.72,528.35
2016,6,6,11,15,264.0,465.0,1.85,23.0,714.5,730.66,534.7
2016,6,6,11,30,276.0,471.0,1.9,23.0,735.0,738.05,539.82
2016,6,6,11,45,275.0,475.5,1.95,23.5,741.0,730.1,533.33
2016,6,6,12,0,274.0,480.0,2.0,24.0,747.0,721.0,526.23
2016,6,6,12,15,205.5,487.5,2.0,24.0,688.0,650.25,476.26
2016,6,6,12,30,137.0,495.0,2.0,24.0,629.0,586.22,430.6
2016,6,6,12,45,122.5,488.0,2.0,24.0,607.5,557.75,410.85
2016,6,6,13,0,108.0,481.0,2.0,24.0,586.0,530.71,391.75
2016,6,6,13,15,147.0,478.0,2.0,24.0,618.0,548.47,405.41
2016,6,6,13,30,186.0,475.0,2.0,24.0,650.0,563.85,416.9
2016,6,6,13,45,178.5,463.5,2.05,24.0,628.5,536.2,397.46
2016,6,6,14,0,171.0,452.0,2.1,24.0,607.0,509.11,378.51
2016,6,6,14,15,97.0,384.5,2.1,24.0,472.5,400.55,299.87
2016,6,6,14,30,23.0,317.0,2.1,24.0,338.0,300.43,226.0
2016,6,6,14,45,28.5,318.5,2.1,24.0,343.0,295.08,222.66
2016,6,6,15,0,34.0,320.0,2.1,24.0,348.0,294.89,222.78
2016,6,6,15,15,27.5,291.5,2.0,23.5,313.0,264.84,200.77
2016,6,6,15,30,21.0,263.0,1.9,23.0,278.0,243.18,185.08
2016,6,6,15,45,22.5,252.5,1.85,23.0,268.5,232.18,176.97
2016,6,6,16,0,24.0,242.0,1.8,23.0,259.0,220.95,168.6
2016,6,6,16,15,17.5,215.5,1.75,23.0,227.5,194.86,148.97
2016,6,6,16,30,11.0,189.0,1.7,23.0,196.0,169.64,129.96
2016,6,6,16,45,5.5,163.5,1.7,23.0,167.0,146.19,112.18
2016,6,6,17,0,0.0,138.0,1.7,23.0,138.0,123.47,94.75
2016,6,6,17,15,0.0,121.5,1.55,22.5,121.5,108.77,83.45
2016,6,6,17,30,0.0,105.0,1.4,22.0,105.0,94.43,75.78
2016,6,6,17,45,0.0,88.5,1.3,22.0,88.5,80.19,63.81
2016,6,6,18,0,0.0,72.0,1.2,22.0,72.0,65.82,51.52
2016,6,6,18,15,0.0,57.0,1.1,21.5,57.0,52.55,40.07
2016,6,6,18,30,0.0,42.0,1.0,21.0,42.0,39.03,28.19
2016,6,6,18,45,0.0,29.0,0.95,21.0,29.0,26.92,17.36
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,14.83,6.33
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,7.41,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.0,52.68,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,38.0,143.43,84.96
2016,6,7,5,45,313.5,35.0,1.7,17.5,77.0,223.76,173.89
2016,6,7,6,0,421.0,46.0,1.9,18.0,116.0,309.37,248.49
2016,6,7,6,15,491.0,54.0,1.9,18.5,163.0,378.97,307.71
2016,6,7,6,30,561.0,62.0,1.9,19.0,210.0,453.97,368.87
2016,6,7,6,45,606.5,68.5,1.9,19.5,260.0,515.53,417.06
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,579.54,464.91
2016,6,7,7,15,687.0,80.0,2.05,20.5,361.5,635.81,504.9
2016,6,7,7,30,722.0,85.0,2.2,21.0,413.0,689.46,541.94
2016,6,7,7,45,747.0,89.0,2.4,21.5,464.0,737.92,574.7
2016,6,7,8,0,772.0,93.0,2.6,22.0,515.0,785.86,606.53
2016,6,7,8,15,792.0,96.5,2.65,22.5,564.0,827.98,632.81
2016,6,7,8,30,812.0,100.0,2.7,23.0,613.0,868.74,657.78
2016,6,7,8,45,827.0,103.0,2.8,24.0,658.0,902.65,676.82
2016,6,7,9,0,842.0,106.0,2.9,25.0,703.0,926.37,688.84
2016,6,7,9,15,853.0,108.0,2.85,25.0,744.0,950.91,702.99
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,972.95,715.44
2016,6,7,9,45,873.0,112.0,2.75,25.5,820.0,990.35,723.44
2016,6,7,10,0,882.0,114.0,2.7,26.0,855.0,1004.9,729.64
2016,6,7,10,15,887.0,115.5,2.7,26.0,883.5,1011.99,733.01
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,1016.03,734.61
2016,6,7,10,45,894.0,119.0,2.7,26.5,933.0,1014.51,731.37
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,1009.89,726.33
2016,6,7,11,15,897.5,122.0,2.75,27.0,968.5,1000.7,720.42
2016,6,7,11,30,899.0,123.0,2.8,27.0,983.0,988.52,712.71
2016,6,7,11,45,896.5,125.0,2.9,27.5,989.5,970.58,700.4
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,949.94,686.4
2016,6,7,12,15,660.5,278.0,3.1,28.0,920.5,867.73,631.81
2016,6,7,12,30,427.0,429.0,3.2,28.0,845.0,780.79,567.4
2016,6,7,12,45,656.5,279.0,3.35,28.0,913.5,817.8,600.36
2016,6,7,13,0,886.0,129.0,3.5,28.0,982.0,839.73,618.06
2016,6,7,13,15,451.5,218.0,3.55,28.0,653.0,551.15,413.97
2016,6,7,13,30,17.0,307.0,3.6,28.0,324.0,295.73,219.13
2016,6,7,13,45,444.0,217.0,3.65,28.0,619.0,503.07,380.92
2016,6,7,14,0,871.0,127.0,3.7,28.0,914.0,689.3,516.71
2016,6,7,14,15,865.5,125.5,3.7,28.0,887.0,646.09,483.46
2016,6,7,14,30,860.0,124.0,3.7,28.0,860.0,601.88,450.07
2016,6,7,14,45,856.5,119.5,3.7,28.0,828.0,555.46,414.3
2016,6,7,15,0,853.0,115.0,3.7,28.0,796.0,508.25,377.01
2016,6,7,15,15,842.5,113.0,3.6,27.5,757.0,459.42,338.08
2016,6,7,15,30,832.0,111.0,3.5,27.0,718.0,405.16,294.13
2016,6,7,15,45,819.5,107.5,3.4,27.0,675.0,354.71,251.51
2016,6,7,16,0,807.0,104.0,3.3,27.0,632.0,305.18,209.07
2016,6,7,16,15,789.0,101.0,3.15,26.5,585.0,255.9,167.4
2016,6,7,16,30,771.0,98.0,3.0,26.0,538.0,208.46,128.15
2016,6,7,16,45,752.5,92.5,2.85,26.0,489.0,160.98,91.3
2016,6,7,17,0,734.0,87.0,2.7,26.0,440.0,115.72,61.41
2016,6,7,17,15,703.0,82.0,2.55,25.5,389.0,67.58,38.38
2016,6,7,17,30,672.0,77.0,2.4,25.0,338.0,49.56,36.89
2016,6,7,17,45,634.5,70.5,2.25,24.5,288.0,47.02,34.91
2016,6,7,18,0,597.0,64.0,2.1,24.0,238.0,44.27,32.65
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.5,40.85,29.76
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,37.25,26.54
2016,6,7,18,45,378.5,40.0,1.85,21.5,99.5,30.7,20.53
2016,6,7,19,0,284.0,30.0,1.8,21.0,58.0,23.78,13.61
2016,6,7,19,15,142.0,15.0,1.8,20.5,29.0,11.65,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.5,12.5,1.35,14.5,20.0,55.76,0.0
2016,6,8,5,30,219.0,25.0,1.6,15.0,40.0,150.27,90.37
2016,6,8,5,45,326.0,36.0,1.85,15.5,80.0,231.0,181.02
2016,6,8,6,0,433.0,47.0,2.1,16.0,120.0,316.96,256.66
2016,6,8,6,15,503.5,55.5,2.25,16.5,167.5,388.06,317.9
2016,6,8,6,30,574.0,64.0,2.4,17.0,215.0,464.58,381.28
2016,6,8,6,45,622.5,70.0,2.55,18.0,266.5,528.12,431.35
2016,6,8,7,0,671.0,76.0,2.7,19.0,318.0,594.29,481.11
2016,6,8,7,15,705.5,80.5,2.95,19.0,370.0,650.28,522.63
2016,6,8,7,30,740.0,85.0,3.2,19.0,422.0,703.57,561.32
2016,6,8,7,45,766.0,89.0,3.45,19.5,473.5,753.47,595.74
2016,6,8,8,0,792.0,93.0,3.7,20.0,525.0,802.85,629.19
2016,6,8,8,15,810.5,96.0,3.75,20.0,574.0,843.63,656.27
2016,6,8,8,30,829.0,99.0,3.8,20.0,623.0,882.93,682.07
2016,6,8,8,45,844.0,101.5,3.85,20.5,668.5,916.66,702.44
2016,6,8,9,0,859.0,104.0,3.9,21.0,714.0,940.22,715.64
2016,6,8,9,15,869.5,106.0,3.85,21.0,754.5,964.62,730.25
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,986.44,743.08
2016,6,8,9,45,889.5,109.0,3.8,21.5,830.5,1003.46,751.58
2016,6,8,10,0,899.0,110.0,3.8,22.0,866.0,1017.62,758.24
2016,6,8,10,15,905.0,111.5,3.75,22.0,895.5,1025.85,762.17
2016,6,8,10,30,911.0,113.0,3.7,22.0,925.0,1030.99,764.19
2016,6,8,10,45,916.5,113.0,3.65,22.5,948.0,1030.92,761.45
2016,6,8,11,0,922.0,113.0,3.6,23.0,971.0,1027.7,756.8
2016,6,8,11,15,925.5,114.0,3.55,23.0,987.5,1020.38,751.08
2016,6,8,11,30,929.0,115.0,3.5,23.0,1004.0,1009.92,743.45
2016,6,8,11,45,933.0,113.5,3.5,23.5,1013.5,994.42,731.57
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,975.98,717.9
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,953.38,702.64
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,928.12,685.68
2016,6,8,12,45,941.0,110.0,3.35,24.0,1021.0,899.34,666.4
2016,6,8,13,0,943.0,108.0,3.3,24.0,1016.0,868.1,645.46
2016,6,8,13,15,940.5,107.5,3.2,24.0,1002.0,832.29,621.09
2016,6,8,13,30,938.0,107.0,3.1,24.0,988.0,794.47,595.28
2016,6,8,13,45,937.5,104.0,3.05,24.0,968.0,754.02,567.8
2016,6,8,14,0,937.0,101.0,3.0,24.0,948.0,711.73,537.45
2016,6,8,14,15,931.5,100.0,2.95,24.0,920.0,666.36,503.61
2016,6,8,14,30,926.0,99.0,2.9,24.0,892.0,619.87,468.2
2016,6,8,14,45,921.0,96.0,2.85,24.0,858.5,571.04,430.24
2016,6,8,15,0,916.0,93.0,2.8,24.0,825.0,521.46,390.73
2016,6,8,15,15,906.5,91.5,2.75,24.0,785.0,470.62,349.21
2016,6,8,15,30,897.0,90.0,2.7,24.0,745.0,419.84,306.69
2016,6,8,15,45,885.5,87.0,2.65,24.0,701.0,367.46,262.07
2016,6,8,16,0,874.0,84.0,2.6,24.0,657.0,315.76,217.35
2016,6,8,16,15,858.0,81.5,2.45,23.5,608.5,264.3,173.21
2016,6,8,16,30,842.0,79.0,2.3,23.0,560.0,214.35,131.24
2016,6,8,16,45,821.5,75.5,2.2,23.0,509.0,164.73,92.32
2016,6,8,17,0,801.0,72.0,2.1,23.0,458.0,110.21,55.0
2016,6,8,17,15,772.0,68.5,1.95,22.5,406.0,65.22,35.19
2016,6,8,17,30,743.0,65.0,1.8,22.0,354.0,45.35,33.75
2016,6,8,17,45,703.5,60.5,1.7,21.5,302.0,43.62,32.43
2016,6,8,18,0,664.0,56.0,1.6,21.0,250.0,41.81,30.95
2016,6,8,18,15,604.5,50.0,1.5,20.0,200.0,38.55,28.17
2016,6,8,18,30,545.0,44.0,1.4,19.0,150.0,32.16,22.49
2016,6,8,18,45,451.0,36.0,1.35,18.0,106.5,27.15,17.85
2016,6,8,19,0,357.0,28.0,1.3,17.0,63.0,21.91,12.44
2016,6,8,19,15,178.5,14.0,1.3,16.5,31.5,10.73,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.0,11.5,1.25,10.5,20.5,64.6,0.0
2016,6,9,5,30,268.0,23.0,1.4,11.0,41.0,170.25,104.8
2016,6,9,5,45,377.0,32.5,1.55,12.0,82.0,252.16,200.03
2016,6,9,6,0,486.0,42.0,1.7,13.0,123.0,339.61,277.27
2016,6,9,6,15,554.0,48.5,1.55,13.5,171.0,408.81,336.7
2016,6,9,6,30,622.0,55.0,1.4,14.0,219.0,483.26,397.34
2016,6,9,6,45,667.0,60.0,1.3,15.0,271.0,541.68,441.98
2016,6,9,7,0,712.0,65.0,1.2,16.0,323.0,606.14,487.43
2016,6,9,7,15,744.0,69.0,1.15,16.5,375.0,661.43,524.8
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,717.25,561.13
2016,6,9,7,45,800.0,76.5,1.05,18.0,478.5,766.05,590.13
2016,6,9,8,0,824.0,80.0,1.0,19.0,530.0,814.2,617.65
2016,6,9,8,15,841.5,83.0,1.0,19.5,579.0,847.71,636.42
2016,6,9,8,30,859.0,86.0,1.0,20.0,628.0,886.88,658.8
2016,6,9,8,45,872.5,88.5,1.05,20.5,673.5,919.96,677.6
2016,6,9,9,0,886.0,91.0,1.1,21.0,719.0,950.87,694.91
2016,6,9,9,15,896.5,92.5,1.05,21.5,760.5,975.35,706.26
2016,6,9,9,30,907.0,94.0,1.0,22.0,802.0,997.21,715.9
2016,6,9,9,45,913.5,96.5,1.0,22.5,837.5,1013.44,722.98
2016,6,9,10,0,920.0,99.0,1.0,23.0,873.0,1026.65,728.31
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.0,1035.17,734.28
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,1040.52,738.43
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,1040.65,738.04
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,1037.54,735.75
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,1028.75,731.44
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,1016.81,725.22
2016,6,9,11,45,946.5,106.0,1.7,24.0,1019.0,1000.37,716.17
2016,6,9,12,0,947.0,107.0,1.8,24.0,1027.0,980.97,705.23
2016,6,9,12,15,947.0,107.0,1.85,24.0,1028.0,957.36,690.93
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,931.12,674.91
2016,6,9,12,45,946.5,105.5,1.95,24.5,1022.0,900.56,654.74
2016,6,9,13,0,946.0,104.0,2.0,25.0,1015.0,867.66,632.99
2016,6,9,13,15,943.0,103.5,2.0,25.0,1000.5,831.45,609.71
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,793.25,584.95
2016,6,9,13,45,935.5,102.0,2.0,25.0,964.5,751.73,557.73
2016,6,9,14,0,931.0,101.0,2.0,25.0,943.0,708.65,527.86
2016,6,9,14,15,925.0,99.5,1.95,25.0,914.5,662.84,494.4
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,615.97,459.42
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,567.18,422.42
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,517.91,384.01
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,466.87,343.06
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,416.01,301.18
2016,6,9,15,45,869.0,88.5,1.75,25.0,692.5,364.29,257.77
2016,6,9,16,0,856.0,86.0,1.7,25.0,648.0,313.4,214.34
2016,6,9,16,15,839.0,83.5,1.65,25.0,599.5,262.62,171.06
2016,6,9,16,30,822.0,81.0,1.6,25.0,551.0,213.44,130.03
2016,6,9,16,45,800.5,77.5,1.55,25.0,500.5,157.52,86.54
2016,6,9,17,0,779.0,74.0,1.5,25.0,450.0,111.17,55.79
2016,6,9,17,15,749.0,70.0,1.35,24.5,398.5,66.84,35.96
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,45.99,34.0
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,44.31,32.74
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,42.54,31.32
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,35.92,25.65
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,32.9,22.94
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,27.5,17.95
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,21.82,12.24
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,10.69,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.5,12.0,1.55,14.5,18.5,50.44,0.0
2016,6,10,5,30,195.0,24.0,1.8,15.0,37.0,138.57,83.44
2016,6,10,5,45,296.5,35.5,2.1,15.5,75.0,215.7,169.13
2016,6,10,6,0,398.0,47.0,2.4,16.0,113.0,297.81,241.62
2016,6,10,6,15,467.0,55.5,2.3,16.5,159.0,366.4,300.65
2016,6,10,6,30,536.0,64.0,2.2,17.0,205.0,440.34,361.62
2016,6,10,6,45,583.0,70.5,2.15,17.5,254.5,501.88,410.41
2016,6,10,7,0,630.0,77.0,2.1,18.0,304.0,566.03,459.14
2016,6,10,7,15,664.0,82.0,2.15,18.5,354.5,620.72,498.11
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,676.29,536.54
2016,6,10,7,45,724.5,91.0,2.25,20.0,455.0,721.52,565.37
2016,6,10,8,0,751.0,95.0,2.3,21.0,505.0,770.09,595.87
2016,6,10,8,15,553.5,174.5,2.2,21.5,491.5,706.2,545.83
2016,6,10,8,30,356.0,254.0,2.1,22.0,478.0,615.81,473.45
2016,6,10,8,45,587.5,181.0,2.05,22.5,584.0,774.1,589.12
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,915.08,680.0
2016,6,10,9,15,831.0,110.5,1.85,23.0,730.0,932.63,686.85
2016,6,10,9,30,843.0,113.0,1.7,23.0,770.0,955.97,698.59
2016,6,10,9,45,857.0,111.5,1.6,23.5,806.5,974.34,706.12
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,990.11,711.94
2016,6,10,10,15,878.0,111.5,1.35,24.0,872.5,999.33,714.18
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,1005.56,714.5
2016,6,10,10,45,890.5,113.5,1.05,24.5,925.0,1006.19,709.93
2016,6,10,11,0,896.0,114.0,0.9,25.0,948.0,1003.75,703.49
2016,6,10,11,15,899.0,115.0,0.75,25.0,963.5,996.29,695.38
2016,6,10,11,30,902.0,116.0,0.6,25.0,979.0,985.78,685.5
2016,6,10,11,45,905.5,115.0,0.5,25.5,988.5,970.84,672.84
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,953.03,658.7
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,930.68,644.37
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,905.79,628.64
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,877.09,609.47
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,846.05,589.03
2016,6,10,13,15,910.0,109.5,0.25,27.0,976.0,811.76,569.35
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,775.5,548.25
2016,6,10,13,45,904.5,107.5,0.35,27.0,942.5,735.48,524.46
2016,6,10,14,0,901.0,106.0,0.4,27.0,922.0,693.9,497.89
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.5,650.11,467.94
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,605.26,436.44
2016,6,10,14,45,882.0,102.5,0.4,27.0,834.0,557.79,402.24
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,509.87,366.68
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,460.22,328.8
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,410.76,289.9
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,360.76,249.88
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,311.73,209.7
2016,6,10,16,15,806.5,91.0,0.55,27.0,587.5,255.18,163.7
2016,6,10,16,30,789.0,88.0,0.6,27.0,540.0,206.96,124.51
2016,6,10,16,45,763.5,85.0,0.7,27.0,490.0,159.63,88.61
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,115.21,59.63
2016,6,10,17,15,706.5,77.5,0.85,26.5,388.5,72.47,40.33
2016,6,10,17,30,675.0,73.0,0.9,26.0,337.0,46.49,34.11
2016,6,10,17,45,628.5,68.5,0.95,25.5,286.5,45.3,33.29
2016,6,10,18,0,582.0,64.0,1.0,25.0,236.0,44.03,32.31
2016,6,10,18,15,520.5,57.0,1.0,24.0,188.0,40.62,29.45
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,37.01,26.26
2016,6,10,18,45,363.5,40.5,1.0,22.5,99.0,30.92,20.68
2016,6,10,19,0,268.0,31.0,1.0,22.0,58.0,24.5,14.33
2016,6,10,19,15,134.0,15.5,1.05,21.5,29.0,11.97,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.0,12.0,0.95,18.5,17.5,42.62,0.0
2016,6,11,5,30,156.0,24.0,1.1,19.0,35.0,119.32,70.0
2016,6,11,5,45,251.0,37.0,1.25,19.5,71.5,192.61,148.1
2016,6,11,6,0,346.0,50.0,1.4,20.0,108.0,270.12,214.97
2016,6,11,6,15,413.5,59.5,1.4,20.5,152.5,339.53,273.15
2016,6,11,6,30,481.0,69.0,1.4,21.0,197.0,411.48,331.27
2016,6,11,6,45,531.0,76.5,1.4,21.5,245.5,474.09,379.86
2016,6,11,7,0,581.0,84.0,1.4,22.0,294.0,539.58,428.66
2016,6,11,7,15,617.0,90.0,1.5,22.5,343.5,595.23,468.46
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,651.95,507.33
2016,6,11,7,45,680.5,100.5,1.7,24.0,442.0,700.58,538.4
2016,6,11,8,0,708.0,105.0,1.8,25.0,491.0,749.05,568.63
2016,6,11,8,15,729.0,109.0,1.8,25.5,538.5,786.86,591.18
2016,6,11,8,30,750.0,113.0,1.8,26.0,586.0,827.57,615.36
2016,6,11,8,45,767.0,116.0,1.8,27.0,630.5,862.0,633.68
2016,6,11,9,0,784.0,119.0,1.8,28.0,675.0,894.62,650.51
2016,6,11,9,15,796.5,121.5,1.75,28.0,715.0,920.29,664.69
2016,6,11,9,30,809.0,124.0,1.7,28.0,755.0,943.6,677.33
2016,6,11,9,45,818.5,126.0,1.7,28.5,790.0,960.87,685.39
2016,6,11,10,0,828.0,128.0,1.7,29.0,825.0,966.8,686.43
2016,6,11,10,15,835.0,130.0,1.7,29.0,854.0,976.18,691.23
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,982.67,694.3
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,983.23,692.44
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,980.82,688.94
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,973.99,684.22
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,964.25,677.85
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,949.28,667.01
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,931.63,654.66
2016,6,11,12,15,860.5,139.0,1.7,31.0,976.0,910.06,641.27
2016,6,11,12,30,861.0,139.0,1.7,31.0,977.0,886.12,626.43
2016,6,11,12,45,865.5,134.0,1.75,31.5,972.5,858.89,608.79
2016,6,11,13,0,870.0,129.0,1.8,32.0,968.0,829.33,589.62
2016,6,11,13,15,867.0,128.5,1.8,32.0,954.5,795.53,568.38
2016,6,11,13,30,864.0,128.0,1.8,32.0,941.0,759.96,545.86
2016,6,11,13,45,859.5,127.0,1.85,32.0,920.5,721.24,521.2
2016,6,11,14,0,855.0,126.0,1.9,32.0,900.0,681.14,493.78
2016,6,11,14,15,848.5,124.5,1.85,32.0,873.0,638.14,463.16
2016,6,11,14,30,842.0,123.0,1.8,32.0,846.0,594.26,431.25
2016,6,11,14,45,834.0,121.0,1.8,32.0,813.0,548.47,397.48
2016,6,11,15,0,826.0,119.0,1.8,32.0,780.0,502.3,362.52
2016,6,11,15,15,815.0,116.5,1.75,32.0,742.0,449.15,321.61
2016,6,11,15,30,804.0,114.0,1.7,32.0,704.0,400.89,283.13
2016,6,11,15,45,792.0,110.0,1.7,32.0,661.5,351.65,243.21
2016,6,11,16,0,780.0,106.0,1.7,32.0,619.0,303.29,203.29
2016,6,11,16,15,761.5,103.0,1.7,31.5,573.0,255.27,164.04
2016,6,11,16,30,743.0,100.0,1.7,31.0,527.0,209.13,126.91
2016,6,11,16,45,721.5,95.0,1.75,31.0,478.5,163.05,91.91
2016,6,11,17,0,700.0,90.0,1.8,31.0,430.0,114.23,59.17
2016,6,11,17,15,668.5,85.5,1.6,30.0,380.5,73.09,40.44
2016,6,11,17,30,637.0,81.0,1.4,29.0,331.0,52.11,38.36
2016,6,11,17,45,595.5,74.5,1.2,28.5,281.5,49.7,36.54
2016,6,11,18,0,554.0,68.0,1.0,28.0,232.0,47.09,34.46
2016,6,11,18,15,493.5,60.5,1.0,27.0,185.5,43.42,31.42
2016,6,11,18,30,433.0,53.0,1.0,26.0,139.0,39.54,28.04
2016,6,11,18,45,343.5,42.5,1.0,25.5,98.5,32.65,21.84
2016,6,11,19,0,254.0,32.0,1.0,25.0,58.0,25.37,14.86
2016,6,11,19,15,127.0,16.0,1.0,24.5,29.0,12.5,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.0,12.0,1.4,19.5,18.5,46.59,0.0
2016,6,12,5,30,176.0,24.0,1.6,20.0,37.0,128.18,75.14
2016,6,12,5,45,283.5,36.0,1.85,20.5,75.0,209.6,161.02
2016,6,12,6,0,391.0,48.0,2.1,21.0,113.0,294.87,234.41
2016,6,12,6,15,460.5,56.5,2.15,21.5,159.0,363.48,292.38
2016,6,12,6,30,530.0,65.0,2.2,22.0,205.0,437.45,352.48
2016,6,12,6,45,583.0,71.0,2.25,23.0,255.5,502.17,402.4
2016,6,12,7,0,636.0,77.0,2.3,24.0,306.0,569.96,452.48
2016,6,12,7,15,670.5,82.0,2.5,24.5,357.0,625.26,491.67
2016,6,12,7,30,705.0,87.0,2.7,25.0,408.0,681.47,530.54
2016,6,12,7,45,733.0,90.5,2.95,26.0,458.5,727.6,560.45
2016,6,12,8,0,761.0,94.0,3.2,27.0,509.0,777.14,592.15
2016,6,12,8,15,780.5,97.0,3.25,27.5,557.0,818.0,617.37
2016,6,12,8,30,800.0,100.0,3.3,28.0,605.0,857.53,641.33
2016,6,12,8,45,815.0,103.0,3.4,28.5,650.0,891.3,661.39
2016,6,12,9,0,830.0,106.0,3.5,29.0,695.0,914.93,674.55
2016,6,12,9,15,841.5,108.5,3.45,29.0,735.5,940.47,689.47
2016,6,12,9,30,853.0,111.0,3.4,29.0,776.0,963.57,702.71
2016,6,12,9,45,857.0,115.5,3.35,29.5,810.0,978.82,709.41
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,991.13,714.3
2016,6,12,10,15,616.5,256.0,3.25,30.0,784.0,906.25,656.66
2016,6,12,10,30,372.0,392.0,3.2,30.0,724.0,786.11,568.94
2016,6,12,10,45,411.0,391.0,3.2,30.5,766.5,826.56,595.56
2016,6,12,11,0,450.0,390.0,3.2,31.0,809.0,855.6,613.44
