Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,11,15,667.5,260.0,3.2,31.0,893.5,929.52,667.96
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,983.79,702.14
2016,6,12,11,45,885.0,131.5,3.2,31.0,986.0,968.07,691.33
2016,6,12,12,0,885.0,133.0,3.2,31.0,994.0,949.6,679.4
2016,6,12,12,15,884.5,133.0,3.25,31.0,994.5,926.69,665.0
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,901.39,649.05
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,871.33,628.96
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,839.33,607.53
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,804.19,584.89
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,767.38,560.94
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,726.97,533.9
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,685.44,504.45
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,641.41,472.37
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,596.69,439.14
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,546.0,401.07
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,498.78,364.58
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,450.59,327.08
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,403.03,289.08
2016,6,12,15,45,748.0,131.0,3.3,31.0,652.5,354.98,249.54
2016,6,12,16,0,725.0,131.0,3.2,31.0,608.0,303.62,207.26
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.0,256.28,168.32
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,211.08,131.77
2016,6,12,16,45,494.5,155.5,2.75,30.0,426.5,176.57,112.3
2016,6,12,17,0,305.0,189.0,2.6,30.0,337.0,164.75,113.04
2016,6,12,17,15,289.5,169.5,2.4,29.5,297.5,131.92,93.7
2016,6,12,17,30,274.0,150.0,2.2,29.0,258.0,109.12,85.78
2016,6,12,17,45,358.0,119.5,2.05,28.5,239.5,83.65,64.98
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,63.68,48.43
2016,6,12,18,15,382.0,78.0,1.8,27.0,176.0,57.1,43.0
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,50.18,37.04
2016,6,12,18,45,238.0,52.0,1.65,25.5,92.0,39.7,27.75
2016,6,12,19,0,154.0,37.0,1.6,25.0,53.0,28.76,17.62
2016,6,12,19,15,77.0,18.5,1.65,24.5,26.5,15.54,0.08
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,112.5,12.0,1.6,16.5,20.0,56.34,0.0
2016,6,13,5,30,225.0,24.0,1.8,17.0,40.0,151.64,90.52
2016,6,13,5,45,344.5,34.5,2.05,17.5,81.5,237.97,185.18
2016,6,13,6,0,464.0,45.0,2.3,18.0,123.0,330.76,265.88
2016,6,13,6,15,535.0,52.5,2.4,18.5,171.5,402.12,326.93
2016,6,13,6,30,606.0,60.0,2.5,19.0,220.0,478.94,390.02
2016,6,13,6,45,662.0,64.0,2.7,19.5,273.5,546.16,443.59
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,613.29,494.3
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.5,670.25,535.25
2016,6,13,7,30,784.0,77.0,2.9,20.0,434.0,727.77,575.51
2016,6,13,7,45,812.5,79.0,2.95,20.5,487.0,778.74,609.17
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,829.31,641.81
2016,6,13,8,15,858.5,84.0,2.9,21.5,590.0,863.36,661.29
2016,6,13,8,30,876.0,87.0,2.8,22.0,640.0,903.04,684.33
2016,6,13,8,45,892.5,87.5,2.75,22.5,686.5,937.03,703.39
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,968.97,720.85
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,993.62,734.24
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,1015.54,745.79
2016,6,13,9,45,937.5,92.5,2.4,23.5,852.5,1032.89,752.89
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,1047.27,758.06
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,1054.61,758.17
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,1058.73,756.3
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,1058.05,752.18
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,1054.09,746.18
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.5,1044.9,738.54
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,1032.5,729.07
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,1015.52,716.26
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,995.52,701.77
2016,6,13,12,15,969.0,98.0,1.45,27.0,1041.5,970.82,685.86
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,943.45,668.37
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.5,911.98,647.07
2016,6,13,13,0,958.0,102.0,1.3,28.0,1027.0,878.29,624.44
2016,6,13,13,15,955.0,101.5,1.25,28.0,1012.5,841.87,601.29
2016,6,13,13,30,952.0,101.0,1.2,28.0,998.0,803.43,576.75
2016,6,13,13,45,947.0,100.5,1.15,28.0,976.0,761.7,549.93
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,718.43,520.82
2016,6,13,14,15,935.5,99.0,1.05,28.0,925.5,672.41,488.37
2016,6,13,14,30,929.0,98.0,1.0,28.0,897.0,625.35,454.45
2016,6,13,14,45,920.5,97.0,0.95,28.5,862.5,576.37,417.5
2016,6,13,15,0,912.0,96.0,0.9,29.0,828.0,526.92,379.4
2016,6,13,15,15,901.5,94.0,0.85,28.5,788.0,475.52,340.41
2016,6,13,15,30,891.0,92.0,0.8,28.0,748.0,424.28,300.3
2016,6,13,15,45,877.5,90.0,0.8,28.0,703.0,372.38,258.29
2016,6,13,16,0,864.0,88.0,0.8,28.0,658.0,321.35,216.09
2016,6,13,16,15,847.0,85.5,0.75,28.0,610.0,270.14,173.52
2016,6,13,16,30,830.0,83.0,0.7,28.0,562.0,220.53,132.95
2016,6,13,16,45,807.0,80.0,0.7,28.5,511.0,164.36,89.79
2016,6,13,17,0,784.0,77.0,0.7,29.0,460.0,117.88,58.91
2016,6,13,17,15,754.5,73.0,0.6,28.5,408.0,73.2,38.19
2016,6,13,17,30,725.0,69.0,0.5,28.0,356.0,48.18,35.21
2016,6,13,17,45,684.5,64.5,0.45,27.5,304.0,46.6,34.09
2016,6,13,18,0,644.0,60.0,0.4,27.0,252.0,40.92,29.38
2016,6,13,18,15,585.0,53.5,0.4,26.5,202.5,37.74,26.7
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,34.39,23.72
2016,6,13,18,45,435.0,38.5,0.45,25.5,109.5,29.06,18.88
2016,6,13,19,0,344.0,30.0,0.5,25.0,66.0,23.46,13.42
2016,6,13,19,15,172.0,15.0,0.5,24.5,33.0,11.45,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,90.0,12.0,1.5,15.5,18.5,47.33,0.0
2016,6,14,5,30,180.0,24.0,1.7,16.0,37.0,129.75,76.83
2016,6,14,5,45,285.5,36.0,1.95,17.0,75.0,210.34,163.74
2016,6,14,6,0,391.0,48.0,2.2,18.0,113.0,294.54,236.89
2016,6,14,6,15,460.5,57.0,2.15,18.5,159.5,363.7,295.86
2016,6,14,6,30,530.0,66.0,2.1,19.0,206.0,438.26,356.86
2016,6,14,6,45,583.5,71.5,2.05,19.5,256.5,502.71,407.55
2016,6,14,7,0,637.0,77.0,2.0,20.0,307.0,570.24,458.45
2016,6,14,7,15,672.5,82.5,2.05,20.5,358.5,626.97,498.47
2016,6,14,7,30,708.0,88.0,2.1,21.0,410.0,684.68,537.99
2016,6,14,7,45,737.5,91.0,2.15,22.0,461.0,731.48,567.51
2016,6,14,8,0,767.0,94.0,2.2,23.0,512.0,781.88,598.81
2016,6,14,8,15,787.0,97.5,2.25,23.5,561.0,823.99,624.8
2016,6,14,8,30,807.0,101.0,2.3,24.0,610.0,864.78,649.52
2016,6,14,8,45,824.0,103.0,2.35,25.0,656.0,899.43,668.48
2016,6,14,9,0,841.0,105.0,2.4,26.0,702.0,924.04,680.58
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.0,949.85,694.75
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,973.17,707.15
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.5,990.78,714.95
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,1005.58,721.01
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.5,1013.97,724.51
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,1019.32,726.25
2016,6,14,10,45,899.5,117.0,1.95,27.5,936.5,1019.57,723.5
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,1016.71,719.0
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,1008.79,712.93
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,997.82,705.13
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,981.96,693.04
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,963.27,679.38
2016,6,14,12,15,909.5,122.0,1.65,29.0,1007.5,940.04,664.35
2016,6,14,12,30,909.0,122.0,1.6,29.0,1008.0,914.33,647.85
2016,6,14,12,45,908.0,121.0,1.6,29.5,1001.5,884.94,628.38
2016,6,14,13,0,907.0,120.0,1.6,30.0,995.0,853.34,607.54
2016,6,14,13,15,903.5,119.5,1.6,30.0,981.0,818.11,585.51
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,781.03,562.14
2016,6,14,13,45,893.5,119.5,1.6,30.0,945.5,740.98,536.62
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,699.59,508.28
2016,6,14,14,15,880.0,118.5,1.55,30.0,896.5,655.06,476.66
2016,6,14,14,30,873.0,117.0,1.5,30.0,869.0,609.62,443.72
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.5,562.28,408.91
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,514.68,372.96
2016,6,14,15,15,842.0,113.0,1.4,29.5,761.0,465.78,335.37
2016,6,14,15,30,831.0,111.0,1.3,29.0,722.0,417.13,296.89
2016,6,14,15,45,815.5,108.5,1.25,29.0,678.5,361.01,251.79
2016,6,14,16,0,800.0,106.0,1.2,29.0,635.0,311.68,210.93
2016,6,14,16,15,781.5,103.0,1.1,29.0,588.0,262.62,170.14
2016,6,14,16,30,763.0,100.0,1.0,29.0,541.0,215.44,131.6
2016,6,14,16,45,736.5,97.0,0.95,29.0,491.0,169.24,96.41
2016,6,14,17,0,710.0,94.0,0.9,29.0,441.0,120.54,63.58
2016,6,14,17,15,678.5,89.0,0.85,28.5,390.5,78.43,43.47
2016,6,14,17,30,647.0,84.0,0.8,28.0,340.0,54.2,40.26
2016,6,14,17,45,602.5,78.0,0.8,27.5,289.5,52.26,38.86
2016,6,14,18,0,558.0,72.0,0.8,27.0,239.0,50.17,37.23
2016,6,14,18,15,498.0,64.0,0.8,26.0,192.0,46.21,33.96
2016,6,14,18,30,438.0,56.0,0.8,25.0,145.0,42.02,30.31
2016,6,14,18,45,351.0,45.0,0.85,24.0,103.5,34.78,23.84
2016,6,14,19,0,264.0,34.0,0.9,23.0,62.0,27.11,16.57
2016,6,14,19,15,132.0,17.0,0.95,22.5,31.0,13.27,0.18
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,1.5,18.0,5.5,5.24,0.0
2016,6,15,5,30,0.0,11.0,1.6,18.0,11.0,10.19,0.81
2016,6,15,5,45,0.0,26.5,1.7,18.5,26.5,24.6,14.27
2016,6,15,6,0,0.0,42.0,1.8,19.0,42.0,39.87,27.43
2016,6,15,6,15,0.0,62.5,1.65,19.0,62.5,61.43,45.76
2016,6,15,6,30,0.0,83.0,1.5,19.0,83.0,82.55,63.55
2016,6,15,6,45,4.5,102.5,1.4,19.5,104.5,105.17,82.24
2016,6,15,7,0,9.0,122.0,1.3,20.0,126.0,127.92,100.63
2016,6,15,7,15,7.5,135.0,1.15,20.5,138.5,139.03,109.0
2016,6,15,7,30,6.0,148.0,1.0,21.0,151.0,150.14,117.18
2016,6,15,7,45,16.0,175.0,0.85,21.5,184.0,185.87,145.03
2016,6,15,8,0,26.0,202.0,0.7,22.0,217.0,222.02,172.35
2016,6,15,8,15,42.0,233.5,0.55,22.5,260.0,282.02,217.07
2016,6,15,8,30,58.0,265.0,0.4,23.0,303.0,330.53,251.51
2016,6,15,8,45,43.0,268.0,0.3,23.5,297.5,318.0,239.75
2016,6,15,9,0,28.0,271.0,0.2,24.0,292.0,305.17,228.37
2016,6,15,9,15,28.5,287.0,0.35,24.5,309.0,321.16,239.72
2016,6,15,9,30,29.0,303.0,0.5,25.0,326.0,336.93,250.62
2016,6,15,9,45,50.0,344.5,0.7,26.0,386.0,400.12,295.6
2016,6,15,10,0,71.0,386.0,0.9,27.0,446.0,462.9,338.9
2016,6,15,10,15,46.0,352.0,0.95,27.5,391.5,399.13,292.23
2016,6,15,10,30,21.0,318.0,1.0,28.0,337.0,325.85,239.04
2016,6,15,10,45,172.0,380.0,1.05,28.5,540.0,558.82,406.19
2016,6,15,11,0,323.0,442.0,1.1,29.0,743.0,775.68,548.76
2016,6,15,11,15,538.0,322.5,1.05,29.0,833.5,864.92,608.59
2016,6,15,11,30,753.0,203.0,1.0,29.0,924.0,936.82,654.72
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.0,924.57,644.7
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,909.7,634.26
2016,6,15,12,15,768.5,197.0,1.0,30.0,945.5,888.75,621.43
2016,6,15,12,30,769.0,197.0,1.0,30.0,947.0,865.65,607.34
2016,6,15,12,45,537.0,331.5,1.05,30.5,854.0,770.07,542.11
2016,6,15,13,0,305.0,466.0,1.1,31.0,761.0,678.18,476.86
2016,6,15,13,15,518.0,340.0,1.15,31.0,832.0,716.44,508.52
2016,6,15,13,30,731.0,214.0,1.2,31.0,903.0,739.25,528.02
2016,6,15,13,45,732.0,207.5,1.25,31.0,884.5,702.38,503.53
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,664.19,478.17
2016,6,15,14,15,725.0,198.5,1.35,31.0,839.5,622.53,449.68
2016,6,15,14,30,717.0,196.0,1.4,31.0,813.0,580.5,420.17
2016,6,15,14,45,556.0,265.0,1.5,31.0,732.0,517.54,374.47
2016,6,15,15,0,395.0,334.0,1.6,31.0,651.0,469.9,339.6
2016,6,15,15,15,340.0,332.5,1.6,31.0,596.5,421.3,304.47
2016,6,15,15,30,285.0,331.0,1.6,31.0,542.0,377.63,272.77
2016,6,15,15,45,296.0,307.0,1.6,31.0,514.0,344.76,247.85
2016,6,15,16,0,307.0,283.0,1.6,31.0,486.0,311.05,221.74
2016,6,15,16,15,153.5,164.0,1.55,30.5,265.5,166.87,118.49
2016,6,15,16,30,0.0,45.0,1.5,30.0,45.0,41.86,27.57
2016,6,15,16,45,0.0,77.0,1.45,30.0,77.0,71.7,51.36
2016,6,15,17,0,0.0,109.0,1.4,30.0,109.0,99.81,73.62
2016,6,15,17,15,0.0,96.0,1.3,29.5,96.0,88.16,64.8
2016,6,15,17,30,0.0,83.0,1.2,29.0,83.0,76.59,58.77
2016,6,15,17,45,0.0,70.5,1.15,28.5,70.5,65.44,49.74
2016,6,15,18,0,0.0,58.0,1.1,28.0,58.0,53.93,40.22
2016,6,15,18,15,0.0,46.0,1.0,27.5,46.0,42.74,30.78
2016,6,15,18,30,0.0,34.0,0.9,27.0,34.0,31.56,21.19
2016,6,15,18,45,0.0,23.5,0.8,26.5,23.5,21.79,12.7
2016,6,15,19,0,0.0,13.0,0.7,26.0,13.0,12.04,4.14
2016,6,15,19,15,0.0,6.5,0.7,25.5,6.5,6.01,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,4.0,11.5,1.25,21.0,11.5,12.55,0.0
2016,6,16,5,30,8.0,23.0,1.4,21.0,23.0,29.03,12.41
2016,6,16,5,45,44.5,41.0,1.6,21.5,47.5,77.4,56.26
2016,6,16,6,0,81.0,59.0,1.8,22.0,72.0,119.36,92.34
2016,6,16,6,15,102.5,79.0,1.85,22.0,102.0,158.02,125.37
2016,6,16,6,30,124.0,99.0,1.9,22.0,132.0,197.85,158.77
2016,6,16,6,45,141.5,120.5,2.0,22.5,165.5,238.28,191.47
2016,6,16,7,0,159.0,142.0,2.1,23.0,199.0,279.49,223.92
2016,6,16,7,15,132.5,165.0,2.25,23.5,218.0,290.36,230.83
2016,6,16,7,30,106.0,188.0,2.4,24.0,237.0,298.61,235.43
2016,6,16,7,45,270.5,189.0,2.6,25.0,332.0,447.64,351.79
2016,6,16,8,0,435.0,190.0,2.8,26.0,427.0,608.9,470.99
2016,6,16,8,15,612.0,142.5,2.85,26.5,509.5,726.89,555.3
2016,6,16,8,30,789.0,95.0,2.9,27.0,592.0,840.97,630.96
2016,6,16,8,45,809.0,96.0,2.95,27.5,638.0,869.08,646.41
2016,6,16,9,0,829.0,97.0,3.0,28.0,684.0,903.28,666.48
2016,6,16,9,15,841.5,99.0,3.0,28.5,725.0,929.48,680.67
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,953.29,693.26
2016,6,16,9,45,864.5,102.0,3.05,29.5,802.5,971.44,702.55
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,986.87,710.15
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,996.97,715.07
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,1004.07,718.21
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,1005.57,716.87
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,1003.98,713.75
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,997.83,708.92
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,988.59,702.29
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,974.39,691.65
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,957.29,679.32
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,935.12,664.86
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,910.38,648.83
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.5,881.85,630.74
2016,6,16,13,0,917.0,107.0,2.8,32.0,993.0,851.01,611.12
2016,6,16,13,15,914.0,106.5,2.7,32.0,979.0,816.03,588.09
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,779.15,563.76
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,739.33,537.65
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,697.98,509.19
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,652.94,476.68
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,606.97,442.87
2016,6,16,14,45,879.0,100.0,2.2,32.5,833.0,559.06,406.11
2016,6,16,15,0,869.0,99.0,2.1,33.0,799.0,510.88,368.45
2016,6,16,15,15,858.5,97.5,2.0,32.5,760.0,461.99,330.89
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,413.29,292.39
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,362.97,251.35
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,313.91,210.71
2016,6,16,16,15,795.0,91.0,1.7,32.0,586.0,257.82,164.96
2016,6,16,16,30,777.0,88.0,1.7,32.0,539.0,210.05,126.05
2016,6,16,16,45,747.5,87.0,1.7,32.0,488.5,164.25,91.26
2016,6,16,17,0,718.0,86.0,1.7,32.0,438.0,121.76,63.32
2016,6,16,17,15,687.5,81.5,1.55,31.5,388.0,74.75,39.19
2016,6,16,17,30,657.0,77.0,1.4,31.0,338.0,49.0,35.41
2016,6,16,17,45,608.5,73.0,1.3,30.5,288.0,48.33,35.05
2016,6,16,18,0,560.0,69.0,1.2,30.0,238.0,47.63,34.6
2016,6,16,18,15,501.0,61.5,1.15,29.0,191.0,43.99,31.63
2016,6,16,18,30,442.0,54.0,1.1,28.0,144.0,40.14,28.31
2016,6,16,18,45,354.0,44.0,1.1,27.5,103.0,33.75,22.6
2016,6,16,19,0,266.0,34.0,1.1,27.0,62.0,27.0,16.21
2016,6,16,19,15,133.0,17.0,1.2,26.5,31.0,13.25,0.71
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.0,11.5,1.5,21.0,18.0,50.29,0.0
2016,6,17,5,30,198.0,23.0,1.7,21.0,36.0,137.59,78.12
2016,6,17,5,45,302.0,33.5,1.95,21.5,73.5,215.21,164.43
2016,6,17,6,0,406.0,44.0,2.2,22.0,111.0,297.4,235.46
2016,6,17,6,15,474.0,51.5,2.35,22.5,156.0,364.21,292.16
2016,6,17,6,30,542.0,59.0,2.5,23.0,201.0,436.35,351.09
2016,6,17,6,45,590.0,64.5,2.7,23.5,250.0,497.37,399.44
2016,6,17,7,0,638.0,70.0,2.9,24.0,299.0,561.15,447.96
2016,6,17,7,15,671.5,74.5,2.95,24.0,349.0,615.12,486.96
2016,6,17,7,30,705.0,79.0,3.0,24.0,399.0,667.0,523.48
2016,6,17,7,45,731.0,82.5,3.05,24.5,448.5,715.19,555.47
2016,6,17,8,0,757.0,86.0,3.1,25.0,498.0,763.02,586.51
2016,6,17,8,15,776.0,89.0,3.05,25.5,545.0,803.45,611.21
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,842.57,634.57
2016,6,17,8,45,519.5,207.5,3.0,26.5,544.0,734.16,554.71
2016,6,17,9,0,244.0,323.0,3.0,27.0,496.0,596.6,448.0
2016,6,17,9,15,122.0,214.5,3.0,27.0,301.0,345.24,263.63
2016,6,17,9,30,0.0,106.0,3.0,27.0,106.0,99.26,72.36
2016,6,17,9,45,3.5,148.0,3.0,27.5,151.0,143.09,106.36
2016,6,17,10,0,7.0,190.0,3.0,28.0,196.0,187.21,139.67
2016,6,17,10,15,240.0,274.0,3.0,28.0,488.0,533.94,402.23
2016,6,17,10,30,473.0,358.0,3.0,28.0,780.0,862.18,628.78
2016,6,17,10,45,260.5,385.5,3.05,28.0,619.0,663.19,486.44
2016,6,17,11,0,48.0,413.0,3.1,28.0,458.0,455.29,334.75
2016,6,17,11,15,76.0,444.5,3.15,28.0,517.5,510.7,375.55
2016,6,17,11,30,104.0,476.0,3.2,28.0,577.0,564.41,413.5
2016,6,17,11,45,62.5,411.5,3.25,28.0,472.5,456.23,336.0
2016,6,17,12,0,21.0,347.0,3.3,28.0,368.0,346.26,255.98
2016,6,17,12,15,203.5,389.5,3.4,28.0,588.5,561.13,415.94
2016,6,17,12,30,386.0,432.0,3.5,28.0,809.0,750.05,549.14
2016,6,17,12,45,198.5,324.5,3.65,28.0,518.5,474.87,353.8
2016,6,17,13,0,11.0,217.0,3.8,28.0,228.0,211.18,156.4
2016,6,17,13,15,241.0,308.5,3.95,27.5,536.0,472.25,356.06
2016,6,17,13,30,471.0,400.0,4.1,27.0,844.0,709.3,526.62
2016,6,17,13,45,662.5,262.0,4.25,27.0,871.5,701.15,524.54
2016,6,17,14,0,854.0,124.0,4.4,27.0,899.0,682.87,515.46
2016,6,17,14,15,582.5,262.0,4.5,26.5,783.5,588.01,443.13
2016,6,17,14,30,311.0,400.0,4.6,26.0,668.0,520.28,390.45
2016,6,17,14,45,159.0,298.5,4.7,26.0,435.5,344.37,260.36
2016,6,17,15,0,7.0,197.0,4.8,26.0,203.0,183.99,138.38
2016,6,17,15,15,95.0,272.5,4.8,25.5,343.0,274.27,208.02
2016,6,17,15,30,183.0,348.0,4.8,25.0,483.0,358.56,270.77
2016,6,17,15,45,187.0,325.0,4.8,25.0,456.0,329.17,247.59
2016,6,17,16,0,191.0,302.0,4.8,25.0,429.0,299.6,224.26
2016,6,17,16,15,190.0,278.5,4.7,24.5,397.0,268.32,199.94
2016,6,17,16,30,189.0,255.0,4.6,24.0,365.0,237.44,175.9
2016,6,17,16,45,99.5,210.0,4.55,24.0,267.5,180.25,134.96
2016,6,17,17,0,10.0,165.0,4.5,24.0,170.0,146.09,112.25
2016,6,17,17,15,6.5,147.5,4.35,23.5,150.5,129.7,99.96
2016,6,17,17,30,3.0,130.0,4.2,23.0,131.0,114.11,92.27
2016,6,17,17,45,276.0,100.5,4.05,22.5,184.0,69.34,54.4
2016,6,17,18,0,549.0,71.0,3.9,22.0,237.0,49.17,37.17
2016,6,17,18,15,490.0,63.5,3.6,21.5,190.5,45.6,34.1
2016,6,17,18,30,431.0,56.0,3.3,21.0,144.0,41.84,30.69
2016,6,17,18,45,345.5,45.5,3.05,21.0,103.5,35.06,24.42
2016,6,17,19,0,260.0,35.0,2.8,21.0,63.0,27.13,16.83
2016,6,17,19,15,130.0,17.5,2.65,20.5,31.5,13.64,1.34
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.5,13.0,2.75,16.0,18.0,42.74,0.0
2016,6,18,5,30,153.0,26.0,2.8,16.0,36.0,120.27,68.44
2016,6,18,5,45,258.0,39.0,2.9,16.5,74.0,198.54,154.65
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,281.16,227.36
2016,6,18,6,15,435.5,61.5,3.1,17.5,158.0,353.23,289.49
2016,6,18,6,30,508.0,71.0,3.2,18.0,204.0,429.24,352.89
2016,6,18,6,45,553.5,80.0,3.35,19.0,253.5,491.75,402.62
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,556.76,452.32
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.0,613.57,494.34
2016,6,18,7,30,672.0,101.0,3.6,21.0,405.0,671.43,535.09
2016,6,18,7,45,696.0,107.5,3.65,21.5,455.0,720.37,568.2
2016,6,18,8,0,720.0,114.0,3.7,22.0,505.0,768.87,600.31
2016,6,18,8,15,741.5,118.0,3.75,22.5,553.5,811.44,627.56
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,848.46,650.51
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.0,883.85,672.06
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,917.38,692.13
2016,6,18,9,15,811.5,131.0,3.95,24.0,735.0,944.99,709.38
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,970.21,725.06
2016,6,18,9,45,836.5,135.5,4.05,24.5,812.5,989.24,735.17
2016,6,18,10,0,848.0,137.0,4.1,25.0,849.0,1005.54,743.53
2016,6,18,10,15,856.0,138.5,4.1,25.0,879.0,1006.52,742.97
2016,6,18,10,30,864.0,140.0,4.1,25.0,909.0,1013.65,746.75
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.0,1015.78,746.13
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,1014.87,743.66
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,1007.96,738.55
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,998.06,731.62
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,983.79,720.79
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,966.71,708.23
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,944.65,693.58
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,920.13,677.35
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,893.11,659.44
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,863.62,639.85
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,828.88,616.61
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,792.24,591.98
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.0,752.85,565.27
2016,6,18,14,0,895.0,125.0,4.3,27.0,938.0,711.77,535.46
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.0,667.58,503.53
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,622.37,470.05
2016,6,18,14,45,878.0,118.5,4.2,26.0,851.0,575.24,433.51
2016,6,18,15,0,873.0,115.0,4.2,26.0,818.0,527.38,395.5
2016,6,18,15,15,862.5,113.0,4.15,26.0,779.0,477.78,355.15
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,428.35,313.98
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.0,377.66,271.04
2016,6,18,16,0,833.0,102.0,4.1,26.0,654.0,321.07,223.0
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.0,270.67,179.98
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,221.97,138.97
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,173.29,99.95
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,126.56,67.13
2016,6,18,17,15,738.5,80.5,3.45,24.5,410.5,82.24,44.82
2016,6,18,17,30,710.0,76.0,3.2,24.0,359.0,53.53,40.42
2016,6,18,17,45,676.5,69.5,2.95,23.5,308.5,45.83,34.02
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,43.04,31.72
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.0,40.38,29.51
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,37.59,27.04
2016,6,18,18,45,441.5,42.0,1.85,20.0,116.0,31.97,21.9
2016,6,18,19,0,354.0,33.0,1.6,19.0,72.0,26.05,16.14
2016,6,18,19,15,177.0,16.5,1.55,18.5,36.0,12.65,1.11
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,120.5,12.0,1.1,13.5,20.0,59.18,0.0
2016,6,19,5,30,241.0,24.0,1.3,14.0,40.0,157.0,89.92
2016,6,19,5,45,355.5,34.0,1.55,15.0,80.5,241.69,188.82
2016,6,19,6,0,470.0,44.0,1.8,16.0,121.0,331.34,267.28
2016,6,19,6,15,540.5,51.0,1.7,16.5,169.5,401.84,327.44
2016,6,19,6,30,611.0,58.0,1.6,17.0,218.0,477.77,389.16
2016,6,19,6,45,462.0,91.5,1.5,18.0,227.5,439.18,356.83
2016,6,19,7,0,313.0,125.0,1.4,19.0,237.0,378.65,306.53
2016,6,19,7,15,542.5,101.0,1.45,19.5,331.5,550.75,441.18
2016,6,19,7,30,772.0,77.0,1.5,20.0,426.0,716.52,559.55
2016,6,19,7,45,716.0,97.5,1.55,21.0,451.0,724.16,559.69
2016,6,19,8,0,660.0,118.0,1.6,22.0,476.0,722.42,554.83
2016,6,19,8,15,756.0,105.0,1.6,22.5,552.0,804.42,608.71
2016,6,19,8,30,852.0,92.0,1.6,23.0,628.0,885.98,659.66
2016,6,19,8,45,864.0,95.5,1.65,23.5,673.5,918.88,677.91
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,949.56,695.08
2016,6,19,9,15,887.0,101.0,1.7,24.0,760.5,975.17,709.62
2016,6,19,9,30,898.0,103.0,1.7,24.0,802.0,998.19,722.54
2016,6,19,9,45,907.0,104.0,1.75,24.5,838.0,1015.4,731.1
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,1029.71,737.95
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,1038.56,742.25
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,1044.26,744.76
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,1044.72,742.71
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,1041.98,738.86
2016,6,19,11,15,941.5,109.0,1.8,26.0,997.5,1034.12,733.45
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,1023.08,726.24
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,1007.02,714.61
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,988.0,701.3
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,964.78,686.83
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,938.92,670.73
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,908.48,651.7
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,875.81,631.2
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,840.11,608.13
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,802.43,583.68
2016,6,19,13,45,926.5,112.5,1.7,27.5,971.0,761.45,556.23
2016,6,19,14,0,919.0,114.0,1.7,28.0,949.0,719.11,526.43
2016,6,19,14,15,912.5,112.5,1.65,27.5,921.0,673.69,495.0
2016,6,19,14,30,906.0,111.0,1.6,27.0,893.0,627.26,462.01
2016,6,19,14,45,893.5,112.0,1.6,27.0,858.0,578.85,426.05
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,530.32,389.01
2016,6,19,15,15,870.5,111.0,1.55,27.0,783.5,480.36,349.73
2016,6,19,15,30,860.0,109.0,1.5,27.0,744.0,430.55,309.55
2016,6,19,15,45,621.0,186.0,1.45,27.0,630.5,355.63,253.99
2016,6,19,16,0,382.0,263.0,1.4,27.0,517.0,319.5,229.45
2016,6,19,16,15,410.5,234.5,1.3,26.5,489.5,275.19,193.9
2016,6,19,16,30,439.0,206.0,1.2,26.0,462.0,235.11,161.14
2016,6,19,16,45,410.5,191.0,1.2,26.0,413.0,194.69,130.93
2016,6,19,17,0,382.0,176.0,1.2,26.0,364.0,157.49,105.36
2016,6,19,17,15,359.5,161.5,1.1,25.5,323.0,131.76,92.26
2016,6,19,17,30,337.0,147.0,1.0,25.0,282.0,107.28,85.44
2016,6,19,17,45,318.5,128.0,0.95,24.5,241.0,95.29,75.81
2016,6,19,18,0,300.0,109.0,0.9,24.0,200.0,82.75,65.46
2016,6,19,18,15,269.0,91.0,0.85,23.0,161.5,70.35,55.09
2016,6,19,18,30,238.0,73.0,0.8,22.0,123.0,57.47,43.98
2016,6,19,18,45,188.5,56.0,0.8,21.5,88.5,44.82,32.72
2016,6,19,19,0,139.0,39.0,0.8,21.0,54.0,31.78,20.76
2016,6,19,19,15,69.5,19.5,0.8,20.5,27.0,16.36,3.28
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,101.0,12.0,1.05,14.5,19.0,51.38,0.0
2016,6,20,5,30,202.0,24.0,1.2,15.0,38.0,139.29,77.67
2016,6,20,5,45,312.0,35.0,1.4,16.0,76.5,221.22,171.88
2016,6,20,6,0,422.0,46.0,1.6,17.0,115.0,307.57,247.08
2016,6,20,6,15,493.0,54.0,1.6,17.5,162.0,377.54,306.7
2016,6,20,6,30,564.0,62.0,1.6,18.0,209.0,453.01,368.29
2016,6,20,6,45,614.0,67.5,1.6,19.0,259.5,516.35,417.15
2016,6,20,7,0,664.0,73.0,1.6,20.0,310.0,582.52,465.64
2016,6,20,7,15,698.5,78.0,1.65,21.0,362.0,638.9,503.94
2016,6,20,7,30,733.0,83.0,1.7,22.0,414.0,692.8,539.13
2016,6,20,7,45,760.5,86.0,1.8,23.0,465.5,742.64,570.73
2016,6,20,8,0,788.0,89.0,1.9,24.0,517.0,792.12,601.28
2016,6,20,8,15,807.5,92.0,1.8,24.5,565.5,833.94,625.27
2016,6,20,8,30,827.0,95.0,1.7,25.0,614.0,874.39,647.73
2016,6,20,8,45,843.5,97.0,1.6,25.5,660.0,901.4,660.8
2016,6,20,9,0,860.0,99.0,1.5,26.0,706.0,934.22,677.44
2016,6,20,9,15,871.0,101.0,1.4,26.0,747.5,959.6,690.24
2016,6,20,9,30,882.0,103.0,1.3,26.0,789.0,982.46,701.31
2016,6,20,9,45,894.5,102.0,1.2,26.5,826.0,1000.78,708.04
2016,6,20,10,0,907.0,101.0,1.1,27.0,863.0,1016.37,712.99
2016,6,20,10,15,913.5,102.5,0.95,27.5,893.0,1025.8,713.14
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,1032.12,711.34
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.0,1032.75,707.24
2016,6,20,11,0,929.0,106.0,0.6,29.0,969.0,1030.21,701.41
2016,6,20,11,15,932.0,106.5,0.5,29.0,985.5,1022.51,694.1
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,1011.68,685.17
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,995.87,673.33
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,977.13,660.01
2016,6,20,12,15,936.5,108.0,0.25,30.0,1021.0,953.76,645.48
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,927.79,629.58
2016,6,20,12,45,934.0,108.5,0.2,30.0,1015.5,898.54,612.68
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,867.01,594.37
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,831.64,572.86
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,794.31,550.16
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,753.46,524.68
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,711.17,497.07
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,666.77,467.74
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,621.31,436.91
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,572.82,403.16
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,524.03,368.17
2016,6,20,15,15,871.0,102.0,0.15,30.5,776.5,473.87,332.17
2016,6,20,15,30,860.0,100.0,0.2,30.0,737.0,423.93,294.95
2016,6,20,15,45,843.5,99.0,0.25,30.0,692.5,373.31,255.49
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,317.35,211.31
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.0,267.01,170.66
2016,6,20,16,30,791.0,92.0,0.4,30.0,552.0,218.46,131.7
2016,6,20,16,45,759.5,91.0,0.5,30.0,501.0,171.58,96.42
2016,6,20,17,0,728.0,90.0,0.6,30.0,450.0,128.22,67.8
2016,6,20,17,15,696.5,85.5,0.6,29.5,399.0,80.26,42.56
2016,6,20,17,30,665.0,81.0,0.6,29.0,348.0,51.78,38.04
2016,6,20,17,45,615.0,77.0,0.65,28.5,296.5,51.25,37.83
2016,6,20,18,0,565.0,73.0,0.7,28.0,245.0,50.72,37.52
2016,6,20,18,15,505.0,65.0,0.7,27.0,197.5,46.79,34.3
2016,6,20,18,30,445.0,57.0,0.7,26.0,150.0,42.63,30.72
2016,6,20,18,45,351.0,47.0,0.75,25.5,108.0,36.34,25.04
2016,6,20,19,0,257.0,37.0,0.8,25.0,66.0,28.7,17.87
2016,6,20,19,15,128.5,18.5,0.85,24.5,33.0,14.42,2.27
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,19.5,11.5,1.55,19.0,12.5,18.66,0.0
2016,6,21,5,30,39.0,23.0,1.7,19.0,25.0,48.72,22.85
2016,6,21,5,45,86.5,40.0,1.9,19.5,52.0,105.42,78.86
2016,6,21,6,0,134.0,57.0,2.1,20.0,79.0,154.13,121.5
2016,6,21,6,15,162.0,76.5,2.1,20.5,112.0,198.94,159.87
2016,6,21,6,30,190.0,96.0,2.1,21.0,145.0,245.5,198.68
2016,6,21,6,45,211.5,115.0,2.15,21.5,181.0,288.8,233.69
2016,6,21,7,0,233.0,134.0,2.2,22.0,217.0,333.24,268.55
2016,6,21,7,15,252.0,155.0,2.3,22.5,257.5,379.33,303.66
2016,6,21,7,30,271.0,176.0,2.4,23.0,298.0,425.94,338.25
2016,6,21,7,45,230.5,204.5,2.55,24.0,317.5,433.39,340.43
2016,6,21,8,0,190.0,233.0,2.7,25.0,337.0,423.33,329.64
2016,6,21,8,15,263.5,244.5,2.75,25.5,402.0,517.07,399.22
2016,6,21,8,30,337.0,256.0,2.8,26.0,467.0,600.34,458.91
2016,6,21,8,45,301.0,286.5,2.85,27.0,485.5,606.55,458.61
2016,6,21,9,0,265.0,317.0,2.9,28.0,504.0,609.62,456.56
2016,6,21,9,15,310.5,326.0,2.9,28.0,557.5,664.17,494.77
2016,6,21,9,30,356.0,335.0,2.9,28.0,611.0,718.94,532.21
2016,6,21,9,45,328.5,361.0,2.9,28.5,625.5,720.06,529.43
2016,6,21,10,0,301.0,387.0,2.9,29.0,640.0,718.93,525.58
2016,6,21,10,15,313.0,399.0,2.95,29.0,670.0,740.2,539.56
2016,6,21,10,30,325.0,411.0,3.0,29.0,700.0,760.07,552.44
2016,6,21,10,45,276.5,436.5,3.05,29.5,687.0,732.27,530.46
2016,6,21,11,0,228.0,462.0,3.1,30.0,674.0,693.37,501.5
2016,6,21,11,15,264.5,461.5,3.25,30.0,712.0,729.97,527.47
2016,6,21,11,30,301.0,461.0,3.4,30.0,750.0,754.93,545.2
2016,6,21,11,45,368.0,442.5,3.6,30.5,798.5,789.01,569.16
2016,6,21,12,0,435.0,424.0,3.8,31.0,847.0,823.39,592.9
2016,6,21,12,15,405.5,430.0,3.85,31.0,825.0,782.93,565.05
2016,6,21,12,30,376.0,436.0,3.9,31.0,803.0,745.94,539.69
2016,6,21,12,45,432.5,423.0,3.95,31.5,843.0,765.26,553.06
2016,6,21,13,0,489.0,410.0,4.0,32.0,883.0,779.78,562.67
2016,6,21,13,15,664.5,277.5,3.9,32.0,910.5,776.26,564.77
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,762.1,558.27
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,723.8,531.75
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,684.26,503.24
2016,6,21,14,15,618.0,251.0,3.6,32.0,803.5,602.75,442.26
2016,6,21,14,30,408.0,358.0,3.6,32.0,710.0,539.1,393.87
2016,6,21,14,45,345.5,365.5,3.65,32.0,656.0,493.29,360.45
2016,6,21,15,0,283.0,373.0,3.7,32.0,602.0,447.57,327.01
2016,6,21,15,15,169.0,346.0,3.7,32.0,481.0,365.07,267.38
2016,6,21,15,30,55.0,319.0,3.7,32.0,360.0,294.17,216.45
2016,6,21,15,45,42.5,287.5,3.7,32.0,318.0,259.58,191.41
2016,6,21,16,0,30.0,256.0,3.7,32.0,276.0,226.65,167.43
2016,6,21,16,15,26.0,234.0,3.6,31.5,250.5,212.66,157.67
2016,6,21,16,30,22.0,212.0,3.5,31.0,225.0,190.85,141.92
2016,6,21,16,45,11.0,172.0,3.45,31.0,178.5,154.39,114.86
2016,6,21,17,0,0.0,132.0,3.4,31.0,132.0,119.03,88.33
2016,6,21,17,15,8.5,136.5,3.15,30.0,140.0,121.45,90.74
2016,6,21,17,30,17.0,141.0,2.9,29.0,148.0,122.42,96.81
2016,6,21,17,45,12.0,122.5,2.7,28.5,127.0,106.93,84.39
2016,6,21,18,0,7.0,104.0,2.5,28.0,106.0,91.32,71.64
2016,6,21,18,15,3.5,84.5,2.6,27.5,85.5,74.84,57.87
2016,6,21,18,30,0.0,65.0,2.7,27.0,65.0,58.21,43.69
2016,6,21,18,45,0.0,47.0,2.8,26.5,47.0,42.62,30.15
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,26.85,16.26
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,15.31,2.86
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.81,0.0
2016,6,21,19,45,0.0,2.0,3.05,25.0,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.5,11.5,1.15,20.5,16.5,39.52,0.0
2016,6,22,5,30,145.0,23.0,1.3,21.0,33.0,110.82,56.74
2016,6,22,5,45,249.0,36.0,1.5,21.5,69.5,189.18,143.41
2016,6,22,6,0,353.0,49.0,1.7,22.0,106.0,273.23,215.47
2016,6,22,6,15,424.0,58.5,1.75,22.5,151.0,342.0,273.25
2016,6,22,6,30,495.0,68.0,1.8,23.0,196.0,416.33,333.39
2016,6,22,6,45,541.0,73.5,1.85,24.0,242.0,474.3,378.04
