Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,7,0,587.0,79.0,1.9,25.0,288.0,534.77,422.67
2016,6,22,7,15,636.5,84.0,1.95,25.5,343.0,599.45,468.79
2016,6,22,7,30,686.0,89.0,2.0,26.0,398.0,666.25,514.33
2016,6,22,7,45,717.5,91.5,2.15,26.5,449.0,713.31,545.25
2016,6,22,8,0,749.0,94.0,2.3,27.0,500.0,764.33,578.46
2016,6,22,8,15,678.0,130.5,2.2,27.5,524.0,769.56,577.95
2016,6,22,8,30,607.0,167.0,2.1,28.0,548.0,763.04,569.86
2016,6,22,8,45,717.0,135.5,2.05,28.5,617.5,840.9,619.14
2016,6,22,9,0,827.0,104.0,2.0,29.0,687.0,908.31,659.28
2016,6,22,9,15,655.0,193.0,1.8,29.5,672.0,868.21,627.78
2016,6,22,9,30,483.0,282.0,1.6,30.0,657.0,798.19,574.18
2016,6,22,9,45,476.5,301.5,1.45,30.5,686.0,814.3,581.04
2016,6,22,10,0,470.0,321.0,1.3,31.0,715.0,828.08,585.34
2016,6,22,10,15,662.5,226.0,1.25,31.0,803.5,921.68,647.55
2016,6,22,10,30,855.0,131.0,1.2,31.0,892.0,995.63,690.1
2016,6,22,10,45,634.5,262.0,1.2,31.5,834.5,920.99,640.85
2016,6,22,11,0,414.0,393.0,1.2,32.0,777.0,824.58,573.1
2016,6,22,11,15,433.0,402.0,1.55,32.0,810.5,842.02,588.75
2016,6,22,11,30,452.0,411.0,1.9,32.0,844.0,857.05,601.25
2016,6,22,11,45,441.5,417.0,2.25,32.0,843.0,838.73,591.7
2016,6,22,12,0,431.0,423.0,2.6,32.0,842.0,818.96,580.94
2016,6,22,12,15,455.5,422.0,2.45,31.5,865.5,823.24,584.29
2016,6,22,12,30,480.0,421.0,2.3,31.0,889.0,825.0,585.72
2016,6,22,12,45,476.5,418.0,2.2,31.0,881.0,798.57,567.62
2016,6,22,13,0,473.0,415.0,2.1,31.0,873.0,771.32,549.13
2016,6,22,13,15,451.0,407.5,2.05,31.0,839.0,724.94,518.11
2016,6,22,13,30,429.0,400.0,2.0,31.0,805.0,679.42,487.47
2016,6,22,13,45,305.0,427.5,1.95,31.0,712.0,595.32,428.37
2016,6,22,14,0,181.0,455.0,1.9,31.0,619.0,521.78,375.99
2016,6,22,14,15,208.5,436.5,1.85,31.0,621.0,511.16,369.35
2016,6,22,14,30,236.0,418.0,1.8,31.0,623.0,498.23,360.45
2016,6,22,14,45,206.5,404.0,1.75,31.5,578.0,455.61,329.52
2016,6,22,15,0,177.0,390.0,1.7,32.0,533.0,415.67,300.58
2016,6,22,15,15,267.0,352.0,1.65,32.0,555.5,406.1,293.34
2016,6,22,15,30,357.0,314.0,1.6,32.0,578.0,395.07,283.58
2016,6,22,15,45,331.5,299.5,1.6,32.0,533.0,353.39,252.53
2016,6,22,16,0,306.0,285.0,1.6,32.0,488.0,314.28,223.34
2016,6,22,16,15,196.5,268.5,1.6,31.5,395.5,263.85,188.94
2016,6,22,16,30,87.0,252.0,1.6,31.0,303.0,224.4,163.76
2016,6,22,16,45,198.0,222.0,1.6,31.0,324.0,202.98,143.54
2016,6,22,17,0,309.0,192.0,1.6,31.0,345.0,170.43,115.88
2016,6,22,17,15,434.5,147.0,1.45,30.5,336.0,117.49,77.28
2016,6,22,17,30,560.0,102.0,1.3,30.0,327.0,67.3,50.76
2016,6,22,17,45,520.5,93.0,1.2,29.5,279.5,63.61,47.99
2016,6,22,18,0,481.0,84.0,1.1,29.0,232.0,59.6,44.8
2016,6,22,18,15,422.5,74.5,1.0,28.5,186.5,54.27,40.36
2016,6,22,18,30,364.0,65.0,0.9,28.0,141.0,48.44,35.32
2016,6,22,18,45,279.5,52.0,0.8,27.5,101.0,39.53,27.47
2016,6,22,19,0,195.0,39.0,0.7,27.0,61.0,30.23,18.96
2016,6,22,19,15,97.5,23.5,0.7,26.5,34.5,19.53,5.35
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,7.63,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,20.5,11.0,1.95,23.0,12.5,18.54,0.0
2016,6,23,5,30,41.0,22.0,2.1,23.0,25.0,47.87,20.6
2016,6,23,5,45,94.5,41.5,2.25,23.0,55.0,112.12,82.81
2016,6,23,6,0,148.0,61.0,2.4,23.0,85.0,167.86,131.01
2016,6,23,6,15,195.0,80.0,2.45,23.5,123.0,223.13,177.65
2016,6,23,6,30,242.0,99.0,2.5,24.0,161.0,282.03,226.11
2016,6,23,6,45,298.5,108.5,2.55,24.5,202.5,338.1,271.38
2016,6,23,7,0,355.0,118.0,2.6,25.0,244.0,412.17,328.9
2016,6,23,7,15,368.5,137.0,2.75,25.5,286.0,457.11,362.08
2016,6,23,7,30,382.0,156.0,2.9,26.0,328.0,501.89,394.35
2016,6,23,7,45,361.0,182.5,3.1,26.5,360.5,513.09,400.61
2016,6,23,8,0,340.0,209.0,3.3,27.0,393.0,535.39,414.68
2016,6,23,8,15,321.0,236.0,3.4,27.5,422.5,557.32,427.95
2016,6,23,8,30,302.0,263.0,3.5,28.0,452.0,576.76,439.22
2016,6,23,8,45,259.5,293.5,3.65,28.5,464.5,576.11,435.44
2016,6,23,9,0,217.0,324.0,3.8,29.0,477.0,557.84,419.41
2016,6,23,9,15,231.5,343.0,3.8,29.0,515.0,592.98,443.73
2016,6,23,9,30,246.0,362.0,3.8,29.0,553.0,641.54,476.75
2016,6,23,9,45,280.5,372.5,3.85,29.5,600.0,685.36,506.08
2016,6,23,10,0,315.0,383.0,3.9,30.0,647.0,728.57,534.59
2016,6,23,10,15,231.0,412.0,3.9,30.0,609.0,659.95,483.91
2016,6,23,10,30,147.0,441.0,3.9,30.0,571.0,602.69,440.98
2016,6,23,10,45,161.0,454.0,3.95,30.5,600.5,625.06,455.77
2016,6,23,11,0,175.0,467.0,4.0,31.0,630.0,646.37,469.36
2016,6,23,11,15,195.5,474.0,3.95,31.0,659.5,666.74,483.2
2016,6,23,11,30,216.0,481.0,3.9,31.0,689.0,685.72,496.03
2016,6,23,11,45,239.5,481.5,3.85,31.5,713.5,699.57,504.51
2016,6,23,12,0,263.0,482.0,3.8,32.0,738.0,716.25,514.76
2016,6,23,12,15,273.0,480.5,3.7,32.0,746.5,710.9,510.81
2016,6,23,12,30,283.0,479.0,3.6,32.0,755.0,704.27,506.13
2016,6,23,12,45,201.0,482.5,3.55,32.0,678.0,622.22,448.3
2016,6,23,13,0,119.0,486.0,3.5,32.0,601.0,546.09,394.1
2016,6,23,13,15,173.0,479.0,3.4,32.0,644.0,572.82,414.05
2016,6,23,13,30,227.0,472.0,3.3,32.0,687.0,595.65,430.48
2016,6,23,13,45,281.5,447.0,3.2,32.0,707.5,595.32,431.01
2016,6,23,14,0,336.0,422.0,3.1,32.0,728.0,593.98,430.59
2016,6,23,14,15,170.5,292.0,3.0,31.5,447.0,361.84,266.46
2016,6,23,14,30,5.0,162.0,2.9,31.0,166.0,152.85,111.35
2016,6,23,14,45,130.5,271.0,2.8,31.0,376.5,307.09,227.45
2016,6,23,15,0,256.0,380.0,2.7,31.0,587.0,440.15,322.22
2016,6,23,15,15,428.0,300.5,2.55,31.0,626.5,431.75,314.25
2016,6,23,15,30,600.0,221.0,2.4,31.0,666.0,411.08,295.67
2016,6,23,15,45,606.5,202.5,2.3,31.0,629.0,365.73,259.24
2016,6,23,16,0,613.0,184.0,2.2,31.0,592.0,319.7,221.69
2016,6,23,16,15,449.5,213.5,2.0,30.5,501.5,269.93,186.6
2016,6,23,16,30,286.0,243.0,1.8,30.0,411.0,241.0,169.42
2016,6,23,16,45,411.0,195.0,1.65,30.0,411.5,198.84,132.2
2016,6,23,17,0,536.0,147.0,1.5,30.0,412.0,151.44,93.09
2016,6,23,17,15,384.0,152.0,1.3,29.5,331.0,119.24,80.06
2016,6,23,17,30,232.0,157.0,1.1,29.0,250.0,113.37,89.08
2016,6,23,17,45,201.5,140.0,0.95,28.5,213.0,102.87,80.81
2016,6,23,18,0,171.0,123.0,0.8,28.0,176.0,96.52,75.8
2016,6,23,18,15,144.5,102.0,0.8,27.5,141.0,81.31,63.19
2016,6,23,18,30,118.0,81.0,0.8,27.0,106.0,65.68,49.92
2016,6,23,18,45,84.0,60.0,0.8,27.0,75.5,49.62,35.93
2016,6,23,19,0,50.0,39.0,0.8,27.0,45.0,33.15,21.33
2016,6,23,19,15,25.0,22.0,0.8,26.5,25.0,19.22,5.31
2016,6,23,19,30,0.0,5.0,0.8,26.0,5.0,4.77,0.0
2016,6,23,19,45,0.0,2.5,0.8,26.0,2.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,14.0,11.0,1.85,22.0,12.0,15.98,0.0
2016,6,24,5,30,28.0,22.0,1.9,22.0,24.0,42.18,16.88
2016,6,24,5,45,87.5,40.5,2.0,22.5,53.5,107.12,78.94
2016,6,24,6,0,147.0,59.0,2.1,23.0,83.0,164.27,128.04
2016,6,24,6,15,190.5,77.5,2.1,23.0,119.5,216.88,172.8
2016,6,24,6,30,234.0,96.0,2.1,23.0,156.0,272.83,219.32
2016,6,24,6,45,271.5,112.5,2.15,23.0,197.5,325.28,261.93
2016,6,24,7,0,309.0,129.0,2.2,23.0,239.0,380.3,305.4
2016,6,24,7,15,338.0,143.5,2.25,23.5,281.0,428.71,341.93
2016,6,24,7,30,367.0,158.0,2.3,24.0,323.0,492.31,388.56
2016,6,24,7,45,440.0,160.5,2.35,24.5,381.5,565.55,442.26
2016,6,24,8,0,513.0,163.0,2.4,25.0,440.0,642.29,496.88
2016,6,24,8,15,592.0,153.0,2.4,25.0,501.0,719.44,550.93
2016,6,24,8,30,671.0,143.0,2.4,25.0,562.0,793.14,600.01
2016,6,24,8,45,508.0,219.5,2.4,25.5,551.0,736.16,554.95
2016,6,24,9,0,345.0,296.0,2.4,26.0,540.0,661.28,496.17
2016,6,24,9,15,354.0,313.5,2.3,26.0,576.5,691.9,516.26
2016,6,24,9,30,363.0,331.0,2.2,26.0,613.0,721.28,534.47
2016,6,24,9,45,325.0,360.5,2.15,26.5,621.5,716.09,526.9
2016,6,24,10,0,287.0,390.0,2.1,27.0,630.0,708.37,518.01
2016,6,24,10,15,350.5,379.0,2.05,27.0,683.5,756.37,551.11
2016,6,24,10,30,414.0,368.0,2.0,27.0,737.0,814.06,589.33
2016,6,24,10,45,318.5,415.0,1.95,27.5,703.0,751.96,542.71
2016,6,24,11,0,223.0,462.0,1.9,28.0,669.0,688.69,496.1
2016,6,24,11,15,265.5,460.5,1.85,28.0,711.5,730.29,524.55
2016,6,24,11,30,308.0,459.0,1.8,28.0,754.0,760.1,544.18
2016,6,24,11,45,307.5,466.5,1.75,28.0,764.0,755.54,540.07
2016,6,24,12,0,307.0,474.0,1.7,28.0,774.0,749.6,535.41
2016,6,24,12,15,359.5,449.0,1.7,28.0,800.0,759.78,543.53
2016,6,24,12,30,412.0,424.0,1.7,28.0,826.0,768.3,550.29
2016,6,24,12,45,418.5,420.5,1.7,28.5,827.0,751.84,538.33
2016,6,24,13,0,425.0,417.0,1.7,29.0,828.0,734.15,525.75
2016,6,24,13,15,595.0,304.5,1.7,29.0,871.5,746.04,538.24
2016,6,24,13,30,765.0,192.0,1.7,29.0,915.0,749.28,544.05
2016,6,24,13,45,551.0,306.5,1.7,29.0,821.5,665.16,482.52
2016,6,24,14,0,337.0,421.0,1.7,29.0,728.0,594.03,429.94
2016,6,24,14,15,361.5,395.0,1.65,29.0,715.5,568.48,412.86
2016,6,24,14,30,386.0,369.0,1.6,29.0,703.0,540.87,393.58
2016,6,24,14,45,578.5,257.5,1.6,29.5,736.0,525.39,383.31
2016,6,24,15,0,771.0,146.0,1.6,30.0,769.0,501.66,364.98
2016,6,24,15,15,516.0,242.5,1.6,30.0,650.5,425.21,308.32
2016,6,24,15,30,261.0,339.0,1.6,30.0,532.0,376.51,273.43
2016,6,24,15,45,180.5,319.5,1.6,30.0,449.5,324.14,236.05
2016,6,24,16,0,100.0,300.0,1.6,30.0,367.0,280.21,205.37
2016,6,24,16,15,317.5,236.5,1.5,30.0,426.5,262.47,185.29
2016,6,24,16,30,535.0,173.0,1.4,30.0,486.0,230.41,151.73
2016,6,24,16,45,606.0,135.0,1.35,30.0,459.5,180.28,109.91
2016,6,24,17,0,677.0,97.0,1.3,30.0,433.0,125.12,67.27
2016,6,24,17,15,646.0,92.0,1.2,29.5,384.0,84.38,46.43
2016,6,24,17,30,615.0,87.0,1.1,29.0,335.0,55.91,41.49
2016,6,24,17,45,582.5,78.5,1.0,29.0,287.0,52.18,38.52
2016,6,24,18,0,550.0,70.0,0.9,29.0,239.0,48.13,35.17
2016,6,24,18,15,492.0,62.5,0.8,28.5,192.5,44.53,32.17
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,40.71,28.84
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,33.93,22.82
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,26.74,16.16
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,16.84,4.03
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,8.58,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,65.0,11.5,2.2,20.5,15.5,36.41,0.0
2016,6,25,5,30,130.0,23.0,2.3,21.0,31.0,103.34,47.41
2016,6,25,5,45,223.5,36.5,2.45,21.5,66.0,177.35,133.96
2016,6,25,6,0,317.0,50.0,2.6,22.0,101.0,252.44,199.45
2016,6,25,6,15,387.5,60.5,2.65,22.0,145.0,318.72,256.36
2016,6,25,6,30,458.0,71.0,2.7,22.0,189.0,395.59,319.97
2016,6,25,6,45,506.0,79.5,2.8,22.5,236.5,457.01,368.98
2016,6,25,7,0,554.0,88.0,2.9,23.0,284.0,521.21,418.4
2016,6,25,7,15,282.0,119.5,2.9,23.5,220.0,356.73,286.55
2016,6,25,7,30,10.0,151.0,2.9,24.0,156.0,156.89,121.5
2016,6,25,7,45,9.0,163.0,2.95,24.5,168.0,167.32,129.42
2016,6,25,8,0,8.0,175.0,3.0,25.0,180.0,177.78,136.89
2016,6,25,8,15,5.0,171.5,3.0,25.5,175.0,170.23,130.12
2016,6,25,8,30,2.0,168.0,3.0,26.0,170.0,163.05,123.75
2016,6,25,8,45,1.0,148.0,3.0,26.5,149.0,141.43,106.32
2016,6,25,9,0,0.0,128.0,3.0,27.0,128.0,120.56,89.58
2016,6,25,9,15,0.0,135.5,2.95,27.0,135.5,127.75,94.96
2016,6,25,9,30,0.0,143.0,2.9,27.0,143.0,134.92,100.28
2016,6,25,9,45,3.0,161.5,2.85,27.5,164.0,155.71,115.97
2016,6,25,10,0,6.0,180.0,2.8,28.0,185.0,176.5,131.46
2016,6,25,10,15,7.5,185.0,2.75,28.0,191.5,182.65,135.93
2016,6,25,10,30,9.0,190.0,2.7,28.0,198.0,188.75,140.4
2016,6,25,10,45,9.5,189.5,2.7,28.5,198.0,188.52,139.79
2016,6,25,11,0,10.0,189.0,2.7,29.0,198.0,188.27,139.2
2016,6,25,11,15,9.5,192.5,2.65,29.0,201.5,190.81,140.94
2016,6,25,11,30,9.0,196.0,2.6,29.0,205.0,193.3,142.66
2016,6,25,11,45,84.5,345.5,2.55,29.0,428.0,419.96,310.62
2016,6,25,12,0,160.0,495.0,2.5,29.0,651.0,628.77,455.63
2016,6,25,12,15,101.0,459.5,2.45,29.0,558.0,528.27,383.68
2016,6,25,12,30,42.0,424.0,2.4,29.0,465.0,436.48,318.17
2016,6,25,12,45,131.0,455.0,2.35,29.0,582.0,537.73,391.77
2016,6,25,13,0,220.0,486.0,2.3,29.0,699.0,629.33,455.6
2016,6,25,13,15,146.0,466.5,2.3,29.0,607.5,540.82,392.79
2016,6,25,13,30,72.0,447.0,2.3,29.0,516.0,460.02,335.31
2016,6,25,13,45,402.5,329.0,2.3,29.5,697.0,578.63,425.44
2016,6,25,14,0,733.0,211.0,2.3,30.0,878.0,677.36,496.25
2016,6,25,14,15,378.5,266.5,2.35,29.5,610.5,468.31,346.39
2016,6,25,14,30,24.0,322.0,2.4,29.0,343.0,306.16,225.78
2016,6,25,14,45,369.0,254.5,2.45,29.0,553.5,411.7,306.51
2016,6,25,15,0,714.0,187.0,2.5,29.0,764.0,503.95,371.27
2016,6,25,15,15,357.0,125.5,2.55,28.5,414.0,257.81,191.1
2016,6,25,15,30,0.0,64.0,2.6,28.0,64.0,59.67,41.42
2016,6,25,15,45,322.5,118.5,2.65,28.0,333.5,200.71,145.58
2016,6,25,16,0,645.0,173.0,2.7,28.0,603.0,320.82,225.57
2016,6,25,16,15,436.0,213.0,2.7,27.5,494.5,266.68,187.44
2016,6,25,16,30,227.0,253.0,2.7,27.0,386.0,244.79,177.25
2016,6,25,16,45,383.0,201.0,2.7,27.0,401.5,207.05,141.78
2016,6,25,17,0,539.0,149.0,2.7,27.0,417.0,153.6,96.03
2016,6,25,17,15,504.0,140.0,2.6,26.5,368.5,115.95,75.64
2016,6,25,17,30,469.0,131.0,2.5,26.0,320.0,89.1,70.07
2016,6,25,17,45,425.5,119.5,2.4,26.0,272.5,83.36,65.44
2016,6,25,18,0,382.0,108.0,2.3,26.0,225.0,77.25,60.37
2016,6,25,18,15,324.5,93.5,2.05,25.5,180.5,68.44,52.94
2016,6,25,18,30,267.0,79.0,1.8,25.0,136.0,61.83,47.15
2016,6,25,18,45,200.5,61.0,1.55,24.5,97.5,48.52,35.42
2016,6,25,19,0,134.0,43.0,1.3,24.0,59.0,34.79,23.01
2016,6,25,19,15,72.0,24.5,1.3,23.5,32.5,20.29,6.25
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,5.72,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,12.0,1.2,18.5,14.5,29.21,0.0
2016,6,26,5,30,91.0,24.0,1.3,19.0,29.0,79.72,33.96
2016,6,26,5,45,190.0,39.5,1.45,19.5,65.0,165.61,125.34
2016,6,26,6,0,289.0,55.0,1.6,20.0,101.0,244.35,193.59
2016,6,26,6,15,361.0,67.0,1.6,20.5,145.5,311.94,250.79
2016,6,26,6,30,433.0,79.0,1.6,21.0,190.0,385.76,311.03
2016,6,26,6,45,495.0,86.0,1.6,21.5,239.5,456.66,366.69
2016,6,26,7,0,557.0,93.0,1.6,22.0,289.0,528.75,421.11
2016,6,26,7,15,596.0,99.5,1.6,22.5,339.5,586.53,462.72
2016,6,26,7,30,635.0,106.0,1.6,23.0,390.0,645.61,503.17
2016,6,26,7,45,671.0,109.0,1.6,23.5,441.5,699.03,538.0
2016,6,26,8,0,707.0,112.0,1.6,24.0,493.0,752.83,572.17
2016,6,26,8,15,729.0,116.5,1.55,24.5,541.5,796.26,597.89
2016,6,26,8,30,751.0,121.0,1.5,25.0,590.0,834.24,619.41
2016,6,26,8,45,773.5,122.0,1.5,25.5,636.5,871.95,640.95
2016,6,26,9,0,796.0,123.0,1.5,26.0,683.0,908.07,661.1
2016,6,26,9,15,809.0,126.0,1.5,26.5,724.0,935.48,675.43
2016,6,26,9,30,822.0,129.0,1.5,27.0,765.0,960.52,688.23
2016,6,26,9,45,827.5,134.0,1.5,27.5,800.0,977.85,696.15
2016,6,26,10,0,833.0,139.0,1.5,28.0,835.0,992.31,702.4
2016,6,26,10,15,659.0,244.0,1.5,28.0,807.5,936.82,666.5
2016,6,26,10,30,485.0,349.0,1.5,28.0,780.0,865.49,615.47
2016,6,26,10,45,511.0,353.5,1.55,28.5,818.5,889.68,630.67
2016,6,26,11,0,537.0,358.0,1.6,29.0,857.0,911.52,643.27
2016,6,26,11,15,482.5,382.5,1.6,29.0,836.5,871.8,615.89
2016,6,26,11,30,428.0,407.0,1.6,29.0,816.0,830.64,588.09
2016,6,26,11,45,438.0,414.5,1.65,29.5,836.5,833.7,589.47
2016,6,26,12,0,448.0,422.0,1.7,30.0,857.0,834.54,589.03
2016,6,26,12,15,465.5,419.5,1.7,30.0,873.0,830.83,586.76
2016,6,26,12,30,483.0,417.0,1.7,30.0,889.0,824.93,583.14
2016,6,26,12,45,442.0,418.0,1.7,30.0,847.5,770.08,546.92
2016,6,26,13,0,401.0,419.0,1.7,30.0,806.0,717.47,512.11
2016,6,26,13,15,393.0,416.0,1.7,30.0,791.0,689.31,493.64
2016,6,26,13,30,385.0,413.0,1.7,30.0,776.0,660.99,474.67
2016,6,26,13,45,627.0,274.5,1.7,30.0,851.5,689.92,499.36
2016,6,26,14,0,869.0,136.0,1.7,30.0,927.0,707.09,514.26
2016,6,26,14,15,863.0,134.0,1.7,30.0,900.0,663.61,483.29
2016,6,26,14,30,857.0,132.0,1.7,30.0,873.0,619.15,451.41
2016,6,26,14,45,850.5,129.0,1.75,30.0,840.5,572.8,417.63
2016,6,26,15,0,844.0,126.0,1.8,30.0,808.0,525.88,382.43
2016,6,26,15,15,833.0,123.5,1.8,29.5,769.5,472.19,341.95
2016,6,26,15,30,822.0,121.0,1.8,29.0,731.0,423.03,303.42
2016,6,26,15,45,811.0,116.5,1.8,29.0,688.5,372.76,262.42
2016,6,26,16,0,800.0,112.0,1.8,29.0,646.0,323.23,221.21
2016,6,26,16,15,782.0,108.5,1.75,28.5,599.0,273.72,180.25
2016,6,26,16,30,764.0,105.0,1.7,28.0,552.0,226.01,141.14
2016,6,26,16,45,743.0,100.0,1.7,28.0,503.0,178.64,104.06
2016,6,26,17,0,722.0,95.0,1.7,28.0,454.0,128.22,68.55
2016,6,26,17,15,691.5,90.5,1.6,27.5,403.0,85.55,46.54
2016,6,26,17,30,661.0,86.0,1.5,27.0,352.0,55.3,41.36
2016,6,26,17,45,620.0,79.5,1.45,27.0,301.5,53.04,39.6
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,50.6,37.59
2016,6,26,18,15,520.0,65.5,1.3,26.0,203.0,47.1,34.72
2016,6,26,18,30,461.0,58.0,1.2,25.0,155.0,43.4,31.52
2016,6,26,18,45,375.0,47.5,1.1,24.0,112.5,36.69,25.53
2016,6,26,19,0,289.0,37.0,1.0,23.0,70.0,29.6,18.86
2016,6,26,19,15,170.5,23.0,1.0,22.5,40.0,18.08,5.05
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,8.58,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,10.0,0.85,17.5,10.0,9.53,0.0
2016,6,27,5,30,0.0,20.0,1.0,18.0,20.0,19.47,3.63
2016,6,27,5,45,37.0,38.0,1.2,18.5,44.0,62.62,44.5
2016,6,27,6,0,74.0,56.0,1.4,19.0,68.0,111.88,86.9
2016,6,27,6,15,95.0,76.5,1.5,19.5,97.5,150.61,120.11
2016,6,27,6,30,116.0,97.0,1.6,20.0,127.0,190.36,153.51
2016,6,27,6,45,134.0,117.0,1.7,21.0,159.0,228.63,184.48
2016,6,27,7,0,152.0,137.0,1.8,22.0,191.0,267.9,215.29
2016,6,27,7,15,93.5,152.5,1.95,23.0,187.5,245.47,194.98
2016,6,27,7,30,35.0,168.0,2.1,24.0,184.0,206.45,161.48
2016,6,27,7,45,102.5,200.0,2.3,25.0,253.5,297.31,233.13
2016,6,27,8,0,170.0,232.0,2.5,26.0,323.0,405.1,314.55
2016,6,27,8,15,176.0,255.5,2.45,26.5,357.5,439.25,337.67
2016,6,27,8,30,182.0,279.0,2.4,27.0,392.0,472.92,360.31
2016,6,27,8,45,366.5,249.5,2.4,27.5,499.5,624.14,471.85
2016,6,27,9,0,551.0,220.0,2.4,28.0,607.0,784.53,583.45
2016,6,27,9,15,667.5,179.0,2.3,28.5,675.5,863.99,633.38
2016,6,27,9,30,784.0,138.0,2.2,29.0,744.0,933.33,674.37
2016,6,27,9,45,501.0,270.5,2.1,29.5,664.5,804.97,583.37
2016,6,27,10,0,218.0,403.0,2.0,30.0,585.0,640.9,463.48
2016,6,27,10,15,299.5,393.0,1.9,30.0,653.0,720.61,518.98
2016,6,27,10,30,381.0,383.0,1.8,30.0,721.0,786.7,562.45
2016,6,27,10,45,601.0,269.0,1.7,30.5,818.5,894.97,635.26
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,982.19,686.82
2016,6,27,11,15,824.0,156.5,1.55,31.0,932.0,975.64,680.59
2016,6,27,11,30,827.0,158.0,1.5,31.0,948.0,966.18,673.75
2016,6,27,11,45,608.5,292.5,1.45,31.5,877.0,877.71,614.71
2016,6,27,12,0,390.0,427.0,1.4,32.0,806.0,782.01,546.5
2016,6,27,12,15,610.0,293.0,1.35,32.0,887.5,842.56,591.62
2016,6,27,12,30,830.0,159.0,1.3,32.0,969.0,887.94,621.01
2016,6,27,12,45,820.5,164.0,1.3,32.0,961.0,858.01,601.91
2016,6,27,13,0,811.0,169.0,1.3,32.0,953.0,826.41,582.51
2016,6,27,13,15,807.0,168.5,1.25,32.0,939.5,792.79,561.17
2016,6,27,13,30,803.0,168.0,1.2,32.0,926.0,757.64,538.76
2016,6,27,13,45,796.5,167.0,1.2,32.5,905.5,718.86,512.1
2016,6,27,14,0,790.0,166.0,1.2,33.0,885.0,679.02,484.34
2016,6,27,14,15,635.0,251.0,1.15,32.5,818.5,615.34,439.31
2016,6,27,14,30,480.0,336.0,1.1,32.0,752.0,564.88,403.06
2016,6,27,14,45,329.5,363.5,1.1,32.0,644.0,484.21,346.61
2016,6,27,15,0,179.0,391.0,1.1,32.0,536.0,418.03,300.14
2016,6,27,15,15,153.5,370.0,1.1,31.5,490.0,377.18,272.29
2016,6,27,15,30,128.0,349.0,1.1,31.0,444.0,339.0,245.87
2016,6,27,15,45,133.5,327.5,1.1,31.0,421.5,313.98,227.73
2016,6,27,16,0,139.0,306.0,1.1,31.0,399.0,288.61,208.98
2016,6,27,16,15,92.0,270.5,1.05,30.5,330.0,247.79,180.59
2016,6,27,16,30,45.0,235.0,1.0,30.0,261.0,204.57,150.65
2016,6,27,16,45,93.0,223.0,1.0,30.0,271.5,196.68,143.28
2016,6,27,17,0,141.0,211.0,1.0,30.0,282.0,176.16,126.7
2016,6,27,17,15,130.5,189.0,0.95,29.5,249.0,149.42,109.16
2016,6,27,17,30,120.0,167.0,0.9,29.0,216.0,126.5,99.68
2016,6,27,17,45,105.0,145.0,0.9,28.5,183.5,111.66,88.02
2016,6,27,18,0,90.0,123.0,0.9,28.0,151.0,96.33,75.64
2016,6,27,18,15,73.0,101.0,0.8,27.5,121.0,83.92,65.38
2016,6,27,18,30,56.0,79.0,0.7,27.0,91.0,66.76,50.83
2016,6,27,18,45,32.5,58.0,0.65,26.5,64.5,49.97,36.31
2016,6,27,19,0,9.0,37.0,0.6,26.0,38.0,33.39,21.66
2016,6,27,19,15,4.5,20.5,0.6,25.5,21.0,18.9,5.43
2016,6,27,19,30,0.0,4.0,0.6,25.0,4.0,3.81,0.0
2016,6,27,19,45,0.0,2.0,0.65,25.0,2.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,5.0,0.35,22.0,5.0,4.77,0.0
2016,6,28,5,30,0.0,10.0,0.4,22.0,10.0,9.26,0.0
2016,6,28,5,45,0.0,25.0,0.5,22.0,25.0,23.21,12.69
2016,6,28,6,0,0.0,40.0,0.6,22.0,40.0,38.09,25.51
2016,6,28,6,15,0.0,59.0,0.55,22.0,59.0,57.95,42.25
2016,6,28,6,30,0.0,78.0,0.5,22.0,78.0,77.35,58.43
2016,6,28,6,45,3.0,97.5,0.5,22.5,98.5,99.01,76.07
2016,6,28,7,0,6.0,117.0,0.5,23.0,119.0,120.67,93.3
2016,6,28,7,15,3.0,76.5,0.6,23.0,77.5,73.56,54.95
2016,6,28,7,30,0.0,36.0,0.7,23.0,36.0,33.44,21.98
2016,6,28,7,45,0.0,95.0,0.85,23.0,95.0,89.11,67.22
2016,6,28,8,0,0.0,154.0,1.0,23.0,154.0,148.87,114.44
2016,6,28,8,15,1.0,160.5,1.05,23.0,161.5,155.38,119.05
2016,6,28,8,30,2.0,167.0,1.1,23.0,169.0,162.08,123.95
2016,6,28,8,45,1.5,161.0,1.2,23.5,162.5,154.92,117.78
2016,6,28,9,0,1.0,155.0,1.3,24.0,156.0,148.07,111.94
2016,6,28,9,15,4.5,182.0,1.35,24.0,186.0,177.85,134.88
2016,6,28,9,30,8.0,209.0,1.4,24.0,216.0,207.68,157.5
2016,6,28,9,45,10.5,232.0,1.45,24.5,241.0,232.52,175.7
2016,6,28,10,0,13.0,255.0,1.5,25.0,266.0,257.26,193.62
2016,6,28,10,15,21.0,301.0,1.55,25.5,319.0,310.21,232.33
2016,6,28,10,30,29.0,347.0,1.6,26.0,372.0,374.97,278.63
2016,6,28,10,45,22.5,318.5,1.65,26.5,338.5,336.98,249.94
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,291.63,216.26
2016,6,28,11,15,17.0,303.0,1.65,27.0,319.0,304.28,225.45
2016,6,28,11,30,18.0,316.0,1.6,27.0,333.0,316.72,234.21
2016,6,28,11,45,34.5,377.5,1.6,27.5,411.0,397.04,291.58
2016,6,28,12,0,51.0,439.0,1.6,28.0,489.0,468.36,340.77
2016,6,28,12,15,37.5,402.0,1.55,28.0,439.0,416.12,303.28
2016,6,28,12,30,24.0,365.0,1.5,28.0,389.0,362.63,265.23
2016,6,28,12,45,88.5,428.0,1.5,28.0,513.5,475.36,346.64
2016,6,28,13,0,153.0,491.0,1.5,28.0,638.0,579.05,418.21
2016,6,28,13,15,203.5,478.5,1.45,28.0,672.0,597.05,430.56
2016,6,28,13,30,254.0,466.0,1.4,28.0,706.0,608.47,438.9
2016,6,28,13,45,270.0,451.0,1.35,28.5,701.5,591.3,426.32
2016,6,28,14,0,286.0,436.0,1.3,29.0,697.0,572.83,412.97
2016,6,28,14,15,155.5,380.5,1.25,28.5,522.0,432.28,315.18
2016,6,28,14,30,25.0,325.0,1.2,28.0,347.0,303.52,223.05
2016,6,28,14,45,88.5,358.0,1.2,28.0,431.0,361.48,266.19
2016,6,28,15,0,152.0,391.0,1.2,28.0,515.0,404.74,296.72
2016,6,28,15,15,475.0,254.0,1.1,28.0,612.5,416.84,303.94
2016,6,28,15,30,798.0,117.0,1.0,28.0,710.0,410.67,293.94
2016,6,28,15,45,786.5,113.5,0.95,28.0,668.5,362.24,254.27
2016,6,28,16,0,775.0,110.0,0.9,28.0,627.0,314.6,214.77
2016,6,28,16,15,674.5,135.5,0.85,28.0,562.0,263.84,175.49
2016,6,28,16,30,574.0,161.0,0.8,28.0,497.0,228.18,149.18
2016,6,28,16,45,638.5,126.5,0.75,28.0,469.5,178.9,108.01
2016,6,28,17,0,703.0,92.0,0.7,28.0,442.0,124.49,66.07
2016,6,28,17,15,673.5,87.5,0.7,27.5,392.5,82.78,44.61
2016,6,28,17,30,644.0,83.0,0.7,27.0,343.0,53.0,39.4
2016,6,28,17,45,606.5,76.5,0.7,27.0,294.5,50.67,37.59
2016,6,28,18,0,569.0,70.0,0.7,27.0,246.0,48.13,35.5
2016,6,28,18,15,512.5,62.5,0.7,26.0,199.0,44.53,32.55
2016,6,28,18,30,456.0,55.0,0.7,25.0,152.0,40.71,29.25
2016,6,28,18,45,373.5,45.0,0.7,24.5,110.0,34.37,23.53
2016,6,28,19,0,291.0,35.0,0.7,24.0,68.0,27.67,17.19
2016,6,28,19,15,174.0,22.0,0.7,23.5,39.0,17.26,4.56
2016,6,28,19,30,57.0,9.0,0.7,23.0,10.0,8.58,0.0
2016,6,28,19,45,28.5,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.5,10.5,1.15,19.5,14.5,37.35,0.0
2016,6,29,5,30,141.0,21.0,1.3,20.0,29.0,103.51,36.24
2016,6,29,5,45,243.0,34.0,1.45,20.5,64.5,182.68,137.17
2016,6,29,6,0,345.0,47.0,1.6,21.0,100.0,264.54,208.57
2016,6,29,6,15,416.0,56.5,1.65,21.5,144.5,332.58,266.22
2016,6,29,6,30,487.0,66.0,1.7,22.0,189.0,406.25,326.32
2016,6,29,6,45,540.5,72.5,1.8,23.0,238.0,469.93,375.92
2016,6,29,7,0,594.0,79.0,1.9,24.0,287.0,536.82,425.89
2016,6,29,7,15,630.5,85.0,1.95,24.5,337.0,593.33,466.3
2016,6,29,7,30,667.0,91.0,2.0,25.0,387.0,651.01,505.68
2016,6,29,7,45,693.5,95.5,2.15,26.0,436.5,699.52,536.96
2016,6,29,8,0,720.0,100.0,2.3,27.0,486.0,747.85,567.4
2016,6,29,8,15,741.0,104.0,2.15,27.0,534.0,786.68,590.88
2016,6,29,8,30,762.0,108.0,2.0,27.0,582.0,828.17,615.63
2016,6,29,8,45,776.0,112.5,1.85,27.5,626.0,862.38,633.62
2016,6,29,9,0,790.0,117.0,1.7,28.0,670.0,894.66,649.86
2016,6,29,9,15,609.0,209.0,1.5,28.0,650.5,840.05,610.12
2016,6,29,9,30,428.0,301.0,1.3,28.0,631.0,764.46,552.44
2016,6,29,9,45,633.0,212.5,1.15,28.5,727.0,877.14,627.49
2016,6,29,10,0,838.0,124.0,1.0,29.0,823.0,971.75,680.27
2016,6,29,10,15,845.0,126.0,0.9,29.0,852.5,981.94,682.33
2016,6,29,10,30,852.0,128.0,0.8,29.0,882.0,989.23,683.72
2016,6,29,10,45,571.5,286.5,0.75,29.5,798.5,883.05,613.79
2016,6,29,11,0,291.0,445.0,0.7,30.0,715.0,748.63,520.06
2016,6,29,11,15,578.0,290.0,0.7,30.0,838.0,874.2,608.41
2016,6,29,11,30,865.0,135.0,0.7,30.0,961.0,972.68,668.27
2016,6,29,11,45,638.0,278.0,0.75,30.5,891.0,892.12,616.41
2016,6,29,12,0,411.0,421.0,0.8,31.0,821.0,799.66,552.77
2016,6,29,12,15,377.5,436.5,0.8,31.0,804.5,765.02,531.08
2016,6,29,12,30,344.0,452.0,0.8,31.0,788.0,733.96,510.74
2016,6,29,12,45,322.0,459.5,0.85,31.0,772.5,705.75,493.01
2016,6,29,13,0,300.0,467.0,0.9,31.0,757.0,677.84,475.23
2016,6,29,13,15,378.0,434.0,0.85,31.0,794.5,693.82,487.01
2016,6,29,13,30,456.0,401.0,0.8,31.0,832.0,702.1,493.04
2016,6,29,13,45,416.0,400.0,0.75,31.0,787.0,649.16,457.31
2016,6,29,14,0,376.0,399.0,0.7,31.0,742.0,602.7,425.99
2016,6,29,14,15,336.5,402.0,0.6,31.0,702.0,559.26,395.85
2016,6,29,14,30,297.0,405.0,0.5,31.0,662.0,518.57,367.34
2016,6,29,14,45,191.5,391.0,0.4,31.0,554.5,438.02,311.49
2016,6,29,15,0,86.0,377.0,0.3,31.0,447.0,367.92,262.84
2016,6,29,15,15,43.0,213.5,0.25,30.5,248.5,208.9,151.29
2016,6,29,15,30,0.0,50.0,0.2,30.0,50.0,46.6,30.71
2016,6,29,15,45,1.0,106.0,0.2,30.0,107.0,98.92,71.53
2016,6,29,16,0,2.0,162.0,0.2,30.0,164.0,148.38,109.08
2016,6,29,16,15,5.5,175.0,0.25,30.0,179.0,159.43,117.41
2016,6,29,16,30,9.0,188.0,0.3,30.0,194.0,169.27,125.05
2016,6,29,16,45,90.5,199.5,0.4,30.0,245.5,179.87,130.16
2016,6,29,17,0,172.0,211.0,0.5,30.0,297.0,179.06,127.3
2016,6,29,17,15,160.5,189.5,0.6,29.5,263.0,151.02,109.43
2016,6,29,17,30,149.0,168.0,0.7,29.0,229.0,127.22,100.17
2016,6,29,17,45,133.0,146.0,0.8,28.5,194.5,112.38,88.57
2016,6,29,18,0,117.0,124.0,0.9,28.0,160.0,97.05,76.24
2016,6,29,18,15,98.5,102.0,0.85,27.0,128.5,81.24,63.28
2016,6,29,18,30,80.0,80.0,0.8,26.0,97.0,64.96,49.55
2016,6,29,18,45,50.5,59.0,0.8,25.5,69.0,50.7,37.09
2016,6,29,19,0,21.0,38.0,0.8,25.0,41.0,33.58,21.92
2016,6,29,19,15,10.5,21.0,0.85,24.5,22.5,19.13,5.58
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.81,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.0,1.5,19.0,12.0,22.3,0.0
2016,6,30,5,30,66.0,20.0,1.6,19.0,24.0,61.22,16.99
2016,6,30,5,45,150.5,38.0,1.7,19.5,58.0,134.18,100.03
2016,6,30,6,0,235.0,56.0,1.8,20.0,92.0,216.53,171.06
2016,6,30,6,15,302.5,70.0,1.75,20.5,134.5,281.32,226.11
2016,6,30,6,30,370.0,84.0,1.7,21.0,177.0,351.97,284.15
2016,6,30,6,45,419.0,95.5,1.7,21.5,223.5,412.54,332.28
2016,6,30,7,0,468.0,107.0,1.7,22.0,270.0,476.44,381.15
2016,6,30,7,15,250.5,136.5,1.65,22.5,225.0,354.02,282.57
2016,6,30,7,30,33.0,166.0,1.6,23.0,180.0,202.68,158.47
2016,6,30,7,45,56.0,195.0,1.6,23.5,223.5,253.58,198.52
2016,6,30,8,0,79.0,224.0,1.6,24.0,267.0,305.45,237.67
2016,6,30,8,15,79.5,247.5,1.5,24.5,294.0,331.91,255.91
2016,6,30,8,30,80.0,271.0,1.4,25.0,321.0,357.95,273.55
2016,6,30,8,45,41.0,216.0,1.35,25.5,242.0,258.59,196.96
2016,6,30,9,0,2.0,161.0,1.3,26.0,163.0,154.98,116.15
2016,6,30,9,15,3.5,170.0,1.2,26.0,173.0,164.99,123.84
2016,6,30,9,30,5.0,179.0,1.1,26.0,183.0,175.03,131.2
2016,6,30,9,45,8.0,203.5,1.05,26.5,210.5,201.81,150.96
2016,6,30,10,0,11.0,228.0,1.0,27.0,238.0,228.54,170.29
2016,6,30,10,15,12.5,248.0,0.9,27.0,259.5,249.22,185.08
2016,6,30,10,30,14.0,268.0,0.8,27.0,281.0,269.74,199.61
2016,6,30,10,45,30.5,337.5,0.7,27.5,365.5,364.37,266.91
2016,6,30,11,0,47.0,407.0,0.6,28.0,450.0,448.82,323.9
2016,6,30,11,15,146.0,440.5,0.5,28.0,579.5,585.16,416.81
2016,6,30,11,30,245.0,474.0,0.4,28.0,709.0,714.83,499.81
2016,6,30,11,45,191.0,483.0,0.35,28.5,667.0,655.72,457.19
2016,6,30,12,0,137.0,492.0,0.3,29.0,625.0,604.98,421.97
2016,6,30,12,15,77.0,399.0,0.25,29.0,474.0,449.16,318.36
2016,6,30,12,30,17.0,306.0,0.2,29.0,323.0,301.33,216.21
2016,6,30,12,45,21.0,336.5,0.2,29.0,357.0,331.65,238.63
2016,6,30,13,0,25.0,367.0,0.2,29.0,391.0,361.26,258.99
2016,6,30,13,15,53.5,411.0,0.25,29.0,462.0,419.84,299.92
2016,6,30,13,30,82.0,455.0,0.3,29.0,533.0,474.88,337.46
2016,6,30,13,45,65.0,428.0,0.35,29.5,489.5,432.25,307.72
2016,6,30,14,0,48.0,401.0,0.4,30.0,446.0,391.45,279.85
2016,6,30,14,15,32.0,341.5,0.45,29.5,371.0,325.55,235.19
2016,6,30,14,30,16.0,282.0,0.5,29.0,296.0,266.54,194.3
2016,6,30,14,45,69.0,335.0,0.55,29.0,391.5,332.08,242.33
2016,6,30,15,0,122.0,388.0,0.6,29.0,487.0,387.65,281.28
2016,6,30,15,15,61.0,249.0,0.55,29.0,298.5,246.54,180.31
2016,6,30,15,30,0.0,110.0,0.5,29.0,110.0,102.26,73.79
2016,6,30,15,45,14.0,182.0,0.5,29.0,191.5,170.6,126.09
2016,6,30,16,0,28.0,254.0,0.5,29.0,273.0,224.81,166.08
2016,6,30,16,15,334.0,199.0,0.45,28.5,396.0,231.47,161.54
2016,6,30,16,30,640.0,144.0,0.4,28.0,519.0,227.45,145.6
2016,6,30,16,45,603.5,141.5,0.4,28.0,470.0,185.77,114.3
2016,6,30,17,0,567.0,139.0,0.4,28.0,421.0,148.25,89.53
2016,6,30,17,15,532.5,130.5,0.4,27.5,372.5,110.62,69.89
2016,6,30,17,30,498.0,122.0,0.4,27.0,324.0,82.82,64.29
2016,6,30,17,45,443.0,114.0,0.45,27.0,275.0,79.38,61.69
2016,6,30,18,0,388.0,106.0,0.5,27.0,226.0,75.74,58.74
2016,6,30,18,15,331.5,92.0,0.5,26.5,181.5,67.28,51.68
2016,6,30,18,30,275.0,78.0,0.5,26.0,137.0,58.36,44.01
2016,6,30,18,45,196.0,60.5,0.55,25.5,97.0,48.15,34.96
2016,6,30,19,0,117.0,43.0,0.6,25.0,57.0,34.78,22.91
2016,6,30,19,15,58.5,24.5,0.6,24.5,31.5,20.29,6.22
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,29.98,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,85.98,21.87
2016,7,1,5,45,204.0,34.0,1.8,21.5,60.5,163.87,121.67
2016,7,1,6,0,302.0,48.0,2.0,22.0,95.0,240.58,188.98
2016,7,1,6,15,373.0,59.0,2.1,22.0,138.0,306.74,245.77
2016,7,1,6,30,444.0,70.0,2.2,22.0,181.0,383.34,309.2
2016,7,1,6,45,496.5,78.0,2.3,22.5,229.0,446.47,359.6
2016,7,1,7,0,549.0,86.0,2.4,23.0,277.0,512.76,410.65
2016,7,1,7,15,344.0,134.5,2.4,23.5,260.5,434.18,345.86
2016,7,1,7,30,139.0,183.0,2.4,24.0,244.0,318.38,251.33
2016,7,1,7,45,82.0,189.5,2.45,24.5,226.5,268.09,210.24
2016,7,1,8,0,25.0,196.0,2.5,25.0,209.0,215.12,166.35
2016,7,1,8,15,67.0,235.5,2.5,25.5,276.0,306.89,237.41
2016,7,1,8,30,109.0,275.0,2.5,26.0,343.0,388.74,298.48
2016,7,1,8,45,264.5,272.0,2.55,26.5,452.5,555.62,423.01
2016,7,1,9,0,420.0,269.0,2.6,27.0,562.0,714.63,535.7
2016,7,1,9,15,395.5,298.5,2.55,27.5,588.0,714.43,531.06
2016,7,1,9,30,371.0,328.0,2.5,28.0,614.0,725.42,535.01
2016,7,1,9,45,356.0,350.0,2.45,28.5,635.0,734.98,538.31
2016,7,1,10,0,341.0,372.0,2.4,29.0,656.0,742.51,540.28
2016,7,1,10,15,584.0,257.0,2.3,29.0,765.0,875.17,633.94
2016,7,1,10,30,827.0,142.0,2.2,29.0,874.0,987.45,704.5
2016,7,1,10,45,839.0,140.0,2.15,29.5,899.5,983.66,698.24
2016,7,1,11,0,851.0,138.0,2.1,30.0,925.0,985.91,697.08
2016,7,1,11,15,855.5,138.5,2.05,30.0,942.5,980.29,692.44
2016,7,1,11,30,860.0,139.0,2.0,30.0,960.0,971.74,686.15
2016,7,1,11,45,867.0,137.0,2.0,30.5,971.5,960.29,677.38
2016,7,1,12,0,874.0,135.0,2.0,31.0,983.0,945.97,666.96
2016,7,1,12,15,875.0,135.0,1.95,31.0,986.0,925.25,653.45
2016,7,1,12,30,876.0,135.0,1.9,31.0,989.0,902.05,638.48
2016,7,1,12,45,875.0,135.0,1.9,31.5,984.0,874.77,620.21
2016,7,1,13,0,874.0,135.0,1.9,32.0,979.0,845.33,600.61
2016,7,1,13,15,871.5,134.5,1.85,32.0,966.5,812.21,579.4
2016,7,1,13,30,869.0,134.0,1.8,32.0,954.0,777.24,556.92
2016,7,1,13,45,868.5,130.5,1.75,32.0,935.5,739.41,532.46
2016,7,1,14,0,868.0,127.0,1.7,32.0,917.0,699.85,505.18
2016,7,1,14,15,861.5,125.5,1.65,32.0,890.5,656.58,474.69
2016,7,1,14,30,855.0,124.0,1.6,32.0,864.0,612.35,442.9
2016,7,1,14,45,586.0,244.5,1.6,32.0,743.0,519.9,375.5
2016,7,1,15,0,317.0,365.0,1.6,32.0,622.0,459.51,330.97
2016,7,1,15,15,569.0,239.0,1.55,32.0,672.5,447.2,321.18
2016,7,1,15,30,821.0,113.0,1.5,32.0,723.0,416.85,294.89
2016,7,1,15,45,808.0,109.5,1.45,32.0,680.0,366.71,254.39
2016,7,1,16,0,795.0,106.0,1.4,32.0,637.0,317.49,213.98
2016,7,1,16,15,531.0,177.0,1.35,32.0,520.5,263.23,177.41
2016,7,1,16,30,267.0,248.0,1.3,32.0,404.0,241.43,168.64
2016,7,1,16,45,227.0,229.0,1.3,32.0,353.5,212.41,148.55
2016,7,1,17,0,187.0,210.0,1.3,32.0,303.0,179.75,126.79
2016,7,1,17,15,259.5,177.0,1.2,31.5,290.5,139.32,97.57
2016,7,1,17,30,332.0,144.0,1.1,31.0,278.0,105.22,81.63
2016,7,1,17,45,451.5,107.0,1.0,30.5,262.0,74.36,56.64
2016,7,1,18,0,571.0,70.0,0.9,30.0,246.0,48.14,34.99
2016,7,1,18,15,513.5,62.5,0.8,29.5,199.0,44.54,32.03
2016,7,1,18,30,456.0,55.0,0.7,29.0,152.0,40.72,28.71
2016,7,1,18,45,371.5,45.0,0.65,28.5,110.0,34.39,23.09
2016,7,1,19,0,287.0,35.0,0.6,28.0,68.0,27.69,16.85
2016,7,1,19,15,172.0,22.0,0.6,27.5,39.0,17.27,4.26
2016,7,1,19,30,57.0,9.0,0.6,27.0,10.0,8.58,0.0
2016,7,1,19,45,28.5,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
