Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.5,10.0,1.85,20.0,13.5,33.58,0.0
2016,7,2,5,30,125.0,20.0,2.0,20.0,27.0,93.83,19.61
2016,7,2,5,45,221.0,33.5,2.15,20.5,61.0,171.23,127.45
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,246.85,194.74
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,316.69,254.19
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,390.52,314.85
2016,7,2,6,45,508.5,76.5,2.2,23.0,230.0,452.18,363.13
2016,7,2,7,0,557.0,85.0,2.2,24.0,278.0,516.71,411.48
2016,7,2,7,15,594.5,91.5,2.25,24.5,327.0,573.23,452.88
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,631.03,493.01
2016,7,2,7,45,658.0,104.0,2.4,26.0,425.0,679.85,524.64
2016,7,2,8,0,684.0,110.0,2.5,27.0,474.0,728.52,555.36
2016,7,2,8,15,706.0,114.0,2.35,27.5,521.5,770.82,580.53
2016,7,2,8,30,728.0,118.0,2.2,28.0,569.0,812.17,604.33
2016,7,2,8,45,744.0,122.5,2.1,28.5,613.0,843.24,621.02
2016,7,2,9,0,760.0,127.0,2.0,29.0,657.0,876.79,639.06
2016,7,2,9,15,773.5,130.0,1.85,29.0,697.5,904.26,653.54
2016,7,2,9,30,787.0,133.0,1.7,29.0,738.0,929.48,666.3
2016,7,2,9,45,777.5,147.0,1.6,29.5,769.0,941.74,669.93
2016,7,2,10,0,768.0,161.0,1.5,30.0,800.0,950.66,671.58
2016,7,2,10,15,776.0,163.5,1.3,30.0,829.5,961.69,674.43
2016,7,2,10,30,784.0,166.0,1.1,30.0,859.0,969.93,675.24
2016,7,2,10,45,788.5,169.0,0.95,30.5,882.0,972.35,671.85
2016,7,2,11,0,793.0,172.0,0.8,31.0,905.0,971.86,666.71
2016,7,2,11,15,492.5,327.0,0.65,31.0,785.0,826.91,570.94
2016,7,2,11,30,192.0,482.0,0.5,31.0,665.0,664.3,459.04
2016,7,2,11,45,225.0,481.5,0.4,31.0,698.5,686.62,474.35
2016,7,2,12,0,258.0,481.0,0.3,31.0,732.0,711.72,488.97
2016,7,2,12,15,225.0,488.0,0.25,31.0,707.0,672.29,462.28
2016,7,2,12,30,192.0,495.0,0.2,31.0,682.0,638.2,439.6
2016,7,2,12,45,487.5,342.0,0.15,31.0,814.0,741.43,512.45
2016,7,2,13,0,783.0,189.0,0.1,31.0,946.0,822.13,565.73
2016,7,2,13,15,779.5,188.0,0.2,31.0,933.5,789.21,545.99
2016,7,2,13,30,776.0,187.0,0.3,31.0,921.0,754.8,526.29
2016,7,2,13,45,479.0,321.0,0.4,31.5,770.5,627.49,439.91
2016,7,2,14,0,182.0,455.0,0.5,32.0,620.0,523.46,367.18
2016,7,2,14,15,146.5,437.5,0.55,32.0,568.0,473.78,335.0
2016,7,2,14,30,111.0,420.0,0.6,32.0,516.0,433.11,307.85
2016,7,2,14,45,426.0,294.0,0.65,32.0,641.5,475.58,340.36
2016,7,2,15,0,741.0,168.0,0.7,32.0,767.0,506.83,361.06
2016,7,2,15,15,372.5,169.5,0.7,31.5,470.5,303.77,218.81
2016,7,2,15,30,4.0,171.0,0.7,31.0,174.0,158.3,115.22
2016,7,2,15,45,344.5,161.5,0.7,31.0,392.0,245.7,175.22
2016,7,2,16,0,685.0,152.0,0.7,31.0,610.0,316.58,215.81
2016,7,2,16,15,580.5,173.5,0.6,30.5,542.0,271.1,181.38
2016,7,2,16,30,476.0,195.0,0.5,30.0,474.0,235.99,156.88
2016,7,2,16,45,415.5,189.5,0.4,30.0,417.5,195.97,128.65
2016,7,2,17,0,355.0,184.0,0.3,30.0,361.0,169.74,113.02
2016,7,2,17,15,332.5,168.0,0.35,29.5,319.5,136.29,93.89
2016,7,2,17,30,310.0,152.0,0.4,29.0,278.0,110.39,86.31
2016,7,2,17,45,284.0,134.0,0.5,29.0,237.0,99.15,77.44
2016,7,2,18,0,258.0,116.0,0.6,29.0,196.0,87.4,67.89
2016,7,2,18,15,287.5,94.5,0.6,28.0,167.5,72.85,55.99
2016,7,2,18,30,317.0,73.0,0.6,27.0,139.0,54.53,40.59
2016,7,2,18,45,233.5,57.5,0.65,26.5,99.0,43.81,31.19
2016,7,2,19,0,150.0,42.0,0.7,26.0,59.0,34.06,22.2
2016,7,2,19,15,75.0,24.5,0.75,25.5,33.0,20.29,5.97
2016,7,2,19,30,0.0,7.0,0.8,25.0,7.0,6.67,0.0
2016,7,2,19,45,0.0,3.5,0.9,25.0,3.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,2.5,1.35,21.0,2.5,2.38,0.0
2016,7,3,5,30,0.0,5.0,1.4,21.0,5.0,4.62,0.0
2016,7,3,5,45,0.0,14.0,1.5,21.5,14.0,12.97,4.46
2016,7,3,6,0,0.0,23.0,1.6,22.0,23.0,21.33,11.76
2016,7,3,6,15,0.0,34.0,1.6,22.5,34.0,31.56,20.44
2016,7,3,6,30,0.0,45.0,1.6,23.0,45.0,41.81,29.03
2016,7,3,6,45,0.0,57.0,1.65,23.5,57.0,53.0,38.25
2016,7,3,7,0,0.0,69.0,1.7,24.0,69.0,64.31,47.39
2016,7,3,7,15,21.5,119.0,1.65,24.0,128.5,139.92,109.09
2016,7,3,7,30,43.0,169.0,1.6,24.0,188.0,214.4,168.09
2016,7,3,7,45,25.0,169.0,1.55,24.5,180.5,197.55,153.21
2016,7,3,8,0,7.0,169.0,1.5,25.0,173.0,170.83,130.93
2016,7,3,8,15,9.5,187.0,1.45,25.0,193.0,190.69,146.04
2016,7,3,8,30,12.0,205.0,1.4,25.0,213.0,210.59,160.89
2016,7,3,8,45,6.0,168.5,1.4,25.5,172.5,166.68,126.12
2016,7,3,9,0,0.0,132.0,1.4,26.0,132.0,124.5,92.78
2016,7,3,9,15,2.5,157.0,1.4,26.0,159.0,151.22,113.41
2016,7,3,9,30,5.0,182.0,1.4,26.0,186.0,178.01,133.71
2016,7,3,9,45,5.0,177.5,1.4,26.5,182.0,173.32,129.53
2016,7,3,10,0,5.0,173.0,1.4,27.0,178.0,168.73,125.57
2016,7,3,10,15,2.5,153.5,1.35,27.0,156.0,147.26,108.94
2016,7,3,10,30,0.0,134.0,1.3,27.0,134.0,126.03,92.5
2016,7,3,10,45,3.5,154.5,1.3,27.5,157.5,149.03,109.91
2016,7,3,11,0,7.0,175.0,1.3,28.0,181.0,171.93,126.93
2016,7,3,11,15,7.0,176.5,1.25,28.0,183.0,173.13,127.62
2016,7,3,11,30,7.0,178.0,1.2,28.0,185.0,174.29,128.37
2016,7,3,11,45,8.0,183.0,1.2,28.5,191.0,179.65,132.08
2016,7,3,12,0,9.0,188.0,1.2,29.0,197.0,184.91,135.69
2016,7,3,12,15,4.5,141.0,1.15,29.0,145.5,136.22,99.05
2016,7,3,12,30,0.0,94.0,1.1,29.0,94.0,88.01,62.4
2016,7,3,12,45,6.5,176.5,1.05,29.0,183.5,170.51,125.02
2016,7,3,13,0,13.0,259.0,1.0,29.0,273.0,251.82,184.77
2016,7,3,13,15,17.5,300.5,0.95,29.0,318.0,292.34,213.71
2016,7,3,13,30,22.0,342.0,0.9,29.0,363.0,331.78,241.65
2016,7,3,13,45,18.5,313.5,0.85,29.0,331.0,301.56,219.85
2016,7,3,14,0,15.0,285.0,0.8,29.0,299.0,271.87,198.69
2016,7,3,14,15,35.5,335.5,0.8,29.0,367.0,322.68,235.77
2016,7,3,14,30,56.0,386.0,0.8,29.0,435.0,372.79,271.22
2016,7,3,14,45,59.0,368.5,0.8,29.0,418.0,354.14,257.95
2016,7,3,15,0,62.0,351.0,0.8,29.0,401.0,335.38,244.93
2016,7,3,15,15,44.0,315.5,0.85,28.5,350.5,292.85,215.28
2016,7,3,15,30,26.0,280.0,0.9,28.0,300.0,252.54,186.92
2016,7,3,15,45,13.0,184.0,0.95,28.0,194.0,171.97,127.51
2016,7,3,16,0,0.0,88.0,1.0,28.0,88.0,82.06,59.16
2016,7,3,16,15,0.5,125.0,1.1,27.5,125.5,115.25,85.57
2016,7,3,16,30,1.0,162.0,1.2,27.0,163.0,146.33,110.14
2016,7,3,16,45,0.5,154.5,1.35,27.0,155.0,138.82,104.66
2016,7,3,17,0,0.0,147.0,1.5,27.0,147.0,131.24,99.17
2016,7,3,17,15,0.0,130.0,1.65,26.5,130.0,116.07,87.78
2016,7,3,17,30,0.0,113.0,1.8,26.0,113.0,101.15,80.11
2016,7,3,17,45,0.0,96.0,1.95,25.5,96.0,86.57,68.26
2016,7,3,18,0,0.0,79.0,2.1,25.0,79.0,71.86,56.03
2016,7,3,18,15,0.0,63.0,2.15,24.5,63.0,57.82,44.12
2016,7,3,18,30,0.0,47.0,2.2,24.0,47.0,43.64,31.85
2016,7,3,18,45,0.0,33.0,2.25,23.5,33.0,30.64,20.44
2016,7,3,19,0,0.0,19.0,2.3,23.0,19.0,17.62,8.92
2016,7,3,19,15,0.0,10.0,2.3,22.5,10.0,9.26,0.0
2016,7,3,19,30,0.0,1.0,2.3,22.0,1.0,0.95,0.0
2016,7,3,19,45,0.0,0.5,2.3,22.0,0.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.5,1.55,20.0,4.5,4.29,0.0
2016,7,4,5,30,0.0,9.0,1.6,20.0,9.0,8.34,0.0
2016,7,4,5,45,0.0,26.0,1.65,20.0,26.0,24.36,13.36
2016,7,4,6,0,0.0,43.0,1.7,20.0,43.0,42.48,29.18
2016,7,4,6,15,4.0,63.5,1.7,20.5,64.5,66.53,49.56
2016,7,4,6,30,8.0,84.0,1.7,21.0,86.0,90.26,69.47
2016,7,4,6,45,18.0,104.0,1.7,21.5,110.0,117.24,91.82
2016,7,4,7,0,28.0,124.0,1.7,22.0,134.0,153.61,121.29
2016,7,4,7,15,22.5,139.5,1.7,22.5,148.0,156.24,122.66
2016,7,4,7,30,17.0,155.0,1.7,23.0,162.0,167.32,130.68
2016,7,4,7,45,8.5,121.5,1.7,23.5,125.0,123.09,94.55
2016,7,4,8,0,0.0,88.0,1.7,24.0,88.0,81.99,60.92
2016,7,4,8,15,0.0,83.0,1.7,24.5,83.0,77.32,56.9
2016,7,4,8,30,0.0,78.0,1.7,25.0,78.0,72.67,52.89
2016,7,4,8,45,0.0,89.5,1.75,25.5,89.5,83.45,61.16
2016,7,4,9,0,0.0,101.0,1.8,26.0,101.0,94.41,69.47
2016,7,4,9,15,7.5,176.0,1.8,26.0,182.0,174.81,132.0
2016,7,4,9,30,15.0,251.0,1.8,26.0,263.0,256.84,193.91
2016,7,4,9,45,12.5,237.5,1.85,26.5,248.0,240.05,180.25
2016,7,4,10,0,10.0,224.0,1.9,27.0,233.0,223.63,167.28
2016,7,4,10,15,18.5,282.5,1.95,27.5,299.5,289.38,215.85
2016,7,4,10,30,27.0,341.0,2.0,28.0,366.0,366.99,271.54
2016,7,4,10,45,30.0,348.5,2.05,28.5,377.0,375.26,276.45
2016,7,4,11,0,33.0,356.0,2.1,29.0,388.0,383.3,281.5
2016,7,4,11,15,32.5,372.0,2.15,29.0,403.0,396.13,290.36
2016,7,4,11,30,32.0,388.0,2.2,29.0,418.0,408.49,298.87
2016,7,4,11,45,36.0,389.0,2.3,29.5,423.5,409.91,299.41
2016,7,4,12,0,40.0,390.0,2.4,30.0,429.0,411.01,299.79
2016,7,4,12,15,64.0,433.5,2.45,30.0,496.0,470.4,342.15
2016,7,4,12,30,88.0,477.0,2.5,30.0,563.0,527.22,381.81
2016,7,4,12,45,102.0,480.0,2.55,30.5,579.5,535.22,386.73
2016,7,4,13,0,116.0,483.0,2.6,31.0,596.0,541.88,390.96
2016,7,4,13,15,181.0,475.0,2.6,31.0,647.5,576.63,416.43
2016,7,4,13,30,246.0,467.0,2.6,31.0,699.0,603.82,436.17
2016,7,4,13,45,190.0,459.5,2.65,31.0,637.0,545.57,395.06
2016,7,4,14,0,134.0,452.0,2.7,31.0,575.0,488.61,354.9
2016,7,4,14,15,118.0,434.0,2.7,31.0,540.0,452.92,329.98
2016,7,4,14,30,102.0,416.0,2.7,31.0,505.0,424.56,309.94
2016,7,4,14,45,276.5,363.0,2.7,31.0,590.0,455.45,333.63
2016,7,4,15,0,451.0,310.0,2.7,31.0,675.0,476.64,348.23
2016,7,4,15,15,545.5,255.0,2.6,31.0,675.5,449.36,326.58
2016,7,4,15,30,640.0,200.0,2.5,31.0,676.0,411.06,295.6
2016,7,4,15,45,630.5,190.5,2.45,31.0,636.0,365.45,259.03
2016,7,4,16,0,621.0,181.0,2.4,31.0,596.0,320.66,222.55
2016,7,4,16,15,379.0,220.0,2.3,30.5,468.0,258.22,180.44
2016,7,4,16,30,137.0,259.0,2.2,30.0,340.0,231.52,168.29
2016,7,4,16,45,339.0,202.5,2.1,30.0,377.5,201.79,137.65
2016,7,4,17,0,541.0,146.0,2.0,30.0,415.0,151.36,92.93
2016,7,4,17,15,507.0,137.0,1.85,29.5,367.0,113.51,72.78
2016,7,4,17,30,473.0,128.0,1.7,29.0,319.0,86.98,67.38
2016,7,4,17,45,435.5,115.5,1.55,29.0,272.5,80.48,62.18
2016,7,4,18,0,398.0,103.0,1.4,29.0,226.0,73.57,56.49
2016,7,4,18,15,342.0,89.5,1.25,28.0,181.0,65.43,49.83
2016,7,4,18,30,286.0,76.0,1.1,27.0,136.0,56.85,42.55
2016,7,4,18,45,217.0,58.5,1.0,26.5,97.0,44.61,31.84
2016,7,4,19,0,148.0,41.0,0.9,26.0,58.0,33.31,21.54
2016,7,4,19,15,74.0,23.5,0.95,25.5,32.0,19.51,5.19
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.72,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,50.5,9.0,2.05,22.0,11.5,27.84,0.0
2016,7,5,5,30,101.0,18.0,2.2,22.0,23.0,79.13,0.0
2016,7,5,5,45,205.0,31.5,2.4,22.5,57.0,160.42,116.85
2016,7,5,6,0,309.0,45.0,2.6,23.0,91.0,239.2,186.91
2016,7,5,6,15,383.0,55.0,2.7,23.5,134.0,309.52,246.75
2016,7,5,6,30,457.0,65.0,2.8,24.0,177.0,383.84,308.06
2016,7,5,6,45,514.0,71.5,2.9,24.5,225.0,448.41,359.76
2016,7,5,7,0,571.0,78.0,3.0,25.0,273.0,516.54,412.34
2016,7,5,7,15,608.5,83.5,3.1,25.5,322.0,572.26,453.46
2016,7,5,7,30,646.0,89.0,3.2,26.0,371.0,629.3,493.45
2016,7,5,7,45,676.0,93.0,3.3,27.0,420.5,679.37,526.28
2016,7,5,8,0,706.0,97.0,3.4,28.0,470.0,729.57,558.32
2016,7,5,8,15,727.0,100.5,3.4,28.5,517.0,767.71,581.87
2016,7,5,8,30,748.0,104.0,3.4,29.0,564.0,808.41,606.84
2016,7,5,8,45,765.5,106.5,3.4,29.5,608.5,843.4,627.48
2016,7,5,9,0,783.0,109.0,3.4,30.0,653.0,876.66,646.74
2016,7,5,9,15,795.5,111.5,3.35,30.0,693.5,903.21,662.35
2016,7,5,9,30,808.0,114.0,3.3,30.0,734.0,919.11,670.92
2016,7,5,9,45,808.5,122.0,3.3,30.5,767.5,943.67,684.24
2016,7,5,10,0,809.0,130.0,3.3,31.0,801.0,956.9,690.08
2016,7,5,10,15,816.5,131.5,3.3,31.0,830.5,958.28,689.82
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,965.63,693.64
2016,7,5,10,45,829.0,135.0,3.35,31.5,883.5,968.14,693.34
2016,7,5,11,0,834.0,137.0,3.4,32.0,907.0,967.72,691.31
2016,7,5,11,15,837.5,138.0,3.4,32.0,923.5,961.9,687.03
2016,7,5,11,30,841.0,139.0,3.4,32.0,940.0,953.2,681.04
2016,7,5,11,45,842.0,140.0,3.45,32.5,949.0,939.3,670.77
2016,7,5,12,0,843.0,141.0,3.5,33.0,958.0,922.71,658.9
2016,7,5,12,15,569.0,307.0,3.5,33.0,859.5,818.97,587.88
2016,7,5,12,30,295.0,473.0,3.5,33.0,761.0,710.71,507.86
2016,7,5,12,45,172.0,452.5,3.5,33.0,620.5,571.16,411.19
2016,7,5,13,0,49.0,432.0,3.5,33.0,480.0,440.52,317.86
2016,7,5,13,15,191.0,436.5,3.5,33.0,618.0,550.59,398.74
2016,7,5,13,30,333.0,441.0,3.5,33.0,756.0,646.97,466.85
2016,7,5,13,45,192.5,423.5,3.5,33.0,605.0,516.72,374.25
2016,7,5,14,0,52.0,406.0,3.5,33.0,454.0,398.52,289.02
2016,7,5,14,15,408.5,284.5,3.45,33.0,639.5,503.25,369.82
2016,7,5,14,30,765.0,163.0,3.4,33.0,825.0,589.6,432.46
2016,7,5,14,45,756.5,160.0,3.35,33.0,793.5,545.31,398.65
2016,7,5,15,0,748.0,157.0,3.3,33.0,762.0,500.86,364.63
2016,7,5,15,15,472.0,253.0,3.25,32.5,628.5,414.82,301.4
2016,7,5,15,30,196.0,349.0,3.2,32.0,495.0,366.1,266.93
2016,7,5,15,45,99.0,258.0,3.2,32.0,332.0,249.97,183.0
2016,7,5,16,0,2.0,167.0,3.2,32.0,169.0,152.69,112.28
2016,7,5,16,15,1.0,89.5,3.1,31.5,90.5,83.68,59.87
2016,7,5,16,30,0.0,12.0,3.0,31.0,12.0,11.15,3.19
2016,7,5,16,45,0.0,30.0,2.95,31.0,30.0,27.88,16.54
2016,7,5,17,0,0.0,48.0,2.9,31.0,48.0,44.63,29.93
2016,7,5,17,15,0.0,50.0,2.65,30.5,50.0,46.48,31.58
2016,7,5,17,30,0.0,52.0,2.4,30.0,52.0,48.33,35.03
2016,7,5,17,45,0.0,44.0,2.2,29.5,44.0,40.87,28.93
2016,7,5,18,0,0.0,36.0,2.0,29.0,36.0,33.42,22.74
2016,7,5,18,15,0.0,29.0,1.9,28.5,29.0,26.9,17.24
2016,7,5,18,30,0.0,22.0,1.8,28.0,22.0,20.39,11.66
2016,7,5,18,45,0.0,15.5,1.7,27.5,15.5,14.36,6.41
2016,7,5,19,0,0.0,9.0,1.6,27.0,9.0,8.33,1.13
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.62,0.0
2016,7,5,19,30,0.0,1.0,1.8,26.0,1.0,0.95,0.0
2016,7,5,19,45,0.0,0.5,1.9,26.0,0.5,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,41.0,9.0,1.55,21.5,11.0,24.17,0.0
2016,7,6,5,30,82.0,18.0,1.7,22.0,22.0,70.67,0.0
2016,7,6,5,45,183.5,32.5,1.85,22.5,55.0,151.91,109.75
2016,7,6,6,0,285.0,47.0,2.0,23.0,88.0,229.42,178.65
2016,7,6,6,15,359.0,57.5,2.05,23.5,130.5,295.33,234.77
2016,7,6,6,30,433.0,68.0,2.1,24.0,173.0,372.07,297.56
2016,7,6,6,45,491.5,75.0,2.15,24.5,221.0,437.33,349.41
2016,7,6,7,0,550.0,82.0,2.2,25.0,269.0,506.26,402.12
2016,7,6,7,15,588.5,88.0,2.2,25.5,318.0,562.59,443.24
2016,7,6,7,30,627.0,94.0,2.2,26.0,367.0,620.31,483.08
2016,7,6,7,45,657.0,98.5,2.25,26.5,416.0,670.39,516.35
2016,7,6,8,0,687.0,103.0,2.3,27.0,465.0,720.61,548.94
2016,7,6,8,15,708.5,107.0,2.25,27.5,512.0,762.66,574.51
2016,7,6,8,30,730.0,111.0,2.2,28.0,559.0,799.99,596.35
2016,7,6,8,45,745.5,115.0,2.15,28.5,603.0,834.47,615.89
2016,7,6,9,0,761.0,119.0,2.1,29.0,647.0,867.17,633.92
2016,7,6,9,15,773.5,122.0,2.1,29.0,687.0,893.87,649.55
2016,7,6,9,30,786.0,125.0,2.1,29.0,727.0,918.3,663.72
2016,7,6,9,45,793.0,129.0,2.1,29.5,761.5,936.03,672.24
2016,7,6,10,0,800.0,133.0,2.1,30.0,796.0,951.05,679.12
2016,7,6,10,15,807.5,135.0,2.15,30.0,825.5,961.58,685.12
2016,7,6,10,30,815.0,137.0,2.2,30.0,855.0,960.6,684.0
2016,7,6,10,45,814.5,142.5,2.25,30.5,877.0,961.17,682.71
2016,7,6,11,0,814.0,148.0,2.3,31.0,899.0,967.38,685.07
2016,7,6,11,15,818.0,149.0,2.3,31.0,915.5,953.48,675.69
2016,7,6,11,30,822.0,150.0,2.3,31.0,932.0,945.34,670.25
2016,7,6,11,45,821.5,152.0,2.3,31.0,940.5,931.08,660.96
2016,7,6,12,0,821.0,154.0,2.3,31.0,949.0,914.21,650.15
2016,7,6,12,15,551.0,315.5,2.3,31.0,850.0,812.24,580.66
2016,7,6,12,30,281.0,477.0,2.3,31.0,751.0,702.11,500.52
2016,7,6,12,45,146.0,347.0,2.35,31.0,489.5,451.9,329.32
2016,7,6,13,0,11.0,217.0,2.4,31.0,228.0,211.31,154.05
2016,7,6,13,15,125.5,342.5,2.4,31.0,461.5,415.09,305.07
2016,7,6,13,30,240.0,468.0,2.4,31.0,695.0,603.1,435.81
2016,7,6,13,45,229.5,459.0,2.4,31.0,672.5,573.42,414.13
2016,7,6,14,0,219.0,450.0,2.4,31.0,650.0,544.33,394.06
2016,7,6,14,15,530.5,282.5,2.4,31.0,746.5,578.71,423.39
2016,7,6,14,30,842.0,115.0,2.4,31.0,843.0,597.02,438.7
2016,7,6,14,45,836.0,112.5,2.4,31.0,812.0,552.05,404.72
2016,7,6,15,0,830.0,110.0,2.4,31.0,781.0,506.47,369.79
2016,7,6,15,15,820.0,107.5,2.35,30.5,744.0,458.65,332.89
2016,7,6,15,30,810.0,105.0,2.3,30.0,707.0,410.97,295.0
2016,7,6,15,45,796.0,103.0,2.25,30.0,665.0,356.57,250.77
2016,7,6,16,0,782.0,101.0,2.2,30.0,623.0,308.78,210.7
2016,7,6,16,15,765.0,98.0,2.1,30.0,578.0,260.63,170.26
2016,7,6,16,30,748.0,95.0,2.0,30.0,533.0,214.16,131.8
2016,7,6,16,45,723.5,92.0,1.95,30.0,484.5,168.48,96.29
2016,7,6,17,0,699.0,89.0,1.9,30.0,436.0,125.57,67.02
2016,7,6,17,15,669.0,84.5,1.7,29.5,387.0,78.81,41.94
2016,7,6,17,30,639.0,80.0,1.5,29.0,338.0,50.86,37.28
2016,7,6,17,45,598.0,74.5,1.35,28.5,289.0,49.19,36.1
2016,7,6,18,0,557.0,69.0,1.2,28.0,240.0,47.39,34.71
2016,7,6,18,15,499.5,61.5,1.1,27.5,193.5,43.77,31.67
2016,7,6,18,30,442.0,54.0,1.0,27.0,147.0,39.93,28.3
2016,7,6,18,45,358.0,44.0,0.95,26.5,106.0,33.57,22.6
2016,7,6,19,0,274.0,34.0,0.9,26.0,65.0,26.85,16.26
2016,7,6,19,15,137.0,17.0,0.9,25.5,32.5,13.23,1.38
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,3.34,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,6.48,0.0
2016,7,7,5,45,0.0,18.5,1.85,22.5,18.5,17.16,7.43
2016,7,7,6,0,0.0,30.0,2.0,23.0,30.0,27.86,16.91
2016,7,7,6,15,0.0,45.0,1.95,23.5,45.0,42.2,29.0
2016,7,7,6,30,0.0,60.0,1.9,24.0,60.0,57.2,41.5
2016,7,7,6,45,0.0,76.5,1.9,24.5,76.5,73.69,54.98
2016,7,7,7,0,0.0,93.0,1.9,25.0,93.0,90.03,68.07
2016,7,7,7,15,0.0,81.0,2.05,25.5,81.0,76.06,56.47
2016,7,7,7,30,0.0,69.0,2.2,26.0,69.0,64.2,46.62
2016,7,7,7,45,0.0,80.5,2.35,26.5,80.5,74.95,54.99
2016,7,7,8,0,0.0,92.0,2.5,27.0,92.0,85.93,63.41
2016,7,7,8,15,3.5,138.5,2.65,27.0,141.0,135.18,102.15
2016,7,7,8,30,7.0,185.0,2.8,27.0,190.0,185.33,140.85
2016,7,7,8,45,109.0,251.0,2.95,27.5,327.0,374.01,286.44
2016,7,7,9,0,211.0,317.0,3.1,28.0,464.0,544.08,410.89
2016,7,7,9,15,489.0,227.5,3.1,28.5,594.5,738.46,552.95
2016,7,7,9,30,767.0,138.0,3.1,29.0,725.0,914.07,670.38
2016,7,7,9,45,804.0,125.0,3.15,29.5,766.5,942.02,685.01
2016,7,7,10,0,841.0,112.0,3.2,30.0,808.0,959.86,694.18
2016,7,7,10,15,848.0,113.5,3.2,30.0,838.0,969.99,699.53
2016,7,7,10,30,855.0,115.0,3.2,30.0,868.0,977.22,703.18
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.5,979.44,702.33
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,978.69,699.72
2016,7,7,11,15,870.0,117.0,3.25,31.0,931.5,972.48,695.55
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,963.3,689.6
2016,7,7,11,45,553.5,302.0,3.4,31.5,830.5,835.25,601.98
2016,7,7,12,0,234.0,486.0,3.5,32.0,713.0,689.64,494.47
2016,7,7,12,15,137.5,454.0,3.6,32.0,588.0,561.01,405.46
2016,7,7,12,30,41.0,422.0,3.7,32.0,463.0,434.2,314.81
2016,7,7,12,45,30.5,379.0,3.8,32.0,409.5,380.76,277.28
2016,7,7,13,0,20.0,336.0,3.9,32.0,356.0,328.62,239.91
2016,7,7,13,15,21.5,343.0,4.0,32.0,364.0,334.35,244.34
2016,7,7,13,30,23.0,350.0,4.1,32.0,372.0,339.77,248.43
2016,7,7,13,45,54.0,393.0,4.2,32.0,443.0,394.06,288.3
2016,7,7,14,0,85.0,436.0,4.3,32.0,514.0,446.36,326.07
2016,7,7,14,15,69.0,409.5,4.3,31.5,472.0,406.54,298.02
2016,7,7,14,30,53.0,383.0,4.3,31.0,430.0,368.53,271.29
2016,7,7,14,45,95.0,386.5,4.3,30.5,465.5,388.21,286.76
2016,7,7,15,0,137.0,390.0,4.3,30.0,501.0,396.56,293.45
2016,7,7,15,15,71.5,291.0,4.15,29.5,349.0,285.43,212.29
2016,7,7,15,30,6.0,192.0,4.0,29.0,197.0,177.45,132.09
2016,7,7,15,45,15.0,219.0,3.85,28.5,230.0,202.53,151.77
2016,7,7,16,0,24.0,246.0,3.7,28.0,263.0,225.27,169.38
2016,7,7,16,15,34.5,240.5,3.55,27.5,262.5,211.62,159.14
2016,7,7,16,30,45.0,235.0,3.4,27.0,262.0,204.37,153.73
2016,7,7,16,45,22.5,176.0,3.3,27.0,189.5,159.24,120.0
2016,7,7,17,0,0.0,117.0,3.2,27.0,117.0,106.62,79.95
2016,7,7,17,15,0.0,106.0,3.05,26.5,106.0,96.59,72.44
2016,7,7,17,30,0.0,95.0,2.9,26.0,95.0,86.64,68.04
2016,7,7,17,45,0.0,81.0,2.8,26.0,81.0,74.33,57.83
2016,7,7,18,0,0.0,67.0,2.7,26.0,67.0,61.92,47.38
2016,7,7,18,15,0.0,54.0,2.7,25.5,54.0,50.21,37.44
2016,7,7,18,30,0.0,41.0,2.7,25.0,41.0,38.09,26.96
2016,7,7,18,45,0.0,29.5,2.75,25.0,29.5,27.38,17.52
2016,7,7,19,0,0.0,18.0,2.8,25.0,18.0,16.69,8.0
2016,7,7,19,15,0.0,9.0,2.85,24.5,9.0,8.33,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,50.0,8.5,1.55,20.0,10.5,27.01,0.0
2016,7,8,5,30,100.0,17.0,1.7,20.0,21.0,76.0,0.0
2016,7,8,5,45,200.0,30.5,1.85,20.5,54.0,156.61,112.74
2016,7,8,6,0,300.0,44.0,2.0,21.0,87.0,232.54,182.19
2016,7,8,6,15,375.5,54.0,2.1,21.5,129.5,302.86,242.42
2016,7,8,6,30,451.0,64.0,2.2,22.0,172.0,377.58,304.38
2016,7,8,6,45,236.5,92.0,2.3,22.5,149.5,273.37,220.81
2016,7,8,7,0,22.0,120.0,2.4,23.0,127.0,136.26,106.55
2016,7,8,7,15,325.5,106.0,2.6,23.5,246.0,383.99,309.9
2016,7,8,7,30,629.0,92.0,2.8,24.0,365.0,618.36,489.2
2016,7,8,7,45,372.0,158.5,3.0,25.0,325.0,504.68,396.73
2016,7,8,8,0,115.0,225.0,3.2,26.0,285.0,350.54,272.2
2016,7,8,8,15,420.0,169.5,3.2,26.5,421.0,578.25,449.35
2016,7,8,8,30,725.0,114.0,3.2,27.0,557.0,798.04,605.01
2016,7,8,8,45,738.5,119.5,3.25,28.0,601.0,832.33,623.09
2016,7,8,9,0,752.0,125.0,3.3,29.0,645.0,864.74,640.94
2016,7,8,9,15,765.0,128.0,3.25,29.0,685.5,891.79,656.99
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,916.6,671.51
2016,7,8,9,45,790.0,132.5,3.2,29.5,761.5,936.35,681.65
2016,7,8,10,0,802.0,134.0,3.2,30.0,797.0,953.55,690.16
2016,7,8,10,15,809.5,135.5,3.2,30.0,826.5,963.58,695.47
2016,7,8,10,30,817.0,137.0,3.2,30.0,856.0,962.11,693.5
2016,7,8,10,45,819.0,141.0,3.2,30.5,878.5,963.7,692.34
2016,7,8,11,0,821.0,145.0,3.2,31.0,901.0,962.33,689.38
2016,7,8,11,15,527.5,309.5,3.2,31.0,799.0,843.26,607.62
2016,7,8,11,30,234.0,474.0,3.2,31.0,697.0,696.98,501.02
2016,7,8,11,45,529.0,314.0,3.25,31.5,824.0,823.74,594.78
2016,7,8,12,0,824.0,154.0,3.3,32.0,951.0,916.76,657.44
2016,7,8,12,15,824.0,154.0,3.3,32.0,953.0,896.04,643.16
2016,7,8,12,30,824.0,154.0,3.3,32.0,955.0,873.02,628.26
2016,7,8,12,45,501.5,322.0,3.3,32.0,808.5,735.21,531.9
2016,7,8,13,0,179.0,490.0,3.3,32.0,662.0,600.07,431.67
2016,7,8,13,15,478.0,334.0,3.25,31.5,786.5,683.97,498.51
2016,7,8,13,30,777.0,178.0,3.2,31.0,911.0,747.38,548.3
2016,7,8,13,45,770.0,177.5,3.15,31.0,891.0,709.52,521.0
2016,7,8,14,0,763.0,177.0,3.1,31.0,871.0,670.69,493.27
2016,7,8,14,15,756.0,175.0,3.0,31.0,845.5,629.76,463.46
2016,7,8,14,30,749.0,173.0,2.9,31.0,820.0,588.2,432.66
2016,7,8,14,45,394.0,253.5,2.85,31.0,592.5,424.86,313.11
2016,7,8,15,0,39.0,334.0,2.8,31.0,365.0,310.23,227.99
2016,7,8,15,15,377.5,244.5,2.65,31.0,525.5,365.43,267.95
2016,7,8,15,30,716.0,155.0,2.5,31.0,686.0,403.9,290.19
2016,7,8,15,45,516.0,219.0,2.4,31.0,590.0,349.08,248.88
2016,7,8,16,0,316.0,283.0,2.3,31.0,494.0,315.98,226.22
2016,7,8,16,15,488.5,206.5,2.15,30.5,505.5,273.9,188.43
2016,7,8,16,30,661.0,130.0,2.0,30.0,517.0,218.75,138.48
2016,7,8,16,45,639.5,123.5,1.95,30.0,470.0,174.78,104.59
2016,7,8,17,0,618.0,117.0,1.9,30.0,423.0,133.32,76.26
2016,7,8,17,15,584.5,110.5,1.75,29.5,374.5,94.04,56.32
2016,7,8,17,30,551.0,104.0,1.6,29.0,326.0,68.89,52.35
2016,7,8,17,45,506.0,96.0,1.5,28.5,277.5,66.1,50.3
2016,7,8,18,0,461.0,88.0,1.4,28.0,229.0,62.73,47.64
2016,7,8,18,15,401.0,77.5,1.4,27.5,183.5,56.53,42.44
2016,7,8,18,30,341.0,67.0,1.4,27.0,138.0,50.01,36.78
2016,7,8,18,45,263.0,53.0,1.45,26.5,99.0,40.37,28.26
2016,7,8,19,0,185.0,39.0,1.5,26.0,60.0,30.29,18.99
2016,7,8,19,15,92.5,19.5,1.5,25.5,30.0,15.24,1.9
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,33.5,8.0,1.75,20.0,9.5,20.25,0.0
2016,7,9,5,30,67.0,16.0,1.9,20.0,19.0,53.75,0.0
2016,7,9,5,45,177.5,31.0,2.05,20.5,52.5,146.94,104.79
2016,7,9,6,0,288.0,46.0,2.2,21.0,86.0,229.09,179.32
2016,7,9,6,15,363.5,56.5,2.25,21.5,129.0,295.67,236.71
2016,7,9,6,30,439.0,67.0,2.3,22.0,172.0,373.16,300.87
2016,7,9,6,45,354.5,93.5,2.35,22.5,191.5,364.93,294.34
2016,7,9,7,0,270.0,120.0,2.4,23.0,211.0,339.24,273.05
2016,7,9,7,15,272.5,142.5,2.45,23.5,247.5,376.77,301.53
2016,7,9,7,30,275.0,165.0,2.5,24.0,284.0,413.44,328.23
2016,7,9,7,45,489.0,131.5,2.55,25.0,375.0,566.25,445.16
2016,7,9,8,0,703.0,98.0,2.6,26.0,466.0,726.29,557.77
2016,7,9,8,15,507.5,175.0,2.6,26.5,454.5,660.23,505.36
2016,7,9,8,30,312.0,252.0,2.6,27.0,443.0,571.42,434.81
2016,7,9,8,45,402.5,243.5,2.65,27.5,509.5,662.97,500.44
2016,7,9,9,0,493.0,235.0,2.7,28.0,576.0,744.22,556.26
2016,7,9,9,15,648.0,175.5,2.75,28.0,652.5,838.28,621.48
2016,7,9,9,30,803.0,116.0,2.8,28.0,729.0,923.46,676.41
2016,7,9,9,45,616.0,222.0,2.85,28.5,706.0,868.55,636.93
2016,7,9,10,0,429.0,328.0,2.9,29.0,683.0,793.71,579.37
2016,7,9,10,15,390.0,361.5,2.95,29.0,693.5,776.59,566.52
2016,7,9,10,30,351.0,395.0,3.0,29.0,704.0,769.33,559.65
2016,7,9,10,45,337.5,413.0,3.05,29.5,716.5,768.99,557.29
2016,7,9,11,0,324.0,431.0,3.1,30.0,729.0,766.98,553.85
2016,7,9,11,15,334.0,435.0,3.1,30.0,747.0,772.17,557.03
2016,7,9,11,30,344.0,439.0,3.1,30.0,765.0,775.74,559.12
2016,7,9,11,45,374.5,429.0,3.15,30.0,788.5,783.3,564.91
2016,7,9,12,0,405.0,419.0,3.2,30.0,812.0,788.73,569.26
2016,7,9,12,15,408.0,420.5,3.2,30.0,816.5,780.54,563.46
2016,7,9,12,30,411.0,422.0,3.2,30.0,821.0,767.0,554.27
2016,7,9,12,45,407.5,419.5,3.2,30.0,814.0,743.01,538.04
2016,7,9,13,0,404.0,417.0,3.2,30.0,807.0,718.96,521.72
2016,7,9,13,15,413.5,408.5,3.2,30.0,802.5,698.14,507.82
2016,7,9,13,30,423.0,400.0,3.2,30.0,798.0,676.71,493.31
2016,7,9,13,45,627.0,272.0,3.2,30.5,848.0,688.46,504.93
2016,7,9,14,0,831.0,144.0,3.2,31.0,898.0,688.46,507.12
2016,7,9,14,15,653.0,240.5,3.15,31.0,822.5,618.0,453.87
2016,7,9,14,30,475.0,337.0,3.1,31.0,747.0,562.86,411.67
2016,7,9,14,45,647.0,232.0,3.1,31.0,768.0,541.84,397.73
2016,7,9,15,0,819.0,127.0,3.1,31.0,789.0,509.83,373.72
2016,7,9,15,15,808.5,124.5,3.05,31.0,751.5,461.53,335.53
2016,7,9,15,30,798.0,122.0,3.0,31.0,714.0,413.51,296.71
2016,7,9,15,45,789.5,116.5,2.95,31.0,673.0,364.19,256.09
2016,7,9,16,0,781.0,111.0,2.9,31.0,632.0,315.36,215.16
2016,7,9,16,15,763.5,107.5,2.8,30.5,586.0,266.62,174.72
2016,7,9,16,30,746.0,104.0,2.7,30.0,540.0,219.63,136.2
2016,7,9,16,45,724.5,99.5,2.65,30.0,491.5,173.2,100.06
2016,7,9,17,0,703.0,95.0,2.6,30.0,443.0,123.7,65.73
2016,7,9,17,15,672.5,90.0,2.35,29.5,393.0,81.33,44.6
2016,7,9,17,30,642.0,85.0,2.1,29.0,343.0,54.64,40.46
2016,7,9,17,45,600.5,78.5,1.85,28.5,293.0,52.37,38.78
2016,7,9,18,0,559.0,72.0,1.6,28.0,243.0,49.92,36.85
2016,7,9,18,15,500.5,64.5,1.5,27.0,195.5,46.42,33.98
2016,7,9,18,30,442.0,57.0,1.4,26.0,148.0,42.72,30.77
2016,7,9,18,45,358.0,46.0,1.35,25.5,106.5,35.55,24.34
2016,7,9,19,0,274.0,35.0,1.3,25.0,65.0,27.96,17.16
2016,7,9,19,15,137.0,17.5,1.35,24.5,32.5,13.66,0.84
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,9.05,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,20.2,0.0
2016,7,10,5,45,125.5,33.5,1.65,20.5,50.5,116.66,81.58
2016,7,10,6,0,251.0,48.0,1.9,21.0,82.0,212.71,166.0
2016,7,10,6,15,321.5,61.0,1.9,21.5,124.0,277.94,221.93
2016,7,10,6,30,392.0,74.0,1.9,22.0,166.0,349.49,281.21
2016,7,10,6,45,463.5,77.5,1.9,22.5,213.0,419.96,337.75
2016,7,10,7,0,535.0,81.0,1.9,23.0,260.0,492.59,393.86
2016,7,10,7,15,576.0,91.5,1.95,23.5,314.0,555.57,440.34
2016,7,10,7,30,617.0,102.0,2.0,24.0,368.0,620.2,486.05
2016,7,10,7,45,647.0,108.0,2.05,25.0,417.5,671.86,519.55
2016,7,10,8,0,677.0,114.0,2.1,26.0,467.0,723.65,552.21
2016,7,10,8,15,700.5,118.5,2.05,26.0,515.5,767.82,580.27
2016,7,10,8,30,724.0,123.0,2.0,26.0,564.0,811.13,607.25
2016,7,10,8,45,742.0,127.0,2.0,26.5,609.0,847.66,628.44
2016,7,10,9,0,760.0,131.0,2.0,27.0,654.0,878.11,645.35
2016,7,10,9,15,773.5,134.0,1.95,27.5,695.5,905.81,659.83
2016,7,10,9,30,787.0,137.0,1.9,28.0,737.0,931.24,672.69
2016,7,10,9,45,797.0,140.0,1.9,28.5,773.0,950.8,682.26
2016,7,10,10,0,807.0,143.0,1.9,29.0,809.0,967.7,690.2
2016,7,10,10,15,815.0,145.0,1.85,29.0,839.0,978.75,695.3
2016,7,10,10,30,823.0,147.0,1.8,29.0,869.0,986.91,698.73
2016,7,10,10,45,825.5,150.0,1.75,29.0,892.0,987.71,697.69
2016,7,10,11,0,828.0,153.0,1.7,29.0,915.0,985.51,694.97
2016,7,10,11,15,832.0,154.5,1.7,29.0,932.0,980.23,691.14
2016,7,10,11,30,836.0,156.0,1.7,29.0,949.0,971.97,685.62
2016,7,10,11,45,834.0,159.0,1.7,29.5,957.5,956.56,674.41
2016,7,10,12,0,832.0,162.0,1.7,30.0,966.0,938.44,661.7
2016,7,10,12,15,634.0,292.0,1.65,30.0,906.0,863.79,612.04
2016,7,10,12,30,436.0,422.0,1.6,30.0,846.0,788.95,558.0
2016,7,10,12,45,372.5,445.0,1.6,30.5,805.5,736.04,521.57
2016,7,10,13,0,309.0,468.0,1.6,31.0,765.0,686.59,486.92
2016,7,10,13,15,373.5,433.0,1.55,31.0,787.5,689.67,490.54
2016,7,10,13,30,438.0,398.0,1.5,31.0,810.0,686.19,489.17
2016,7,10,13,45,646.0,263.0,1.5,31.0,857.0,694.1,498.93
2016,7,10,14,0,854.0,128.0,1.5,31.0,904.0,690.27,499.67
2016,7,10,14,15,847.5,126.5,1.45,31.0,877.5,647.45,469.1
2016,7,10,14,30,841.0,125.0,1.4,31.0,851.0,603.67,437.55
2016,7,10,14,45,829.5,124.5,1.35,31.0,817.5,557.24,403.4
2016,7,10,15,0,818.0,124.0,1.3,31.0,784.0,510.67,368.31
2016,7,10,15,15,806.5,121.5,1.25,31.0,746.0,457.72,327.96
2016,7,10,15,30,795.0,119.0,1.2,31.0,708.0,409.38,289.81
2016,7,10,15,45,777.0,117.5,1.15,31.0,665.0,360.2,250.26
2016,7,10,16,0,759.0,116.0,1.1,31.0,622.0,312.44,211.17
2016,7,10,16,15,740.0,112.5,1.0,30.5,576.0,264.44,172.08
2016,7,10,16,30,721.0,109.0,0.9,30.0,530.0,218.35,134.99
2016,7,10,16,45,693.0,105.5,0.85,30.0,481.0,167.44,96.28
2016,7,10,17,0,665.0,102.0,0.8,30.0,432.0,124.92,67.9
2016,7,10,17,15,633.0,96.5,0.7,30.0,382.5,84.02,47.65
2016,7,10,17,30,601.0,91.0,0.6,30.0,333.0,59.04,43.9
2016,7,10,17,45,555.0,85.0,0.55,30.0,283.5,57.39,42.69
2016,7,10,18,0,509.0,79.0,0.5,30.0,234.0,55.63,41.27
2016,7,10,18,15,449.0,70.0,0.4,29.5,187.5,51.11,37.52
2016,7,10,18,30,389.0,61.0,0.3,29.0,141.0,45.51,32.68
2016,7,10,18,45,303.0,49.0,0.25,28.5,101.0,37.3,25.46
2016,7,10,19,0,217.0,37.0,0.2,28.0,61.0,28.74,17.52
2016,7,10,19,15,108.5,18.5,0.3,27.0,30.5,14.46,0.77
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,26.0,7.5,1.25,19.5,8.5,16.89,0.0
2016,7,11,5,30,52.0,15.0,1.4,20.0,17.0,36.13,0.0
2016,7,11,5,45,143.5,31.0,1.55,20.5,48.0,131.32,91.39
2016,7,11,6,0,235.0,47.0,1.7,21.0,79.0,202.94,157.91
2016,7,11,6,15,309.5,60.0,1.65,21.0,121.0,269.61,215.36
2016,7,11,6,30,384.0,73.0,1.6,21.0,163.0,342.99,276.57
2016,7,11,6,45,441.5,82.0,1.6,21.5,210.0,406.16,327.35
2016,7,11,7,0,499.0,91.0,1.6,22.0,257.0,478.78,383.21
2016,7,11,7,15,539.5,98.5,1.6,23.0,305.5,536.58,424.97
2016,7,11,7,30,580.0,106.0,1.6,24.0,354.0,595.95,466.25
2016,7,11,7,45,612.0,111.5,1.65,25.0,403.0,647.39,499.82
2016,7,11,8,0,644.0,117.0,1.7,26.0,452.0,699.15,532.55
2016,7,11,8,15,667.5,122.0,1.65,26.5,499.5,742.97,559.17
2016,7,11,8,30,691.0,127.0,1.6,27.0,547.0,786.01,584.66
2016,7,11,8,45,708.5,131.5,1.6,27.5,591.5,821.9,605.31
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,856.2,624.67
2016,7,11,9,15,740.5,139.0,1.55,28.5,676.5,879.46,636.07
2016,7,11,9,30,755.0,142.0,1.5,29.0,717.0,905.39,649.15
2016,7,11,9,45,766.0,145.0,1.45,29.5,752.5,925.56,658.39
2016,7,11,10,0,777.0,148.0,1.4,30.0,788.0,943.18,666.03
2016,7,11,10,15,785.0,150.0,1.3,30.0,818.0,954.07,670.1
2016,7,11,10,30,793.0,152.0,1.2,30.0,848.0,962.17,672.49
2016,7,11,10,45,577.0,281.5,1.2,30.0,795.5,882.45,620.09
2016,7,11,11,0,361.0,411.0,1.2,30.0,743.0,782.76,550.54
2016,7,11,11,15,357.0,421.5,1.15,30.0,755.0,780.83,549.03
2016,7,11,11,30,353.0,432.0,1.1,30.0,767.0,777.32,545.55
2016,7,11,11,45,370.5,428.0,1.1,30.5,783.0,778.4,545.3
2016,7,11,12,0,388.0,424.0,1.1,31.0,799.0,777.65,543.85
2016,7,11,12,15,258.5,457.0,1.05,31.0,707.0,676.96,475.29
2016,7,11,12,30,129.0,490.0,1.0,31.0,615.0,578.29,407.49
2016,7,11,12,45,271.0,452.0,1.0,31.0,713.5,655.85,463.11
2016,7,11,13,0,413.0,414.0,1.0,31.0,812.0,722.92,508.84
2016,7,11,13,15,341.5,436.5,0.95,31.0,763.0,667.43,469.97
2016,7,11,13,30,270.0,459.0,0.9,31.0,714.0,614.86,433.96
2016,7,11,13,45,162.5,434.0,0.9,31.0,587.0,504.06,358.92
2016,7,11,14,0,55.0,409.0,0.9,31.0,460.0,403.03,288.87
2016,7,11,14,15,256.0,374.0,0.85,30.5,597.0,485.0,349.78
2016,7,11,14,30,457.0,339.0,0.8,30.0,734.0,553.51,397.46
2016,7,11,14,45,319.5,364.0,0.8,30.0,635.0,478.84,344.03
2016,7,11,15,0,182.0,389.0,0.8,30.0,536.0,417.62,301.01
2016,7,11,15,15,436.5,279.0,0.8,30.0,608.0,418.41,301.15
2016,7,11,15,30,691.0,169.0,0.8,30.0,680.0,404.03,286.69
2016,7,11,15,45,675.0,164.0,0.8,30.0,639.0,357.2,249.6
2016,7,11,16,0,659.0,159.0,0.8,30.0,598.0,311.76,213.13
2016,7,11,16,15,450.0,204.5,0.8,29.5,494.5,261.93,179.74
2016,7,11,16,30,241.0,250.0,0.8,29.0,391.0,236.22,167.1
2016,7,11,16,45,251.5,224.5,0.8,29.0,360.0,203.17,141.94
2016,7,11,17,0,262.0,199.0,0.8,29.0,329.0,169.51,117.64
2016,7,11,17,15,152.5,175.5,0.8,28.5,249.5,140.26,102.4
2016,7,11,17,30,43.0,152.0,0.8,28.0,170.0,123.53,97.68
2016,7,11,17,45,35.0,131.0,0.8,28.0,144.5,107.85,85.05
2016,7,11,18,0,27.0,110.0,0.8,28.0,119.0,91.82,71.88
2016,7,11,18,15,17.0,89.5,0.75,27.5,95.0,78.49,60.82
2016,7,11,18,30,7.0,69.0,0.7,27.0,71.0,61.16,46.09
2016,7,11,18,45,3.5,49.0,0.65,26.5,50.0,44.07,31.31
2016,7,11,19,0,0.0,29.0,0.6,26.0,29.0,26.74,16.03
2016,7,11,19,15,0.0,14.5,0.6,25.5,14.5,13.45,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
