Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,4.77,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,9.53,0.0
2016,7,12,5,45,15.0,28.0,0.65,22.5,30.0,39.4,23.19
2016,7,12,6,0,30.0,46.0,0.7,23.0,50.0,68.5,49.6
2016,7,12,6,15,50.5,66.5,0.75,23.5,77.0,104.41,79.91
2016,7,12,6,30,71.0,87.0,0.8,24.0,104.0,150.42,117.84
2016,7,12,6,45,89.5,108.0,0.85,24.5,134.5,188.39,148.58
2016,7,12,7,0,108.0,129.0,0.9,25.0,165.0,227.37,179.31
2016,7,12,7,15,341.5,117.5,0.95,25.5,258.0,409.01,322.24
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,591.59,456.63
2016,7,12,7,45,609.5,110.5,1.1,26.5,400.0,643.69,490.18
2016,7,12,8,0,644.0,115.0,1.2,27.0,449.0,696.26,524.37
2016,7,12,8,15,667.5,120.0,1.2,27.0,496.5,740.09,551.96
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,783.15,578.63
2016,7,12,8,45,517.0,206.0,1.3,27.5,533.5,724.94,535.77
2016,7,12,9,0,343.0,287.0,1.4,28.0,523.0,647.45,477.44
2016,7,12,9,15,553.0,211.5,1.4,28.5,619.5,780.35,571.01
2016,7,12,9,30,763.0,136.0,1.4,29.0,716.0,906.1,649.5
2016,7,12,9,45,787.0,131.0,1.45,29.5,754.5,930.28,661.4
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,943.58,667.63
2016,7,12,10,15,819.0,127.5,1.5,30.0,823.5,954.47,673.23
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,962.55,677.2
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.0,965.73,678.29
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,965.98,677.73
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,960.82,674.66
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,952.74,669.92
2016,7,12,11,45,851.5,132.5,1.65,30.5,947.0,939.85,660.95
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,924.19,650.37
2016,7,12,12,15,855.5,132.5,1.7,31.0,960.0,904.05,637.78
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,881.44,623.7
2016,7,12,12,45,858.0,130.5,1.75,31.0,959.0,855.06,607.74
2016,7,12,13,0,860.0,128.0,1.8,31.0,955.0,826.41,590.25
2016,7,12,13,15,620.0,270.5,1.8,31.0,863.0,736.84,529.04
2016,7,12,13,30,380.0,413.0,1.8,31.0,771.0,657.59,470.75
2016,7,12,13,45,614.5,268.0,1.85,31.0,832.0,675.43,488.77
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,681.92,497.09
2016,7,12,14,15,842.5,121.5,1.9,31.0,867.5,639.3,466.57
2016,7,12,14,30,836.0,120.0,1.9,31.0,842.0,595.73,435.05
2016,7,12,14,45,562.5,245.5,1.95,31.0,723.0,506.45,369.04
2016,7,12,15,0,289.0,371.0,2.0,31.0,604.0,449.33,326.36
2016,7,12,15,15,542.0,242.5,2.0,31.0,653.0,435.91,315.8
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,404.17,288.29
2016,7,12,15,45,523.0,204.5,2.05,31.0,582.0,338.76,240.67
2016,7,12,16,0,251.0,295.0,2.1,31.0,462.0,304.7,219.27
2016,7,12,16,15,486.5,200.0,2.05,30.5,494.0,266.87,183.06
2016,7,12,16,30,722.0,105.0,2.0,30.0,526.0,213.96,132.37
2016,7,12,16,45,395.5,153.5,2.0,30.0,381.0,163.84,106.31
2016,7,12,17,0,69.0,202.0,2.0,30.0,236.0,170.04,125.46
2016,7,12,17,15,65.5,179.5,1.85,29.5,209.0,146.88,109.38
2016,7,12,17,30,62.0,157.0,1.7,29.0,182.0,126.73,100.16
2016,7,12,17,45,285.5,117.0,1.6,28.5,206.5,87.75,68.34
2016,7,12,18,0,509.0,77.0,1.5,28.0,231.0,54.07,40.32
2016,7,12,18,15,450.0,68.0,1.3,27.5,185.0,49.49,36.5
2016,7,12,18,30,391.0,59.0,1.1,27.0,139.0,44.63,32.22
2016,7,12,18,45,305.5,47.0,0.95,26.5,99.0,35.78,24.38
2016,7,12,19,0,220.0,35.0,0.8,26.0,59.0,27.17,16.33
2016,7,12,19,15,110.0,17.5,0.8,25.5,29.5,13.68,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,6.67,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,13.34,0.0
2016,7,13,5,45,91.0,32.0,1.1,21.5,44.0,98.44,65.35
2016,7,13,6,0,182.0,50.0,1.3,22.0,74.0,170.23,131.0
2016,7,13,6,15,259.0,64.0,1.35,22.5,115.0,246.33,194.94
2016,7,13,6,30,336.0,78.0,1.4,23.0,156.0,319.86,255.47
2016,7,13,6,45,396.0,88.5,1.45,24.0,202.5,384.3,306.44
2016,7,13,7,0,456.0,99.0,1.5,25.0,249.0,453.2,358.74
2016,7,13,7,15,500.0,107.5,1.75,25.5,298.0,511.87,402.88
2016,7,13,7,30,544.0,116.0,2.0,26.0,347.0,578.75,451.67
2016,7,13,7,45,581.0,121.0,2.3,27.0,396.5,632.58,489.15
2016,7,13,8,0,618.0,126.0,2.6,28.0,446.0,687.04,525.4
2016,7,13,8,15,643.5,131.5,2.65,28.5,494.0,732.47,554.36
2016,7,13,8,30,669.0,137.0,2.7,29.0,542.0,777.25,582.38
2016,7,13,8,45,692.5,139.5,2.75,30.0,587.5,815.78,604.47
2016,7,13,9,0,716.0,142.0,2.8,31.0,633.0,853.01,625.33
2016,7,13,9,15,465.0,249.0,2.75,31.0,576.0,738.08,542.5
2016,7,13,9,30,214.0,356.0,2.7,31.0,519.0,589.61,432.64
2016,7,13,9,45,495.5,253.5,2.65,31.5,654.0,778.74,568.6
2016,7,13,10,0,777.0,151.0,2.6,32.0,789.0,945.69,676.57
2016,7,13,10,15,786.0,153.0,2.55,32.0,819.5,957.58,681.16
2016,7,13,10,30,795.0,155.0,2.5,32.0,850.0,966.66,685.44
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.0,970.26,685.43
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,970.95,683.75
2016,7,13,11,15,816.5,156.5,2.45,33.0,917.5,966.31,679.81
2016,7,13,11,30,821.0,158.0,2.4,33.0,935.0,958.71,674.19
2016,7,13,11,45,824.5,157.5,2.4,33.0,945.5,945.27,665.48
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,929.05,655.16
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,907.92,641.38
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,884.33,626.13
2016,7,13,12,45,835.0,151.5,2.3,33.5,958.0,853.8,605.63
2016,7,13,13,0,841.0,146.0,2.3,34.0,955.0,826.29,587.14
2016,7,13,13,15,838.0,145.5,2.25,34.0,942.5,793.66,566.13
2016,7,13,13,30,835.0,145.0,2.2,34.0,930.0,759.26,543.92
2016,7,13,13,45,830.5,143.5,2.2,34.0,910.5,721.31,519.03
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,681.97,491.91
2016,7,13,14,15,819.0,140.5,2.15,34.0,865.0,639.83,462.06
2016,7,13,14,30,812.0,139.0,2.1,34.0,839.0,594.31,429.35
2016,7,13,14,45,803.0,137.0,2.1,34.0,806.5,548.4,395.76
2016,7,13,15,0,794.0,135.0,2.1,34.0,774.0,502.26,361.12
2016,7,13,15,15,782.0,132.0,2.05,33.5,736.5,453.93,324.58
2016,7,13,15,30,770.0,129.0,2.0,33.0,699.0,406.06,287.32
2016,7,13,15,45,753.5,126.5,1.95,33.0,656.5,357.71,248.32
2016,7,13,16,0,737.0,124.0,1.9,33.0,614.0,310.68,209.76
2016,7,13,16,15,717.5,120.0,1.85,33.0,568.0,257.86,166.97
2016,7,13,16,30,698.0,116.0,1.8,33.0,522.0,211.97,130.0
2016,7,13,16,45,671.0,112.0,1.75,33.0,473.5,167.19,96.22
2016,7,13,17,0,644.0,108.0,1.7,33.0,425.0,125.46,68.81
2016,7,13,17,15,610.5,102.0,1.55,32.5,375.5,85.19,49.61
2016,7,13,17,30,577.0,96.0,1.4,32.0,326.0,62.98,46.81
2016,7,13,17,45,529.5,89.0,1.25,31.5,277.0,60.73,45.19
2016,7,13,18,0,482.0,82.0,1.1,31.0,228.0,58.31,43.33
2016,7,13,18,15,419.0,72.5,1.0,30.0,182.0,52.95,38.97
2016,7,13,18,30,356.0,63.0,0.9,29.0,136.0,47.09,33.97
2016,7,13,18,45,267.5,50.0,0.85,28.5,96.0,38.13,26.08
2016,7,13,19,0,179.0,37.0,0.8,28.0,56.0,28.78,17.39
2016,7,13,19,15,89.5,18.5,0.8,27.5,28.0,14.5,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,26.0,7.0,1.05,22.5,7.5,6.67,0.0
2016,7,14,5,30,52.0,14.0,1.2,23.0,15.0,34.97,0.0
2016,7,14,5,45,158.0,28.5,1.4,23.5,46.5,133.03,87.78
2016,7,14,6,0,264.0,43.0,1.6,24.0,78.0,211.75,162.25
2016,7,14,6,15,346.0,54.0,1.5,24.5,120.5,281.01,220.97
2016,7,14,6,30,428.0,65.0,1.4,25.0,163.0,361.7,286.36
2016,7,14,6,45,485.5,72.5,1.3,25.5,210.5,426.4,336.95
2016,7,14,7,0,543.0,80.0,1.2,26.0,258.0,494.74,387.93
2016,7,14,7,15,583.5,86.5,1.35,26.5,307.5,552.81,430.48
2016,7,14,7,30,624.0,93.0,1.5,27.0,357.0,612.47,472.18
2016,7,14,7,45,655.0,97.5,1.65,28.0,407.0,663.31,505.2
2016,7,14,8,0,686.0,102.0,1.8,29.0,457.0,714.38,537.55
2016,7,14,8,15,709.0,106.0,1.85,29.5,504.5,757.84,564.3
2016,7,14,8,30,732.0,110.0,1.9,30.0,552.0,796.63,587.5
2016,7,14,8,45,750.5,113.0,1.95,31.0,597.5,832.95,607.52
2016,7,14,9,0,769.0,116.0,2.0,32.0,643.0,867.62,626.13
2016,7,14,9,15,782.5,119.0,1.95,32.0,684.0,895.64,641.83
2016,7,14,9,30,796.0,122.0,1.9,32.0,725.0,921.39,656.03
2016,7,14,9,45,806.5,124.5,1.9,32.5,761.0,941.21,665.62
2016,7,14,10,0,817.0,127.0,1.9,33.0,797.0,949.75,668.23
2016,7,14,10,15,825.0,128.5,1.9,33.0,827.5,960.69,673.9
2016,7,14,10,30,833.0,130.0,1.9,33.0,858.0,968.78,677.88
2016,7,14,10,45,840.0,130.5,1.95,33.5,882.5,971.95,678.14
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,972.16,676.73
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,966.47,673.2
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,957.83,668.0
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,944.87,660.2
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,929.11,650.74
2016,7,14,12,15,859.5,134.0,2.25,34.0,965.0,908.38,638.21
2016,7,14,12,30,860.0,134.0,2.3,34.0,968.0,885.18,624.13
2016,7,14,12,45,855.5,136.5,2.35,34.5,962.0,857.59,605.98
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,827.98,586.53
2016,7,14,13,15,848.0,138.5,2.45,35.0,944.0,795.07,566.06
2016,7,14,13,30,845.0,138.0,2.5,35.0,932.0,760.36,544.27
2016,7,14,13,45,839.0,137.5,2.55,35.0,912.5,721.84,519.39
2016,7,14,14,0,833.0,137.0,2.6,35.0,893.0,682.01,492.04
2016,7,14,14,15,826.5,135.5,2.6,35.0,867.0,639.89,462.32
2016,7,14,14,30,820.0,134.0,2.6,35.0,841.0,596.86,431.3
2016,7,14,14,45,810.0,133.0,2.65,35.0,808.5,548.2,395.83
2016,7,14,15,0,800.0,132.0,2.7,35.0,776.0,502.07,361.13
2016,7,14,15,15,788.5,129.5,2.65,34.5,738.5,454.07,324.63
2016,7,14,15,30,777.0,127.0,2.6,34.0,701.0,406.46,287.39
2016,7,14,15,45,538.5,206.0,2.6,34.0,592.5,344.21,241.97
2016,7,14,16,0,300.0,285.0,2.6,34.0,484.0,310.98,220.39
2016,7,14,16,15,372.0,245.0,2.55,33.5,473.5,279.42,193.97
2016,7,14,16,30,444.0,205.0,2.5,33.0,463.0,233.37,155.96
2016,7,14,16,45,335.0,204.0,2.5,33.0,388.5,199.11,134.33
2016,7,14,17,0,226.0,203.0,2.5,33.0,314.0,175.87,122.81
2016,7,14,17,15,216.5,181.0,2.25,32.0,277.5,144.9,104.04
2016,7,14,17,30,207.0,159.0,2.0,31.0,241.0,121.75,95.34
2016,7,14,17,45,193.0,137.0,1.75,30.5,205.0,106.71,83.43
2016,7,14,18,0,179.0,115.0,1.5,30.0,169.0,86.55,67.0
2016,7,14,18,15,155.5,94.5,1.4,29.0,135.0,76.12,58.51
2016,7,14,18,30,132.0,74.0,1.3,28.0,101.0,60.66,45.46
2016,7,14,18,45,97.0,55.0,1.2,27.5,71.5,45.84,32.57
2016,7,14,19,0,62.0,36.0,1.1,27.0,42.0,30.68,18.92
2016,7,14,19,15,31.0,18.0,1.05,26.5,21.0,15.9,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,30.92,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,124.61,81.09
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,200.39,154.29
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,267.14,211.42
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,341.04,272.13
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,409.05,325.88
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,477.86,378.0
2016,7,15,7,15,550.5,93.5,1.2,25.0,301.5,536.64,419.89
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,597.1,461.15
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,648.73,494.54
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,700.7,527.29
2016,7,15,8,15,680.5,116.0,1.4,28.5,497.5,744.96,554.11
2016,7,15,8,30,704.0,121.0,1.4,29.0,545.0,788.42,579.88
2016,7,15,8,45,722.0,125.0,1.4,30.0,590.0,824.58,599.14
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,854.8,614.25
2016,7,15,9,15,754.5,132.0,1.45,31.0,675.5,883.22,631.16
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,909.46,646.68
2016,7,15,9,45,806.0,122.0,1.6,31.5,758.0,937.44,662.61
2016,7,15,10,0,843.0,109.0,1.7,32.0,800.0,955.46,672.25
2016,7,15,10,15,850.5,110.5,1.75,32.0,830.5,966.31,678.35
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,974.25,682.83
2016,7,15,10,45,655.5,244.5,1.9,32.5,826.5,921.89,649.11
2016,7,15,11,0,453.0,377.0,2.0,33.0,792.0,846.67,594.42
2016,7,15,11,15,661.0,248.5,2.0,33.0,866.5,912.61,643.01
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,959.13,671.05
2016,7,15,11,45,865.5,124.5,2.0,33.0,949.5,944.34,661.06
2016,7,15,12,0,862.0,129.0,2.0,33.0,958.0,926.79,650.03
2016,7,15,12,15,862.0,129.0,2.0,33.0,960.5,905.62,636.79
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,881.98,622.05
2016,7,15,12,45,848.5,137.5,2.0,33.0,955.0,852.12,603.36
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,820.56,583.56
2016,7,15,13,15,832.0,145.5,1.95,33.0,935.0,788.08,562.68
2016,7,15,13,30,829.0,145.0,1.9,33.0,923.0,753.85,540.57
2016,7,15,13,45,815.5,149.5,1.85,33.0,901.5,715.02,514.52
2016,7,15,14,0,802.0,154.0,1.8,33.0,880.0,674.42,486.17
2016,7,15,14,15,794.5,152.5,1.75,32.5,854.0,631.95,457.14
2016,7,15,14,30,787.0,151.0,1.7,32.0,828.0,588.78,426.87
2016,7,15,14,45,661.0,216.5,1.7,32.0,770.5,534.0,386.13
2016,7,15,15,0,535.0,282.0,1.7,32.0,713.0,492.78,354.9
2016,7,15,15,15,550.5,258.0,1.6,31.5,682.5,450.55,323.78
2016,7,15,15,30,566.0,234.0,1.5,31.0,652.0,406.73,290.48
2016,7,15,15,45,530.0,228.0,1.45,30.5,601.0,357.8,253.42
2016,7,15,16,0,494.0,222.0,1.4,30.0,550.0,312.35,218.59
2016,7,15,16,15,350.0,237.5,1.35,29.5,461.5,268.23,188.33
2016,7,15,16,30,206.0,253.0,1.3,29.0,373.0,238.28,170.6
2016,7,15,16,45,249.0,223.0,1.3,29.0,354.5,200.31,140.39
2016,7,15,17,0,292.0,193.0,1.3,29.0,336.0,166.29,114.68
2016,7,15,17,15,276.5,173.0,1.25,28.5,296.5,133.34,95.33
2016,7,15,17,30,261.0,153.0,1.2,28.0,257.0,111.0,87.53
2016,7,15,17,45,240.0,133.0,1.15,27.5,218.0,98.44,77.53
2016,7,15,18,0,219.0,113.0,1.1,27.0,179.0,85.31,66.8
2016,7,15,18,15,186.5,94.0,0.95,26.5,142.5,72.27,55.86
2016,7,15,18,30,154.0,75.0,0.8,26.0,106.0,58.72,44.2
2016,7,15,18,45,113.5,55.5,0.7,26.0,74.5,44.3,31.49
2016,7,15,19,0,73.0,36.0,0.6,26.0,43.0,30.65,18.93
2016,7,15,19,15,36.5,18.0,0.55,25.5,21.5,15.88,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.0,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,20.0,13.0,12.39,0.0
2016,7,16,5,45,128.5,27.0,0.9,20.5,43.5,115.64,73.55
2016,7,16,6,0,257.0,41.0,1.0,21.0,74.0,205.04,158.02
2016,7,16,6,15,335.0,52.5,1.0,21.5,116.0,272.27,215.65
2016,7,16,6,30,413.0,64.0,1.0,22.0,158.0,350.54,279.77
2016,7,16,6,45,206.5,48.0,1.05,22.5,95.0,206.32,166.2
2016,7,16,7,0,0.0,32.0,1.1,23.0,32.0,29.69,18.97
2016,7,16,7,15,0.0,36.0,1.15,23.5,36.0,33.42,22.07
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,37.15,25.0
2016,7,16,7,45,0.0,53.5,1.25,24.5,53.5,49.74,35.09
2016,7,16,8,0,0.0,67.0,1.3,25.0,67.0,62.35,45.05
2016,7,16,8,15,0.0,112.0,1.3,25.5,112.0,105.58,79.21
2016,7,16,8,30,0.0,157.0,1.3,26.0,157.0,150.49,113.82
2016,7,16,8,45,0.0,129.0,1.35,27.0,129.0,121.85,90.73
2016,7,16,9,0,0.0,101.0,1.4,28.0,101.0,94.41,68.87
2016,7,16,9,15,6.0,166.5,1.4,28.0,171.0,164.03,122.62
2016,7,16,9,30,12.0,232.0,1.4,28.0,241.0,234.91,175.76
2016,7,16,9,45,73.0,313.5,1.45,28.5,373.5,390.28,290.44
2016,7,16,10,0,134.0,395.0,1.5,29.0,506.0,549.54,401.38
2016,7,16,10,15,144.5,412.5,1.45,29.0,536.0,575.08,416.88
2016,7,16,10,30,155.0,430.0,1.4,29.0,566.0,599.78,432.65
2016,7,16,10,45,142.5,442.0,1.4,29.5,569.5,595.04,427.36
2016,7,16,11,0,130.0,454.0,1.4,30.0,573.0,589.59,421.91
2016,7,16,11,15,120.0,461.0,1.4,30.0,572.5,580.86,415.33
2016,7,16,11,30,110.0,468.0,1.4,30.0,572.0,563.4,403.06
2016,7,16,11,45,61.5,363.0,1.4,30.0,421.5,408.69,296.16
2016,7,16,12,0,13.0,258.0,1.4,30.0,271.0,254.72,185.8
2016,7,16,12,15,128.5,370.5,1.35,30.0,494.5,473.35,344.73
2016,7,16,12,30,244.0,483.0,1.3,30.0,718.0,672.56,478.53
2016,7,16,12,45,272.0,472.5,1.3,30.0,734.0,674.93,478.87
2016,7,16,13,0,300.0,462.0,1.3,30.0,750.0,673.17,478.27
2016,7,16,13,15,369.0,428.0,1.3,29.5,777.5,680.74,485.83
2016,7,16,13,30,438.0,394.0,1.3,29.0,805.0,681.53,488.61
2016,7,16,13,45,347.5,417.0,1.3,29.0,738.5,616.94,443.5
2016,7,16,14,0,257.0,440.0,1.3,29.0,672.0,555.9,400.87
2016,7,16,14,15,357.5,388.5,1.25,29.0,701.5,559.84,405.13
2016,7,16,14,30,458.0,337.0,1.2,29.0,731.0,550.81,399.28
2016,7,16,14,45,433.5,331.5,1.2,29.0,693.0,507.36,368.16
2016,7,16,15,0,409.0,326.0,1.2,29.0,655.0,465.82,338.15
2016,7,16,15,15,267.0,335.5,1.15,28.5,546.5,392.15,285.82
2016,7,16,15,30,125.0,345.0,1.1,28.0,438.0,333.44,244.78
2016,7,16,15,45,70.0,284.5,1.1,28.0,336.0,266.13,196.62
2016,7,16,16,0,15.0,224.0,1.1,28.0,234.0,204.24,152.19
2016,7,16,16,15,7.5,155.5,1.05,27.5,160.5,143.18,106.68
2016,7,16,16,30,0.0,87.0,1.0,27.0,87.0,81.07,59.1
2016,7,16,16,45,0.0,52.5,1.0,27.0,52.5,48.83,33.73
2016,7,16,17,0,0.0,18.0,1.0,27.0,18.0,16.71,7.93
2016,7,16,17,15,0.0,16.0,0.95,26.5,16.0,14.84,6.5
2016,7,16,17,30,0.0,14.0,0.9,26.0,14.0,12.98,5.51
2016,7,16,17,45,0.0,12.0,0.9,26.0,12.0,11.12,3.94
2016,7,16,18,0,0.0,10.0,0.9,26.0,10.0,9.26,2.34
2016,7,16,18,15,0.0,8.0,0.85,25.5,8.0,7.41,0.74
2016,7,16,18,30,0.0,6.0,0.8,25.0,6.0,5.55,0.0
2016,7,16,18,45,0.0,4.0,0.8,24.5,4.0,3.7,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.85,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.92,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.5,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,55.0,11.0,0.6,21.0,13.0,33.13,0.0
2016,7,17,5,45,167.0,25.5,0.65,21.5,44.0,130.2,80.74
2016,7,17,6,0,279.0,40.0,0.7,22.0,75.0,214.63,164.14
2016,7,17,6,15,360.0,50.5,0.65,22.5,117.5,286.18,224.68
2016,7,17,6,30,441.0,61.0,0.6,23.0,160.0,363.44,287.09
2016,7,17,6,45,500.5,68.5,0.6,23.5,208.5,429.69,338.76
2016,7,17,7,0,560.0,76.0,0.6,24.0,257.0,499.84,391.02
2016,7,17,7,15,600.5,82.5,0.6,24.0,307.0,558.49,433.4
2016,7,17,7,30,641.0,89.0,0.6,24.0,357.0,618.74,474.53
2016,7,17,7,45,674.5,92.5,0.6,24.5,408.0,670.9,507.6
2016,7,17,8,0,708.0,96.0,0.6,25.0,459.0,723.43,539.97
2016,7,17,8,15,731.0,100.0,0.6,25.5,507.5,764.05,563.5
2016,7,17,8,30,754.0,104.0,0.6,26.0,556.0,807.47,588.48
2016,7,17,8,45,776.0,105.0,0.6,27.0,603.0,845.22,608.07
2016,7,17,9,0,798.0,106.0,0.6,28.0,650.0,881.42,626.29
2016,7,17,9,15,811.5,108.5,0.5,28.5,691.5,909.5,638.44
2016,7,17,9,30,825.0,111.0,0.4,29.0,733.0,927.05,643.99
2016,7,17,9,45,843.5,108.5,0.35,29.5,772.0,949.68,653.72
2016,7,17,10,0,862.0,106.0,0.3,30.0,811.0,969.87,661.83
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.0,980.89,665.62
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,988.91,667.88
2016,7,17,10,45,882.5,110.0,0.35,31.5,897.5,991.37,668.13
2016,7,17,11,0,888.0,111.0,0.4,32.0,922.0,990.74,666.8
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.0,985.03,664.04
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,976.24,659.63
2016,7,17,11,45,896.5,113.5,0.55,32.0,968.0,962.03,652.14
2016,7,17,12,0,898.0,114.0,0.6,32.0,978.0,944.91,643.02
2016,7,17,12,15,898.5,114.5,0.6,32.0,981.0,924.09,630.73
2016,7,17,12,30,899.0,115.0,0.6,32.0,984.0,900.62,616.92
2016,7,17,12,45,893.0,118.5,0.65,32.5,978.0,871.83,599.58
2016,7,17,13,0,887.0,122.0,0.7,33.0,972.0,840.94,580.91
2016,7,17,13,15,884.5,121.0,0.75,33.0,959.5,806.88,561.29
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,770.89,540.2
2016,7,17,13,45,877.5,119.5,0.85,33.0,927.5,732.09,517.03
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,691.78,490.97
2016,7,17,14,15,529.0,270.0,0.9,33.0,744.5,564.23,401.33
2016,7,17,14,30,185.0,421.0,0.9,33.0,581.0,470.26,333.65
2016,7,17,14,45,513.5,267.5,0.95,33.0,686.0,497.86,356.01
2016,7,17,15,0,842.0,114.0,1.0,33.0,791.0,509.79,363.26
2016,7,17,15,15,831.5,112.0,1.0,32.5,753.0,461.19,326.63
2016,7,17,15,30,821.0,110.0,1.0,32.0,715.0,412.73,289.35
2016,7,17,15,45,805.5,108.0,1.0,32.0,671.5,356.92,245.33
2016,7,17,16,0,790.0,106.0,1.0,32.0,628.0,307.84,205.33
2016,7,17,16,15,772.0,102.5,1.0,32.0,581.5,258.3,164.87
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,210.55,126.51
2016,7,17,16,45,730.5,95.0,1.05,32.0,486.0,163.66,91.34
2016,7,17,17,0,707.0,91.0,1.1,32.0,437.0,114.11,58.71
2016,7,17,17,15,675.5,86.0,1.05,31.5,386.5,71.45,39.77
2016,7,17,17,30,644.0,81.0,1.0,31.0,336.0,52.14,38.03
2016,7,17,17,45,601.0,75.0,1.0,30.5,285.5,50.14,36.58
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,47.99,34.89
2016,7,17,18,15,497.0,61.5,0.9,29.0,187.5,44.39,31.95
2016,7,17,18,30,436.0,54.0,0.8,28.0,140.0,40.61,28.66
2016,7,17,18,45,346.0,43.0,0.75,27.5,99.0,33.34,22.16
2016,7,17,19,0,256.0,32.0,0.7,27.0,58.0,25.65,14.7
2016,7,17,19,15,128.0,16.0,0.7,26.5,29.0,12.56,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,28.0,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,56.0,11.0,0.9,21.0,12.0,33.46,0.0
2016,7,18,5,45,158.0,26.0,1.0,21.5,42.5,126.27,75.73
2016,7,18,6,0,260.0,41.0,1.1,22.0,73.0,206.44,157.86
2016,7,18,6,15,340.0,52.5,1.05,22.5,115.0,274.55,216.32
2016,7,18,6,30,420.0,64.0,1.0,23.0,157.0,353.66,280.88
2016,7,18,6,45,476.0,72.5,1.0,24.0,204.5,418.09,331.18
2016,7,18,7,0,532.0,81.0,1.0,25.0,252.0,486.1,381.82
2016,7,18,7,15,573.0,88.0,1.0,25.5,301.5,544.7,423.97
2016,7,18,7,30,614.0,95.0,1.0,26.0,351.0,604.95,465.25
2016,7,18,7,45,646.0,100.0,1.05,27.0,401.0,656.89,498.18
2016,7,18,8,0,678.0,105.0,1.1,28.0,451.0,709.13,530.34
2016,7,18,8,15,701.0,109.5,1.0,28.5,499.0,753.01,555.32
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,796.03,578.93
2016,7,18,8,45,745.0,116.5,0.8,29.5,593.0,829.75,595.79
2016,7,18,9,0,766.0,119.0,0.7,30.0,639.0,866.12,613.86
2016,7,18,9,15,779.5,122.0,0.65,30.5,680.0,894.14,627.1
2016,7,18,9,30,793.0,125.0,0.6,31.0,721.0,919.89,638.84
2016,7,18,9,45,805.5,126.0,0.55,31.5,758.0,939.97,647.02
2016,7,18,10,0,818.0,127.0,0.5,32.0,795.0,957.46,653.64
2016,7,18,10,15,825.5,129.0,0.5,32.0,825.5,959.87,653.78
2016,7,18,10,30,833.0,131.0,0.5,32.0,856.0,968.03,657.65
2016,7,18,10,45,839.0,132.0,0.5,32.5,880.0,970.73,657.01
2016,7,18,11,0,845.0,133.0,0.5,33.0,904.0,970.46,654.82
2016,7,18,11,15,848.5,134.0,0.6,33.0,921.5,964.77,653.03
2016,7,18,11,30,852.0,135.0,0.7,33.0,939.0,956.13,649.59
2016,7,18,11,45,855.0,135.0,0.85,33.5,949.5,943.15,643.18
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,927.36,634.92
2016,7,18,12,15,650.0,275.5,1.15,34.0,901.5,860.84,595.25
2016,7,18,12,30,442.0,416.0,1.3,34.0,843.0,787.4,545.43
2016,7,18,12,45,451.5,412.5,1.5,34.0,846.5,772.69,538.82
2016,7,18,13,0,461.0,409.0,1.7,34.0,850.0,756.39,530.23
2016,7,18,13,15,645.0,278.5,1.7,34.0,887.0,761.42,538.46
2016,7,18,13,30,829.0,148.0,1.7,34.0,924.0,754.68,537.65
2016,7,18,13,45,815.5,152.0,1.75,34.0,902.5,715.39,511.86
2016,7,18,14,0,802.0,156.0,1.8,34.0,881.0,674.25,483.98
2016,7,18,14,15,650.0,241.5,1.85,33.5,817.5,613.2,440.73
2016,7,18,14,30,498.0,327.0,1.9,33.0,754.0,564.97,405.95
2016,7,18,14,45,445.5,330.0,1.95,33.0,701.0,511.64,368.3
2016,7,18,15,0,393.0,333.0,2.0,33.0,648.0,468.26,337.07
2016,7,18,15,15,430.5,299.5,2.0,33.0,629.0,428.98,308.21
2016,7,18,15,30,468.0,266.0,2.0,33.0,610.0,391.76,279.61
2016,7,18,15,45,390.5,272.5,2.0,33.0,548.0,349.83,248.42
2016,7,18,16,0,313.0,279.0,2.0,33.0,486.0,308.51,218.37
2016,7,18,16,15,479.5,208.0,1.95,32.5,497.5,267.51,181.8
2016,7,18,16,30,646.0,137.0,1.9,32.0,509.0,214.14,133.92
2016,7,18,16,45,359.0,168.5,1.85,32.0,372.0,166.62,109.09
2016,7,18,17,0,72.0,200.0,1.8,32.0,235.0,167.66,122.6
2016,7,18,17,15,66.0,177.5,1.65,31.5,207.0,144.26,106.74
2016,7,18,17,30,60.0,155.0,1.5,31.0,179.0,125.14,98.03
2016,7,18,17,45,260.5,120.5,1.4,30.5,200.5,90.14,69.74
2016,7,18,18,0,461.0,86.0,1.3,30.0,222.0,61.67,46.3
2016,7,18,18,15,399.0,75.0,1.25,29.0,176.0,55.03,40.86
2016,7,18,18,30,337.0,64.0,1.2,28.0,130.0,48.05,34.88
2016,7,18,18,45,259.0,49.0,1.2,27.5,91.0,37.52,25.59
2016,7,18,19,0,181.0,34.0,1.2,27.0,52.0,26.51,15.26
2016,7,18,19,15,90.5,17.0,1.25,26.5,26.0,13.37,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.0,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,54.0,10.0,1.1,22.0,12.0,31.61,0.0
2016,7,19,5,45,160.5,25.0,1.3,22.5,42.5,125.1,71.83
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,208.41,158.69
2016,7,19,6,15,349.5,52.0,1.6,23.5,116.0,278.83,219.43
2016,7,19,6,30,432.0,64.0,1.7,24.0,159.0,360.27,286.49
2016,7,19,6,45,489.5,72.5,1.8,24.5,207.0,426.17,339.38
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,495.75,393.05
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.5,554.34,436.3
2016,7,19,7,30,629.0,94.0,2.0,26.0,356.0,614.53,478.63
2016,7,19,7,45,661.0,99.0,2.05,27.0,406.0,666.99,512.6
2016,7,19,8,0,693.0,104.0,2.1,28.0,456.0,719.72,545.73
2016,7,19,8,15,715.0,108.5,2.0,28.5,504.5,763.2,571.63
2016,7,19,8,30,737.0,113.0,1.9,29.0,553.0,801.6,593.45
2016,7,19,8,45,753.5,117.0,1.85,29.5,598.0,837.47,613.52
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,871.54,632.06
2016,7,19,9,15,782.5,124.0,1.65,30.0,683.5,898.69,646.01
2016,7,19,9,30,795.0,127.0,1.5,30.0,724.0,923.52,658.21
2016,7,19,9,45,557.5,247.5,1.4,30.5,676.5,830.94,593.47
2016,7,19,10,0,320.0,368.0,1.3,31.0,629.0,716.04,509.67
2016,7,19,10,15,573.0,252.5,1.2,31.0,742.0,855.81,606.15
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,966.82,672.54
2016,7,19,10,45,830.5,138.5,1.0,31.5,878.0,968.47,668.26
2016,7,19,11,0,835.0,140.0,0.9,32.0,901.0,967.18,663.63
2016,7,19,11,15,551.5,300.0,0.8,32.0,807.0,854.68,590.15
2016,7,19,11,30,268.0,460.0,0.7,32.0,713.0,722.7,498.71
2016,7,19,11,45,556.5,301.5,0.65,32.5,834.0,835.12,576.84
2016,7,19,12,0,845.0,143.0,0.6,33.0,955.0,922.32,628.82
2016,7,19,12,15,540.5,312.5,0.5,33.0,832.5,797.43,546.42
2016,7,19,12,30,236.0,482.0,0.4,33.0,710.0,664.17,454.76
2016,7,19,12,45,262.0,473.0,0.35,33.5,725.0,666.41,456.67
2016,7,19,13,0,288.0,464.0,0.3,34.0,740.0,664.56,454.43
2016,7,19,13,15,192.5,461.0,0.25,34.0,644.5,572.4,393.58
2016,7,19,13,30,97.0,458.0,0.2,34.0,549.0,488.34,337.66
2016,7,19,13,45,153.5,452.5,0.15,34.0,593.0,512.44,355.03
2016,7,19,14,0,210.0,447.0,0.1,34.0,637.0,534.07,369.29
2016,7,19,14,15,510.0,293.5,0.15,33.5,735.5,571.01,398.9
2016,7,19,14,30,810.0,140.0,0.2,33.0,834.0,589.81,414.33
2016,7,19,14,45,798.0,139.5,0.25,33.0,801.0,543.44,381.76
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,497.1,348.9
2016,7,19,15,15,774.0,136.0,0.3,33.0,730.5,448.93,313.34
2016,7,19,15,30,762.0,133.0,0.3,33.0,693.0,401.23,277.08
2016,7,19,15,45,742.0,132.0,0.35,33.0,650.0,353.18,240.02
2016,7,19,16,0,722.0,131.0,0.4,33.0,607.0,301.45,199.64
2016,7,19,16,15,701.5,126.5,0.4,32.5,561.0,253.54,161.93
2016,7,19,16,30,681.0,122.0,0.4,32.0,515.0,207.74,126.32
2016,7,19,16,45,648.0,117.0,0.4,32.0,463.0,162.23,93.2
2016,7,19,17,0,615.0,112.0,0.4,32.0,411.0,120.44,67.07
2016,7,19,17,15,570.5,109.5,0.4,31.5,362.5,84.15,52.47
2016,7,19,17,30,526.0,107.0,0.4,31.0,314.0,72.2,54.58
2016,7,19,17,45,474.0,99.0,0.45,31.0,265.0,69.32,52.37
2016,7,19,18,0,422.0,91.0,0.5,31.0,216.0,65.33,49.13
2016,7,19,18,15,362.0,79.0,0.5,30.0,171.0,58.05,43.17
2016,7,19,18,30,302.0,67.0,0.5,29.0,126.0,50.4,36.65
2016,7,19,18,45,217.5,51.5,0.55,28.5,87.0,39.52,27.09
2016,7,19,19,0,133.0,36.0,0.6,28.0,48.0,29.37,17.3
2016,7,19,19,15,66.5,18.0,0.6,27.5,24.0,15.07,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,19.5,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,39.0,9.0,1.5,21.0,10.0,24.47,0.0
2016,7,20,5,45,146.0,24.0,1.7,21.5,40.0,116.19,63.54
2016,7,20,6,0,253.0,39.0,1.9,22.0,70.0,199.79,152.49
2016,7,20,6,15,336.5,51.0,1.85,22.5,112.5,270.01,213.46
2016,7,20,6,30,420.0,63.0,1.8,23.0,155.0,351.47,280.84
2016,7,20,6,45,482.5,71.0,1.75,23.5,203.5,419.39,335.34
2016,7,20,7,0,545.0,79.0,1.7,24.0,252.0,491.41,390.66
2016,7,20,7,15,588.0,85.5,1.8,25.0,302.5,551.31,434.36
2016,7,20,7,30,631.0,92.0,1.9,26.0,353.0,612.98,477.07
2016,7,20,7,45,665.5,96.0,2.0,27.0,404.0,666.24,511.85
2016,7,20,8,0,700.0,100.0,2.1,28.0,455.0,719.94,545.96
2016,7,20,8,15,724.0,104.5,2.05,28.5,504.5,765.36,573.55
2016,7,20,8,30,748.0,109.0,2.0,29.0,554.0,806.11,597.35
2016,7,20,8,45,768.0,111.5,1.95,29.5,601.0,843.7,618.58
2016,7,20,9,0,788.0,114.0,1.9,30.0,648.0,879.65,638.33
2016,7,20,9,15,802.0,117.0,1.85,30.0,690.0,908.59,654.55
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,935.21,669.22
2016,7,20,9,45,827.5,122.5,1.8,30.5,770.0,956.33,679.57
2016,7,20,10,0,839.0,125.0,1.8,31.0,808.0,966.23,682.94
2016,7,20,10,15,847.0,126.5,1.8,31.0,839.5,977.36,688.68
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,985.55,692.69
2016,7,20,10,45,860.5,130.0,1.8,31.5,895.5,988.79,692.37
2016,7,20,11,0,866.0,132.0,1.8,32.0,920.0,988.95,690.33
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.0,983.57,685.81
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,975.14,679.6
2016,7,20,11,45,875.5,135.0,1.7,32.5,966.0,961.36,669.49
2016,7,20,12,0,877.0,136.0,1.7,33.0,976.0,944.71,657.8
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.0,923.48,644.71
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,899.7,630.09
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,873.24,613.81
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,844.25,595.91
2016,7,20,13,15,885.0,126.5,1.7,33.0,963.0,810.05,574.62
2016,7,20,13,30,882.0,126.0,1.7,33.0,951.0,773.94,551.98
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.5,734.34,526.81
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,693.32,498.74
2016,7,20,14,15,864.0,124.5,1.7,33.0,884.0,649.81,468.38
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,605.25,436.56
2016,7,20,14,45,848.5,121.5,1.75,33.0,824.5,557.96,402.23
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,510.32,366.61
2016,7,20,15,15,828.0,118.0,1.8,32.5,753.0,456.49,326.16
2016,7,20,15,30,817.0,116.0,1.8,32.0,715.0,407.35,287.73
2016,7,20,15,45,802.5,113.0,1.85,32.0,672.0,356.71,246.77
2016,7,20,16,0,788.0,110.0,1.9,32.0,629.0,307.13,205.9
2016,7,20,16,15,446.5,180.5,1.85,31.5,470.0,237.55,161.21
2016,7,20,16,30,105.0,251.0,1.8,31.0,311.0,224.47,163.36
2016,7,20,16,45,404.0,173.0,1.75,31.0,373.5,174.23,113.54
2016,7,20,17,0,703.0,95.0,1.7,31.0,436.0,113.04,59.18
2016,7,20,17,15,670.5,89.5,1.6,30.5,385.0,70.18,41.08
2016,7,20,17,30,638.0,84.0,1.5,30.0,334.0,54.61,40.29
2016,7,20,17,45,594.0,77.5,1.4,29.5,283.0,52.33,38.59
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,49.88,36.64
2016,7,20,18,15,487.5,62.5,1.25,28.0,184.5,45.52,33.02
2016,7,20,18,30,425.0,54.0,1.2,27.0,137.0,40.9,28.99
2016,7,20,18,45,334.0,42.5,1.15,26.0,95.5,33.17,22.1
2016,7,20,19,0,243.0,31.0,1.1,25.0,54.0,24.99,13.98
2016,7,20,19,15,121.5,15.5,1.1,24.5,27.0,12.21,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,23.5,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,47.0,8.0,0.9,20.0,9.0,26.72,0.0
2016,7,21,5,45,154.5,23.0,1.05,21.0,39.0,117.76,60.74
2016,7,21,6,0,262.0,38.0,1.2,22.0,69.0,202.74,153.98
2016,7,21,6,15,344.5,50.0,1.0,22.5,111.5,272.72,214.31
2016,7,21,6,30,427.0,62.0,0.8,23.0,154.0,353.98,280.16
2016,7,21,6,45,486.5,70.5,0.6,24.0,202.5,420.79,331.09
2016,7,21,7,0,546.0,79.0,0.4,25.0,251.0,491.48,381.53
2016,7,21,7,15,587.5,85.5,0.4,25.5,301.0,550.32,422.95
2016,7,21,7,30,629.0,92.0,0.4,26.0,351.0,610.83,463.32
2016,7,21,7,45,660.5,97.5,0.45,27.0,401.5,663.49,496.02
2016,7,21,8,0,692.0,103.0,0.5,28.0,452.0,716.41,527.9
2016,7,21,8,15,715.5,107.5,0.5,28.5,501.0,761.16,553.81
2016,7,21,8,30,739.0,112.0,0.5,29.0,550.0,800.96,576.02
2016,7,21,8,45,755.0,116.5,0.55,29.5,595.5,837.02,596.36
2016,7,21,9,0,771.0,121.0,0.6,30.0,641.0,871.26,615.36
2016,7,21,9,15,476.5,237.0,0.6,30.0,565.5,733.42,523.13
2016,7,21,9,30,182.0,353.0,0.6,30.0,490.0,555.15,398.03
2016,7,21,9,45,263.5,356.0,0.65,30.5,565.0,649.48,463.12
2016,7,21,10,0,345.0,359.0,0.7,31.0,640.0,730.44,515.08
2016,7,21,10,15,572.0,259.5,0.7,31.0,746.5,861.17,601.87
2016,7,21,10,30,799.0,160.0,0.7,31.0,853.0,972.24,668.53
2016,7,21,10,45,803.5,163.5,0.75,31.5,877.0,975.53,667.78
2016,7,21,11,0,808.0,167.0,0.8,32.0,901.0,975.8,666.85
2016,7,21,11,15,603.0,286.0,0.8,32.0,840.0,891.05,613.39
2016,7,21,11,30,398.0,405.0,0.8,32.0,779.0,791.88,546.85
2016,7,21,11,45,409.0,407.0,0.85,32.5,795.5,797.65,550.88
2016,7,21,12,0,420.0,409.0,0.9,33.0,812.0,795.0,548.61
2016,7,21,12,15,361.5,436.5,0.9,33.0,784.0,749.02,518.06
2016,7,21,12,30,303.0,464.0,0.9,33.0,756.0,707.9,490.72
2016,7,21,12,45,331.5,448.0,0.95,33.0,766.0,701.99,488.58
2016,7,21,13,0,360.0,432.0,1.0,33.0,776.0,694.04,484.67
2016,7,21,13,15,597.5,292.5,1.0,33.0,854.5,734.98,516.81
2016,7,21,13,30,835.0,153.0,1.0,33.0,933.0,762.54,538.37
2016,7,21,13,45,471.0,296.5,1.05,33.5,735.0,596.77,423.31
2016,7,21,14,0,107.0,440.0,1.1,34.0,537.0,463.32,327.44
2016,7,21,14,15,462.0,291.5,1.1,34.0,689.5,538.29,384.76
2016,7,21,14,30,817.0,143.0,1.1,34.0,842.0,594.56,424.34
2016,7,21,14,45,418.0,211.0,1.15,34.0,568.5,398.38,286.69
2016,7,21,15,0,19.0,279.0,1.2,34.0,295.0,261.09,188.22
2016,7,21,15,15,162.0,301.0,1.2,33.5,421.0,325.05,234.65
2016,7,21,15,30,305.0,323.0,1.2,33.0,547.0,377.35,269.53
2016,7,21,15,45,513.0,229.5,1.25,33.0,578.5,348.83,243.98
2016,7,21,16,0,721.0,136.0,1.3,33.0,610.0,302.79,202.63
2016,7,21,16,15,700.5,131.5,1.35,32.5,563.5,254.86,164.32
2016,7,21,16,30,680.0,127.0,1.4,32.0,517.0,209.06,128.3
2016,7,21,16,45,651.5,122.0,1.45,32.0,468.0,164.16,95.3
2016,7,21,17,0,623.0,117.0,1.5,32.0,419.0,122.55,69.33
2016,7,21,17,15,588.0,110.0,1.45,31.5,368.5,82.66,52.56
2016,7,21,17,30,553.0,103.0,1.4,31.0,318.0,69.3,52.29
2016,7,21,17,45,507.5,94.0,1.35,30.5,269.0,65.67,49.53
2016,7,21,18,0,462.0,85.0,1.3,30.0,220.0,61.11,45.86
2016,7,21,18,15,398.5,74.0,1.3,29.0,173.5,54.44,40.35
2016,7,21,18,30,335.0,63.0,1.3,28.0,127.0,47.44,34.31
2016,7,21,18,45,248.0,48.0,1.3,27.5,87.5,36.85,24.94
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,25.8,14.3
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,13.03,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
