Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.5,20.0,1.4,22.5,32.0,89.39,41.21
2016,7,22,6,0,209.0,40.0,1.6,23.0,64.0,179.26,135.08
2016,7,22,6,15,288.5,53.5,1.7,23.5,105.0,246.82,193.76
2016,7,22,6,30,368.0,67.0,1.8,24.0,146.0,321.87,256.22
2016,7,22,6,45,430.0,77.0,1.9,24.5,193.5,387.85,309.71
2016,7,22,7,0,492.0,87.0,2.0,25.0,241.0,463.4,368.44
2016,7,22,7,15,535.0,95.0,2.05,25.5,290.5,523.17,413.03
2016,7,22,7,30,578.0,103.0,2.1,26.0,340.0,584.75,457.45
2016,7,22,7,45,537.5,128.5,2.15,27.0,372.0,595.87,461.7
2016,7,22,8,0,497.0,154.0,2.2,28.0,404.0,608.8,467.0
2016,7,22,8,15,598.0,138.5,2.15,28.5,470.5,696.81,527.84
2016,7,22,8,30,699.0,123.0,2.1,29.0,537.0,782.45,582.89
2016,7,22,8,45,579.0,182.0,2.1,29.5,543.5,755.92,560.94
2016,7,22,9,0,459.0,241.0,2.1,30.0,550.0,715.4,527.8
2016,7,22,9,15,475.5,252.0,2.0,30.5,591.0,748.71,547.71
2016,7,22,9,30,492.0,263.0,1.9,31.0,632.0,780.65,565.68
2016,7,22,9,45,655.5,194.5,1.85,31.5,711.0,872.87,626.06
2016,7,22,10,0,819.0,126.0,1.8,32.0,790.0,955.05,674.2
2016,7,22,10,15,827.0,127.5,1.7,32.0,821.5,957.54,672.59
2016,7,22,10,30,835.0,129.0,1.6,32.0,853.0,965.7,675.39
2016,7,22,10,45,842.5,130.0,1.5,32.5,878.0,969.9,674.35
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,971.1,671.57
2016,7,22,11,15,854.0,131.5,1.3,33.0,920.5,965.37,666.03
2016,7,22,11,30,858.0,132.0,1.2,33.0,938.0,956.66,658.84
2016,7,22,11,45,859.0,133.5,1.15,33.5,948.0,943.14,648.33
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,926.82,636.3
2016,7,22,12,15,860.5,135.5,1.05,34.0,961.0,906.4,623.23
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,883.45,608.72
2016,7,22,12,45,857.5,137.0,0.95,34.5,958.5,855.15,589.77
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,824.76,569.66
2016,7,22,13,15,851.5,137.5,0.85,35.0,941.0,791.89,549.2
2016,7,22,13,30,849.0,137.0,0.8,35.0,929.0,757.16,527.51
2016,7,22,13,45,844.5,135.5,0.8,35.0,909.5,718.42,503.27
2016,7,22,14,0,840.0,134.0,0.8,35.0,890.0,678.25,476.74
2016,7,22,14,15,833.0,132.5,0.75,35.0,863.5,635.24,447.21
2016,7,22,14,30,826.0,131.0,0.7,35.0,837.0,591.33,416.43
2016,7,22,14,45,567.5,246.0,0.7,35.0,722.5,503.87,354.71
2016,7,22,15,0,309.0,361.0,0.7,35.0,608.0,447.54,314.66
2016,7,22,15,15,336.5,334.0,0.7,34.5,590.5,418.63,294.87
2016,7,22,15,30,364.0,307.0,0.7,34.0,573.0,387.2,272.23
2016,7,22,15,45,351.5,289.0,0.7,34.0,533.0,346.7,242.53
2016,7,22,16,0,339.0,271.0,0.7,34.0,493.0,307.57,213.5
2016,7,22,16,15,519.5,192.5,0.7,34.0,504.0,261.53,172.99
2016,7,22,16,30,700.0,114.0,0.7,34.0,515.0,201.3,119.98
2016,7,22,16,45,664.0,112.5,0.75,34.0,464.5,157.13,88.41
2016,7,22,17,0,628.0,111.0,0.8,34.0,414.0,117.0,64.45
2016,7,22,17,15,593.0,104.5,0.75,33.0,364.5,77.23,48.67
2016,7,22,17,30,558.0,98.0,0.7,32.0,315.0,65.41,48.82
2016,7,22,17,45,508.0,90.5,0.7,31.5,265.5,62.86,46.96
2016,7,22,18,0,458.0,83.0,0.7,31.0,216.0,59.69,44.45
2016,7,22,18,15,395.5,72.0,0.7,30.0,170.0,52.97,38.93
2016,7,22,18,30,333.0,61.0,0.7,29.0,124.0,45.93,32.88
2016,7,22,18,45,245.0,46.5,0.7,28.5,85.0,35.7,23.85
2016,7,22,19,0,157.0,32.0,0.7,28.0,46.0,25.03,13.46
2016,7,22,19,15,78.5,16.0,0.75,27.5,23.0,12.65,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,18.5,1.2,22.5,31.0,89.42,37.13
2016,7,23,6,0,223.0,37.0,1.4,23.0,62.0,181.69,136.49
2016,7,23,6,15,303.0,50.0,1.3,23.5,103.0,249.59,195.47
2016,7,23,6,30,383.0,63.0,1.2,24.0,144.0,325.0,257.62
2016,7,23,6,45,444.0,72.5,1.1,25.0,191.5,394.86,312.33
2016,7,23,7,0,505.0,82.0,1.0,26.0,239.0,465.95,365.23
2016,7,23,7,15,547.5,89.5,1.0,27.0,288.5,525.13,407.25
2016,7,23,7,30,590.0,97.0,1.0,28.0,338.0,586.12,448.72
2016,7,23,7,45,625.5,101.5,1.05,29.0,388.0,639.4,482.63
2016,7,23,8,0,661.0,106.0,1.1,30.0,438.0,693.24,515.87
2016,7,23,8,15,685.0,111.0,1.1,30.5,486.5,738.11,542.66
2016,7,23,8,30,709.0,116.0,1.1,31.0,535.0,782.21,568.4
2016,7,23,8,45,729.5,119.5,1.15,31.5,581.0,816.05,587.62
2016,7,23,9,0,750.0,123.0,1.2,32.0,627.0,852.8,608.56
2016,7,23,9,15,764.5,126.0,1.2,32.0,668.5,881.52,624.76
2016,7,23,9,30,779.0,129.0,1.2,32.0,710.0,908.03,639.58
2016,7,23,9,45,799.0,126.0,1.2,32.5,748.5,930.76,650.73
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,942.67,655.25
2016,7,23,10,15,827.0,125.0,1.15,33.5,818.0,954.27,659.0
2016,7,23,10,30,835.0,127.0,1.1,34.0,849.0,962.99,661.03
2016,7,23,10,45,841.5,128.0,1.05,34.5,873.5,966.24,659.88
2016,7,23,11,0,848.0,129.0,1.0,35.0,898.0,966.49,657.1
2016,7,23,11,15,851.5,130.0,0.95,35.0,915.5,960.81,652.3
2016,7,23,11,30,855.0,131.0,0.9,35.0,933.0,952.15,645.91
2016,7,23,11,45,857.0,132.0,0.9,35.0,943.5,939.15,637.95
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,923.31,628.44
2016,7,23,12,15,859.5,133.0,0.85,35.0,956.5,902.47,615.18
2016,7,23,12,30,860.0,133.0,0.8,35.0,959.0,879.1,600.51
2016,7,23,12,45,853.5,136.5,0.8,35.5,953.0,850.54,582.35
2016,7,23,13,0,847.0,140.0,0.8,36.0,947.0,820.01,563.03
2016,7,23,13,15,553.0,299.0,0.75,36.0,823.0,707.06,488.02
2016,7,23,13,30,259.0,458.0,0.7,36.0,699.0,603.36,415.51
2016,7,23,13,45,543.0,299.0,0.7,36.0,791.0,648.54,451.4
2016,7,23,14,0,827.0,140.0,0.7,36.0,883.0,673.66,471.25
2016,7,23,14,15,583.5,262.5,0.7,36.0,779.5,586.04,409.5
2016,7,23,14,30,340.0,385.0,0.7,36.0,676.0,522.93,364.59
2016,7,23,14,45,350.0,365.5,0.75,36.0,654.0,491.83,344.22
2016,7,23,15,0,360.0,346.0,0.8,36.0,632.0,459.75,322.27
2016,7,23,15,15,368.0,324.5,0.8,35.5,604.5,424.27,297.72
2016,7,23,15,30,376.0,303.0,0.8,35.0,577.0,388.04,271.9
2016,7,23,15,45,559.0,211.5,0.85,35.0,591.5,348.26,239.38
2016,7,23,16,0,742.0,120.0,0.9,35.0,606.0,298.55,196.3
2016,7,23,16,15,723.0,116.0,0.95,34.5,560.0,245.42,154.56
2016,7,23,16,30,704.0,112.0,1.0,34.0,514.0,199.11,118.48
2016,7,23,16,45,682.0,106.0,1.05,34.0,465.5,153.04,84.84
2016,7,23,17,0,660.0,100.0,1.1,34.0,417.0,109.53,58.1
2016,7,23,17,15,627.0,94.5,1.05,33.5,367.5,68.9,42.63
2016,7,23,17,30,594.0,89.0,1.0,33.0,318.0,58.59,43.02
2016,7,23,17,45,553.0,81.0,1.0,32.5,269.0,55.32,40.54
2016,7,23,18,0,512.0,73.0,1.0,32.0,220.0,51.79,37.72
2016,7,23,18,15,449.5,63.5,0.95,31.0,173.5,46.66,33.5
2016,7,23,18,30,387.0,54.0,0.9,30.0,127.0,41.21,28.79
2016,7,23,18,45,300.0,41.5,0.9,29.0,87.5,31.83,20.58
2016,7,23,19,0,213.0,29.0,0.9,28.0,48.0,22.67,11.47
2016,7,23,19,15,106.5,14.5,0.95,27.5,24.0,13.82,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,32.5,98.61,35.88
2016,7,24,6,0,274.0,35.0,1.0,24.0,65.0,205.42,153.21
2016,7,24,6,15,358.5,46.0,0.95,24.0,107.5,277.01,215.66
2016,7,24,6,30,443.0,57.0,0.9,24.0,150.0,356.14,280.8
2016,7,24,6,45,501.0,65.5,0.9,24.5,198.5,422.33,333.17
2016,7,24,7,0,559.0,74.0,0.9,25.0,247.0,492.39,386.08
2016,7,24,7,15,600.5,80.5,0.8,26.0,297.5,551.6,427.06
2016,7,24,7,30,642.0,87.0,0.7,27.0,348.0,612.52,466.19
2016,7,24,7,45,673.0,92.0,0.6,28.5,398.5,664.58,495.92
2016,7,24,8,0,704.0,97.0,0.5,30.0,449.0,716.86,524.21
2016,7,24,8,15,727.5,101.0,0.4,30.5,498.0,757.6,545.74
2016,7,24,8,30,751.0,105.0,0.3,31.0,547.0,801.44,568.6
2016,7,24,8,45,769.5,108.0,0.25,32.0,593.5,838.36,586.11
2016,7,24,9,0,788.0,111.0,0.2,33.0,640.0,873.56,602.18
2016,7,24,9,15,801.5,114.0,0.25,33.0,682.0,902.09,618.17
2016,7,24,9,30,815.0,117.0,0.3,33.0,724.0,928.27,632.9
2016,7,24,9,45,827.0,118.5,0.35,33.5,761.5,940.42,638.11
2016,7,24,10,0,839.0,120.0,0.4,34.0,799.0,958.34,647.03
2016,7,24,10,15,847.0,121.5,0.45,34.0,830.5,969.54,653.33
2016,7,24,10,30,855.0,123.0,0.5,34.0,862.0,977.81,658.14
2016,7,24,10,45,862.0,124.0,0.55,34.5,887.0,981.56,659.13
2016,7,24,11,0,869.0,125.0,0.6,35.0,912.0,982.24,658.5
2016,7,24,11,15,873.0,125.5,0.6,35.0,930.0,976.4,654.54
2016,7,24,11,30,877.0,126.0,0.6,35.0,948.0,967.53,649.01
2016,7,24,11,45,879.5,126.5,0.65,35.5,958.5,954.23,640.71
2016,7,24,12,0,882.0,127.0,0.7,36.0,969.0,938.02,630.82
2016,7,24,12,15,651.5,269.5,0.7,36.0,893.0,853.57,579.35
2016,7,24,12,30,421.0,412.0,0.7,36.0,817.0,763.29,518.61
2016,7,24,12,45,404.5,414.5,0.75,36.5,801.5,731.89,499.33
2016,7,24,13,0,388.0,417.0,0.8,37.0,786.0,702.17,480.19
2016,7,24,13,15,431.0,402.5,0.8,37.0,807.5,702.49,481.34
2016,7,24,13,30,474.0,388.0,0.8,37.0,829.0,699.76,480.08
2016,7,24,13,45,411.5,398.0,0.85,37.0,775.0,639.75,441.31
2016,7,24,14,0,349.0,408.0,0.9,37.0,721.0,587.64,407.39
2016,7,24,14,15,388.0,376.0,0.9,37.0,714.5,564.94,393.28
2016,7,24,14,30,427.0,344.0,0.9,37.0,708.0,534.23,373.16
2016,7,24,14,45,419.0,333.0,0.9,37.0,678.0,496.37,347.19
2016,7,24,15,0,411.0,322.0,0.9,37.0,648.0,459.0,321.08
2016,7,24,15,15,475.5,280.5,0.9,36.5,640.0,429.28,299.96
2016,7,24,15,30,540.0,239.0,0.9,36.0,632.0,393.4,273.07
2016,7,24,15,45,454.5,250.5,0.9,36.0,567.5,343.11,236.68
2016,7,24,16,0,369.0,262.0,0.9,36.0,503.0,307.79,211.53
2016,7,24,16,15,389.0,235.0,0.9,35.5,472.0,269.37,182.09
2016,7,24,16,30,409.0,208.0,0.9,35.0,441.0,221.77,145.89
2016,7,24,16,45,379.5,192.0,0.9,35.0,392.5,189.36,123.63
2016,7,24,17,0,350.0,176.0,0.9,35.0,344.0,152.8,100.85
2016,7,24,17,15,483.0,131.0,0.8,34.5,333.5,93.89,63.78
2016,7,24,17,30,616.0,86.0,0.7,34.0,323.0,56.47,41.05
2016,7,24,17,45,568.5,79.5,0.65,33.5,272.5,54.28,39.49
2016,7,24,18,0,521.0,73.0,0.6,33.0,222.0,51.95,37.67
2016,7,24,18,15,457.0,63.5,0.6,32.0,175.0,46.81,33.45
2016,7,24,18,30,393.0,54.0,0.6,31.0,128.0,41.36,28.77
2016,7,24,18,45,298.5,41.5,0.6,30.5,87.5,31.88,20.43
2016,7,24,19,0,204.0,29.0,0.6,30.0,47.0,22.7,11.14
2016,7,24,19,15,102.0,14.5,0.65,29.5,23.5,13.82,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,89.5,19.5,0.75,24.5,29.0,80.34,22.83
2016,7,25,6,0,179.0,39.0,0.8,25.0,58.0,163.05,119.9
2016,7,25,6,15,256.5,54.5,0.9,25.5,99.0,230.35,177.94
2016,7,25,6,30,334.0,70.0,1.0,26.0,140.0,304.9,239.06
2016,7,25,6,45,398.5,81.0,1.1,26.5,187.0,371.92,292.59
2016,7,25,7,0,463.0,92.0,1.2,27.0,234.0,443.93,347.92
2016,7,25,7,15,507.0,101.0,1.25,28.0,283.5,503.14,390.67
2016,7,25,7,30,551.0,110.0,1.3,29.0,333.0,570.55,437.42
2016,7,25,7,45,590.0,115.0,1.4,30.0,383.5,626.09,474.45
2016,7,25,8,0,629.0,120.0,1.5,31.0,434.0,682.38,510.13
2016,7,25,8,15,654.5,125.5,1.55,31.5,482.5,728.2,538.39
2016,7,25,8,30,680.0,131.0,1.6,32.0,531.0,773.35,565.71
2016,7,25,8,45,703.0,134.0,1.65,32.5,577.0,812.34,588.52
2016,7,25,9,0,726.0,137.0,1.7,33.0,623.0,849.99,610.18
2016,7,25,9,15,741.0,140.5,1.75,33.0,664.5,879.07,627.41
2016,7,25,9,30,756.0,144.0,1.8,33.0,706.0,901.31,640.34
2016,7,25,9,45,769.5,145.5,1.9,33.5,743.5,922.44,651.87
2016,7,25,10,0,783.0,147.0,2.0,34.0,781.0,941.03,661.83
2016,7,25,10,15,792.0,149.5,2.0,34.0,811.5,953.59,668.4
2016,7,25,10,30,801.0,152.0,2.0,34.0,842.0,963.27,673.34
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.0,966.95,673.86
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,967.65,672.7
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,961.94,668.59
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,953.25,662.82
2016,7,25,11,45,829.0,154.5,2.15,35.5,938.0,940.08,653.55
2016,7,25,12,0,834.0,153.0,2.2,36.0,949.0,917.53,638.57
2016,7,25,12,15,834.5,153.0,2.2,36.0,951.5,896.88,625.75
2016,7,25,12,30,835.0,153.0,2.2,36.0,954.0,873.78,611.4
2016,7,25,12,45,826.0,158.0,2.25,36.5,947.0,849.08,595.22
2016,7,25,13,0,817.0,163.0,2.3,37.0,940.0,817.59,574.7
2016,7,25,13,15,813.5,162.5,2.3,37.0,927.5,783.79,553.51
2016,7,25,13,30,810.0,162.0,2.3,37.0,915.0,748.32,530.93
2016,7,25,13,45,807.5,158.5,2.3,37.0,896.0,709.38,504.82
2016,7,25,14,0,805.0,155.0,2.3,37.0,877.0,669.02,477.25
2016,7,25,14,15,797.5,153.0,2.3,37.0,850.5,625.59,446.96
2016,7,25,14,30,790.0,151.0,2.3,37.0,824.0,581.46,415.49
2016,7,25,14,45,781.0,148.5,2.3,37.0,791.5,535.6,382.04
2016,7,25,15,0,772.0,146.0,2.3,37.0,759.0,489.55,347.58
2016,7,25,15,15,759.0,143.0,2.3,36.5,721.0,441.38,311.41
2016,7,25,15,30,746.0,140.0,2.3,36.0,683.0,393.81,274.63
2016,7,25,15,45,726.5,137.5,2.3,36.0,639.5,340.21,232.28
2016,7,25,16,0,707.0,135.0,2.3,36.0,596.0,292.87,193.97
2016,7,25,16,15,686.0,130.5,2.25,35.5,550.0,245.48,156.13
2016,7,25,16,30,665.0,126.0,2.2,35.0,504.0,200.3,120.93
2016,7,25,16,45,558.0,140.0,2.15,35.0,437.0,162.07,96.78
2016,7,25,17,0,451.0,154.0,2.1,35.0,370.0,134.91,84.78
2016,7,25,17,15,424.0,140.5,1.9,34.0,324.5,98.63,75.27
2016,7,25,17,30,397.0,127.0,1.7,33.0,279.0,87.35,66.65
2016,7,25,17,45,358.5,113.0,1.5,32.5,234.5,79.7,60.65
2016,7,25,18,0,320.0,99.0,1.3,32.0,190.0,71.58,54.09
2016,7,25,18,15,271.5,82.5,1.25,31.5,148.5,64.36,48.06
2016,7,25,18,30,223.0,66.0,1.2,31.0,107.0,52.3,37.75
2016,7,25,18,45,157.0,48.0,1.15,30.5,72.0,38.69,25.91
2016,7,25,19,0,91.0,30.0,1.1,30.0,37.0,24.67,12.28
2016,7,25,19,15,45.5,15.0,1.2,29.5,18.5,14.3,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.5,18.5,1.7,24.5,28.0,77.71,15.78
2016,7,26,6,0,177.0,37.0,1.8,25.0,56.0,159.13,116.79
2016,7,26,6,15,255.0,52.5,1.75,25.5,96.0,226.62,175.7
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,301.38,237.49
2016,7,26,6,45,376.5,78.5,1.65,27.0,176.5,354.39,279.87
2016,7,26,7,0,420.0,89.0,1.6,28.0,217.0,410.65,322.79
2016,7,26,7,15,341.0,121.0,1.5,28.5,238.0,408.95,318.94
2016,7,26,7,30,262.0,153.0,1.4,29.0,259.0,386.3,299.2
2016,7,26,7,45,433.0,138.5,1.35,30.0,341.5,523.7,400.68
2016,7,26,8,0,604.0,124.0,1.3,31.0,424.0,665.88,498.25
2016,7,26,8,15,629.5,130.0,1.15,31.5,472.0,711.55,523.77
2016,7,26,8,30,655.0,136.0,1.0,32.0,520.0,756.6,548.68
2016,7,26,8,45,674.0,141.0,0.9,32.5,564.5,793.72,568.13
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,829.36,586.1
2016,7,26,9,15,708.5,150.0,0.7,33.5,650.0,858.84,599.7
2016,7,26,9,30,724.0,154.0,0.6,34.0,691.0,886.28,611.72
2016,7,26,9,45,754.5,146.0,0.5,34.5,731.5,907.8,619.89
2016,7,26,10,0,785.0,138.0,0.4,35.0,772.0,932.49,629.8
2016,7,26,10,15,793.0,140.5,0.35,35.0,802.5,944.16,634.24
2016,7,26,10,30,801.0,143.0,0.3,35.0,833.0,952.96,637.27
2016,7,26,10,45,807.5,144.0,0.3,35.5,857.0,955.76,636.66
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,955.59,634.55
2016,7,26,11,15,818.0,146.5,0.4,36.0,898.5,942.62,628.55
2016,7,26,11,30,822.0,148.0,0.5,36.0,916.0,935.0,625.91
2016,7,26,11,45,824.0,148.5,0.6,36.5,926.0,921.7,618.58
2016,7,26,12,0,826.0,149.0,0.7,37.0,936.0,905.68,609.67
2016,7,26,12,15,826.5,149.5,0.75,37.0,939.0,885.7,598.76
2016,7,26,12,30,827.0,150.0,0.8,37.0,942.0,863.27,586.37
2016,7,26,12,45,812.0,159.5,0.9,37.0,934.0,837.79,572.8
2016,7,26,13,0,797.0,169.0,1.0,37.0,926.0,805.92,555.07
2016,7,26,13,15,510.5,316.0,1.05,37.0,798.5,687.22,476.09
2016,7,26,13,30,224.0,463.0,1.1,37.0,671.0,583.34,403.75
2016,7,26,13,45,500.0,315.0,1.15,37.0,766.5,630.02,441.09
2016,7,26,14,0,776.0,167.0,1.2,37.0,862.0,659.2,464.08
2016,7,26,14,15,769.0,165.0,1.2,37.0,836.0,617.18,434.88
2016,7,26,14,30,762.0,163.0,1.2,37.0,810.0,574.48,405.15
2016,7,26,14,45,751.5,160.5,1.25,37.0,778.0,529.02,373.04
2016,7,26,15,0,741.0,158.0,1.3,37.0,746.0,483.58,339.98
2016,7,26,15,15,728.0,155.0,1.3,36.5,708.5,432.36,302.48
2016,7,26,15,30,715.0,152.0,1.3,36.0,671.0,385.72,267.03
2016,7,26,15,45,693.5,150.0,1.35,36.0,628.0,337.97,229.63
2016,7,26,16,0,672.0,148.0,1.4,36.0,585.0,292.12,193.16
2016,7,26,16,15,597.0,159.5,1.4,35.5,525.5,247.4,159.76
2016,7,26,16,30,522.0,171.0,1.4,35.0,466.0,211.2,134.18
2016,7,26,16,45,540.0,150.5,1.4,35.0,430.5,167.9,101.73
2016,7,26,17,0,558.0,130.0,1.4,35.0,395.0,122.0,71.81
2016,7,26,17,15,521.5,121.5,1.3,34.5,346.0,85.17,64.17
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,77.75,58.51
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,73.03,54.9
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,68.03,50.92
2016,7,26,18,15,314.0,80.0,0.9,32.5,156.0,59.26,43.62
2016,7,26,18,30,252.0,66.0,0.8,32.0,112.0,50.03,35.69
2016,7,26,18,45,173.5,47.5,0.7,31.5,74.5,38.32,25.44
2016,7,26,19,0,95.0,29.0,0.6,31.0,37.0,23.88,11.3
2016,7,26,19,15,47.5,14.5,0.6,30.5,18.5,13.82,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.5,1.25,24.5,12.5,11.59,0.0
2016,7,27,6,0,0.0,25.0,1.4,25.0,25.0,23.22,12.25
2016,7,27,6,15,0.0,43.0,1.4,25.5,43.0,42.17,28.28
2016,7,27,6,30,0.0,61.0,1.4,26.0,61.0,60.7,43.7
2016,7,27,6,45,3.0,81.5,1.4,26.5,82.5,83.69,62.54
2016,7,27,7,0,6.0,102.0,1.4,27.0,104.0,106.53,80.89
2016,7,27,7,15,98.5,131.0,1.5,27.5,170.5,223.69,175.41
2016,7,27,7,30,191.0,160.0,1.6,28.0,237.0,329.33,257.53
2016,7,27,7,45,95.5,144.5,1.7,29.0,183.0,237.8,183.9
2016,7,27,8,0,0.0,129.0,1.8,30.0,129.0,123.83,92.12
2016,7,27,8,15,5.5,161.0,1.7,30.5,164.5,160.84,120.51
2016,7,27,8,30,11.0,193.0,1.6,31.0,200.0,198.1,148.2
2016,7,27,8,45,107.5,248.0,1.5,32.0,320.0,369.46,276.23
2016,7,27,9,0,204.0,303.0,1.4,33.0,440.0,520.66,381.65
2016,7,27,9,15,463.0,228.0,1.25,33.0,564.0,708.46,512.23
2016,7,27,9,30,722.0,153.0,1.1,33.0,688.0,882.58,622.01
2016,7,27,9,45,733.5,156.5,0.95,33.5,724.0,898.14,624.72
2016,7,27,10,0,745.0,160.0,0.8,34.0,760.0,916.55,630.77
2016,7,27,10,15,754.0,163.0,0.75,34.0,791.0,929.33,636.29
2016,7,27,10,30,763.0,166.0,0.7,34.0,822.0,939.33,640.24
2016,7,27,10,45,767.0,169.5,0.65,34.5,845.5,942.09,638.68
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,941.93,635.6
2016,7,27,11,15,776.0,174.5,0.65,35.0,887.0,937.81,633.6
2016,7,27,11,30,781.0,176.0,0.7,35.0,905.0,930.8,630.03
2016,7,27,11,45,552.5,314.5,0.8,35.5,833.5,840.34,572.53
2016,7,27,12,0,324.0,453.0,0.9,36.0,762.0,742.97,506.79
2016,7,27,12,15,552.0,318.0,0.95,36.0,845.5,808.98,555.74
2016,7,27,12,30,780.0,183.0,1.0,36.0,929.0,857.36,589.17
2016,7,27,12,45,464.5,331.5,1.1,36.0,775.0,706.56,490.12
2016,7,27,13,0,149.0,480.0,1.2,36.0,621.0,564.38,392.05
2016,7,27,13,15,455.5,333.5,1.2,35.5,757.0,659.42,463.67
2016,7,27,13,30,762.0,187.0,1.2,35.0,893.0,732.91,517.0
2016,7,27,13,45,592.0,278.5,1.2,35.0,820.5,660.04,465.02
2016,7,27,14,0,422.0,370.0,1.2,35.0,748.0,598.56,421.39
2016,7,27,14,15,579.0,274.5,1.2,35.0,775.5,590.01,418.1
2016,7,27,14,30,736.0,179.0,1.2,35.0,803.0,569.11,404.8
2016,7,27,14,45,552.0,260.0,1.2,35.0,718.0,504.47,357.87
2016,7,27,15,0,368.0,341.0,1.2,35.0,633.0,456.88,323.4
2016,7,27,15,15,322.0,333.5,1.15,34.5,579.5,408.76,289.84
2016,7,27,15,30,276.0,326.0,1.1,34.0,526.0,364.96,259.04
2016,7,27,15,45,196.5,309.5,1.1,34.0,447.5,315.77,224.69
2016,7,27,16,0,117.0,293.0,1.1,34.0,369.0,267.4,191.53
2016,7,27,16,15,235.5,256.0,1.05,33.5,394.0,248.29,173.8
2016,7,27,16,30,354.0,219.0,1.0,33.0,419.0,224.99,151.8
2016,7,27,16,45,252.0,209.0,0.95,33.0,345.0,183.85,125.84
2016,7,27,17,0,150.0,199.0,0.9,33.0,271.0,161.06,114.73
2016,7,27,17,15,139.5,177.0,0.85,32.5,237.0,133.93,104.0
2016,7,27,17,30,129.0,155.0,0.8,32.0,203.0,118.46,92.1
2016,7,27,17,45,115.0,132.0,0.75,32.0,170.5,102.68,79.47
2016,7,27,18,0,101.0,109.0,0.7,32.0,138.0,86.37,66.16
2016,7,27,18,15,80.5,87.0,0.65,31.5,107.0,70.2,52.79
2016,7,27,18,30,60.0,65.0,0.6,31.0,76.0,53.56,38.71
2016,7,27,18,45,30.5,45.0,0.55,30.5,50.5,39.2,26.22
2016,7,27,19,0,1.0,25.0,0.5,30.0,25.0,22.8,10.2
2016,7,27,19,15,0.5,12.5,0.5,29.5,12.5,11.91,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,87.1,0.08
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,183.53,133.5
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,256.63,197.77
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,336.85,263.38
2016,7,28,6,45,480.0,64.0,0.7,26.0,188.0,404.85,316.88
2016,7,28,7,0,544.0,72.0,0.8,27.0,236.0,477.24,371.29
2016,7,28,7,15,587.0,78.0,0.85,27.5,286.0,536.19,413.99
2016,7,28,7,30,630.0,84.0,0.9,28.0,336.0,596.99,455.73
2016,7,28,7,45,664.5,88.0,0.95,29.0,386.5,650.07,489.29
2016,7,28,8,0,699.0,92.0,1.0,30.0,437.0,703.64,522.11
2016,7,28,8,15,722.5,96.0,1.05,30.5,486.0,744.57,546.63
2016,7,28,8,30,746.0,100.0,1.1,31.0,535.0,788.27,572.63
2016,7,28,8,45,765.0,103.0,1.15,31.5,581.5,825.53,593.99
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,861.12,614.07
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.5,889.51,631.37
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,915.59,647.15
2016,7,28,9,45,825.5,111.5,1.8,33.5,749.0,928.36,654.52
2016,7,28,10,0,839.0,112.0,2.0,34.0,787.0,946.71,665.48
2016,7,28,10,15,846.5,114.0,2.15,34.0,818.0,958.06,672.84
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,966.45,678.49
2016,7,28,10,45,595.5,267.0,2.45,34.5,785.5,879.78,621.28
2016,7,28,11,0,337.0,418.0,2.6,35.0,722.0,763.11,537.84
2016,7,28,11,15,278.5,442.0,2.7,35.0,697.0,722.44,510.33
2016,7,28,11,30,220.0,466.0,2.8,35.0,672.0,673.34,476.54
2016,7,28,11,45,268.0,460.0,2.95,35.5,713.5,709.96,501.52
2016,7,28,12,0,316.0,454.0,3.1,36.0,755.0,736.24,519.06
2016,7,28,12,15,599.0,286.5,3.2,36.0,858.0,819.79,582.21
2016,7,28,12,30,882.0,119.0,3.3,36.0,961.0,880.81,624.14
2016,7,28,12,45,589.5,288.5,3.45,36.0,850.5,769.86,548.9
2016,7,28,13,0,297.0,458.0,3.6,36.0,740.0,663.59,471.12
2016,7,28,13,15,199.0,456.5,3.7,36.0,644.5,571.25,407.48
2016,7,28,13,30,101.0,455.0,3.8,36.0,549.0,487.26,348.24
2016,7,28,13,45,486.0,283.5,3.9,36.0,719.0,591.61,429.17
2016,7,28,14,0,871.0,112.0,4.0,36.0,889.0,673.06,490.01
2016,7,28,14,15,864.5,111.0,4.05,36.0,862.5,629.35,457.9
2016,7,28,14,30,858.0,110.0,4.1,36.0,836.0,584.61,424.93
2016,7,28,14,45,568.0,237.5,4.15,36.0,710.5,491.5,355.57
2016,7,28,15,0,278.0,365.0,4.2,36.0,585.0,432.38,311.39
2016,7,28,15,15,548.5,233.5,4.2,35.5,639.5,419.18,300.61
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,391.1,274.85
2016,7,28,15,45,802.5,100.5,4.25,35.0,650.5,334.91,229.1
2016,7,28,16,0,786.0,99.0,4.3,35.0,607.0,285.78,188.1
2016,7,28,16,15,767.5,96.0,4.2,34.5,560.5,236.47,147.61
2016,7,28,16,30,749.0,93.0,4.1,34.0,514.0,189.01,109.89
2016,7,28,16,45,723.0,89.5,4.05,34.0,464.5,142.38,76.24
2016,7,28,17,0,697.0,86.0,4.0,34.0,415.0,93.51,47.14
2016,7,28,17,15,663.5,81.5,3.8,33.5,364.5,51.84,37.29
2016,7,28,17,30,630.0,77.0,3.6,33.0,314.0,50.19,36.15
2016,7,28,17,45,586.5,70.5,3.45,32.5,264.0,47.7,34.24
2016,7,28,18,0,543.0,64.0,3.3,32.0,214.0,45.02,32.08
2016,7,28,18,15,475.5,56.0,3.15,31.5,167.0,40.85,28.54
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,36.47,24.62
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,29.0,17.9
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,20.42,8.08
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,12.39,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,110.0,16.0,1.1,23.5,27.0,81.57,0.0
2016,7,29,6,0,220.0,32.0,1.2,24.0,54.0,172.67,125.17
2016,7,29,6,15,309.0,43.5,1.25,24.0,94.5,242.23,188.14
2016,7,29,6,30,398.0,55.0,1.3,24.0,135.0,324.66,256.9
2016,7,29,6,45,460.0,63.5,1.4,24.5,181.5,391.1,310.88
2016,7,29,7,0,522.0,72.0,1.5,25.0,228.0,461.85,366.08
2016,7,29,7,15,565.5,78.5,1.6,25.5,277.5,520.87,410.36
2016,7,29,7,30,609.0,85.0,1.7,26.0,327.0,581.83,454.06
2016,7,29,7,45,644.0,89.0,1.85,26.5,377.0,634.54,490.14
2016,7,29,8,0,679.0,93.0,2.0,27.0,427.0,687.83,525.81
2016,7,29,8,15,703.0,97.0,2.05,27.0,475.0,728.46,552.33
2016,7,29,8,30,727.0,101.0,2.1,27.0,523.0,772.06,580.62
2016,7,29,8,45,753.0,100.5,2.2,27.5,570.0,811.02,604.56
2016,7,29,9,0,779.0,100.0,2.3,28.0,617.0,848.66,627.36
2016,7,29,9,15,558.5,209.5,2.25,28.5,592.5,776.48,574.44
2016,7,29,9,30,338.0,319.0,2.2,29.0,568.0,679.31,499.74
2016,7,29,9,45,587.0,212.0,2.2,29.5,672.5,821.62,601.39
2016,7,29,10,0,836.0,105.0,2.2,30.0,777.0,935.32,672.23
2016,7,29,10,15,844.5,107.0,2.1,30.5,808.5,947.74,675.58
2016,7,29,10,30,853.0,109.0,2.0,31.0,840.0,957.2,678.05
2016,7,29,10,45,861.5,109.0,1.95,31.5,866.0,961.52,677.9
2016,7,29,11,0,870.0,109.0,1.9,32.0,892.0,962.79,676.0
2016,7,29,11,15,519.0,289.5,1.8,32.0,759.0,808.09,573.23
2016,7,29,11,30,168.0,470.0,1.7,32.0,626.0,627.77,444.52
2016,7,29,11,45,526.0,291.5,1.65,32.5,789.0,791.78,562.59
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,921.95,644.65
2016,7,29,12,15,885.5,113.5,1.55,33.0,956.0,902.04,630.18
2016,7,29,12,30,887.0,114.0,1.5,33.0,960.0,879.42,615.68
2016,7,29,12,45,888.0,113.0,1.45,33.5,956.5,852.39,597.25
2016,7,29,13,0,889.0,112.0,1.4,34.0,953.0,822.92,577.39
2016,7,29,13,15,451.5,190.0,1.35,34.0,617.0,525.36,379.31
2016,7,29,13,30,14.0,268.0,1.3,34.0,281.0,258.16,184.84
2016,7,29,13,45,444.0,190.0,1.3,34.0,586.0,478.42,349.67
2016,7,29,14,0,874.0,112.0,1.3,34.0,891.0,673.63,483.07
2016,7,29,14,15,525.5,263.5,1.3,34.0,728.0,547.99,391.51
2016,7,29,14,30,177.0,415.0,1.3,34.0,565.0,456.87,325.22
2016,7,29,14,45,101.5,357.5,1.3,34.0,443.0,364.64,261.6
2016,7,29,15,0,26.0,300.0,1.3,34.0,321.0,274.53,198.22
2016,7,29,15,15,422.5,202.5,1.3,34.0,508.0,340.36,243.82
2016,7,29,15,30,819.0,105.0,1.3,34.0,695.0,391.79,272.24
2016,7,29,15,45,797.5,105.5,1.3,34.0,650.0,335.62,227.15
2016,7,29,16,0,776.0,106.0,1.3,34.0,605.0,286.98,187.51
2016,7,29,16,15,756.0,102.5,1.2,33.5,558.0,237.43,147.6
2016,7,29,16,30,736.0,99.0,1.1,33.0,511.0,189.91,110.53
2016,7,29,16,45,702.0,97.5,1.05,33.0,460.0,139.25,74.68
2016,7,29,17,0,668.0,96.0,1.0,33.0,409.0,97.36,51.6
2016,7,29,17,15,633.0,90.0,0.9,32.5,358.5,57.17,41.81
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,55.53,40.73
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,53.68,39.37
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,51.75,37.84
2016,7,29,18,15,421.5,62.5,0.5,30.5,161.0,46.61,33.47
2016,7,29,18,30,354.0,53.0,0.4,30.0,115.0,40.14,27.78
2016,7,29,18,45,255.5,39.5,0.35,29.5,76.5,30.5,19.18
2016,7,29,19,0,157.0,26.0,0.3,29.0,38.0,20.44,7.63
2016,7,29,19,15,78.5,13.0,0.3,28.5,19.0,12.39,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.5,16.5,0.65,23.5,25.5,76.01,0.0
2016,7,30,6,0,193.0,33.0,0.8,24.0,51.0,161.27,115.57
2016,7,30,6,15,279.0,46.0,0.8,24.5,91.0,229.72,177.18
2016,7,30,6,30,365.0,59.0,0.8,25.0,131.0,306.65,240.59
2016,7,30,6,45,429.0,68.5,0.85,25.5,178.0,376.9,296.7
2016,7,30,7,0,493.0,78.0,0.9,26.0,225.0,448.96,351.99
2016,7,30,7,15,537.5,85.5,0.9,26.5,274.0,508.87,395.73
2016,7,30,7,30,582.0,93.0,0.9,27.0,323.0,570.79,439.16
2016,7,30,7,45,615.5,99.0,0.95,28.0,373.0,623.91,473.41
2016,7,30,8,0,649.0,105.0,1.0,29.0,423.0,677.51,506.82
2016,7,30,8,15,674.0,109.5,1.0,29.5,471.0,722.23,533.73
2016,7,30,8,30,699.0,114.0,1.0,30.0,519.0,766.26,559.63
2016,7,30,8,45,535.0,190.5,1.0,30.5,515.5,716.2,522.17
2016,7,30,9,0,371.0,267.0,1.0,31.0,512.0,646.73,469.72
2016,7,30,9,15,288.0,306.0,1.05,31.5,504.0,616.46,445.96
2016,7,30,9,30,205.0,345.0,1.1,32.0,496.0,567.51,409.34
2016,7,30,9,45,198.0,365.5,1.15,32.5,518.0,581.73,417.51
2016,7,30,10,0,191.0,386.0,1.2,33.0,540.0,594.75,424.31
2016,7,30,10,15,225.5,398.0,1.2,33.0,586.5,637.92,452.85
2016,7,30,10,30,260.0,410.0,1.2,33.0,633.0,692.28,487.77
2016,7,30,10,45,319.5,401.0,1.3,33.5,683.5,735.04,515.72
2016,7,30,11,0,379.0,392.0,1.4,34.0,734.0,776.37,542.47
2016,7,30,11,15,605.0,266.5,1.45,34.0,824.0,868.9,607.1
2016,7,30,11,30,831.0,141.0,1.5,34.0,914.0,933.39,647.63
2016,7,30,11,45,832.5,142.5,1.55,34.0,924.0,920.43,639.25
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,904.71,630.04
2016,7,30,12,15,834.5,144.0,1.65,34.0,937.0,884.04,617.78
2016,7,30,12,30,835.0,144.0,1.7,34.0,940.0,860.89,603.97
2016,7,30,12,45,834.0,144.0,1.75,34.5,935.0,834.11,586.63
2016,7,30,13,0,833.0,144.0,1.8,35.0,930.0,805.17,567.89
2016,7,30,13,15,830.0,143.5,1.8,35.0,918.0,772.18,547.22
2016,7,30,13,30,827.0,143.0,1.8,35.0,906.0,737.4,525.28
2016,7,30,13,45,822.0,141.5,1.85,35.0,887.0,698.71,499.71
2016,7,30,14,0,817.0,140.0,1.9,35.0,868.0,658.67,472.43
2016,7,30,14,15,810.5,138.5,1.9,34.5,841.5,614.54,442.39
2016,7,30,14,30,804.0,137.0,1.9,34.0,815.0,570.69,411.64
2016,7,30,14,45,794.5,135.0,1.95,34.0,783.0,524.21,377.5
2016,7,30,15,0,785.0,133.0,2.0,34.0,751.0,477.54,342.24
2016,7,30,15,15,773.0,130.0,2.0,34.0,713.0,429.02,304.55
2016,7,30,15,30,761.0,127.0,2.0,34.0,675.0,380.98,266.28
2016,7,30,15,45,744.0,124.5,2.0,34.0,632.0,332.45,226.97
2016,7,30,16,0,727.0,122.0,2.0,34.0,589.0,285.32,188.32
2016,7,30,16,15,706.5,117.5,1.95,33.5,542.5,231.85,145.67
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,185.67,109.7
2016,7,30,16,45,591.5,126.5,1.9,33.0,434.5,147.9,86.07
2016,7,30,17,0,497.0,140.0,1.9,33.0,373.0,121.12,75.48
2016,7,30,17,15,475.5,125.5,1.7,32.5,326.0,84.47,64.25
2016,7,30,17,30,454.0,111.0,1.5,32.0,279.0,76.65,58.18
2016,7,30,17,45,455.5,93.5,1.35,31.5,240.0,66.18,49.75
2016,7,30,18,0,457.0,76.0,1.2,31.0,201.0,55.33,40.81
2016,7,30,18,15,390.0,65.0,1.1,30.0,155.5,48.18,34.84
2016,7,30,18,30,323.0,54.0,1.0,29.0,110.0,40.95,28.55
2016,7,30,18,45,228.5,39.5,0.9,28.5,72.5,30.53,19.22
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,19.65,6.49
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,11.91,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,75.0,16.5,0.85,22.5,24.0,66.13,0.0
2016,7,31,6,0,150.0,33.0,1.0,23.0,48.0,140.54,99.81
2016,7,31,6,15,231.5,49.0,1.0,23.5,87.0,208.6,161.34
2016,7,31,6,30,313.0,65.0,1.0,24.0,126.0,284.39,224.29
2016,7,31,6,45,158.0,82.0,1.0,25.0,113.0,208.57,164.65
2016,7,31,7,0,3.0,99.0,1.0,26.0,100.0,101.6,76.86
2016,7,31,7,15,263.0,103.5,1.05,26.5,207.0,316.56,251.45
2016,7,31,7,30,523.0,108.0,1.1,27.0,314.0,543.53,421.72
2016,7,31,7,45,291.0,152.5,1.15,27.5,270.0,413.29,319.56
2016,7,31,8,0,59.0,197.0,1.2,28.0,226.0,259.07,197.89
2016,7,31,8,15,160.0,221.0,1.2,28.5,311.0,383.94,293.23
2016,7,31,8,30,261.0,245.0,1.2,29.0,396.0,515.07,387.19
2016,7,31,8,45,479.5,192.5,1.2,29.5,498.5,668.19,495.69
2016,7,31,9,0,698.0,140.0,1.2,30.0,601.0,823.59,596.84
2016,7,31,9,15,714.5,144.0,1.1,30.5,643.0,854.1,610.58
2016,7,31,9,30,731.0,148.0,1.0,31.0,685.0,882.57,624.05
2016,7,31,9,45,770.0,135.0,0.95,31.5,727.5,906.99,635.5
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,934.21,648.54
2016,7,31,10,15,818.0,124.0,0.85,32.0,801.0,938.4,648.77
2016,7,31,10,30,827.0,126.0,0.8,32.0,832.0,947.99,652.65
2016,7,31,10,45,562.5,276.0,0.75,32.5,763.0,852.25,589.14
2016,7,31,11,0,298.0,426.0,0.7,33.0,694.0,732.52,505.26
2016,7,31,11,15,343.0,415.0,0.75,33.0,729.5,756.03,522.78
2016,7,31,11,30,388.0,404.0,0.8,33.0,765.0,777.56,537.37
2016,7,31,11,45,239.5,433.5,0.9,33.5,657.5,656.5,456.63
2016,7,31,12,0,91.0,463.0,1.0,34.0,550.0,527.85,369.38
2016,7,31,12,15,172.0,467.5,1.1,34.0,631.5,602.25,422.04
2016,7,31,12,30,253.0,472.0,1.2,34.0,713.0,668.66,466.92
2016,7,31,12,45,539.0,312.0,1.3,34.0,821.5,748.28,526.16
2016,7,31,13,0,825.0,152.0,1.4,34.0,930.0,804.54,566.89
2016,7,31,13,15,822.0,151.5,1.45,34.0,918.0,773.67,547.38
2016,7,31,13,30,819.0,151.0,1.5,34.0,906.0,738.09,525.37
2016,7,31,13,45,810.5,152.0,1.6,34.0,885.5,698.4,499.45
2016,7,31,14,0,802.0,153.0,1.7,34.0,865.0,657.67,472.11
2016,7,31,14,15,794.5,151.0,1.7,34.0,838.5,614.1,441.56
2016,7,31,14,30,787.0,149.0,1.7,34.0,812.0,569.82,409.79
2016,7,31,14,45,773.0,149.0,1.75,34.0,778.5,523.38,375.86
2016,7,31,15,0,759.0,149.0,1.8,34.0,745.0,477.21,341.17
2016,7,31,15,15,400.0,221.5,1.8,33.5,534.5,344.15,246.95
2016,7,31,15,30,41.0,294.0,1.8,33.0,324.0,266.41,194.21
2016,7,31,15,45,102.0,292.5,1.85,33.0,360.0,278.66,202.34
2016,7,31,16,0,163.0,291.0,1.9,33.0,396.0,276.15,198.48
2016,7,31,16,15,81.5,200.0,1.85,32.5,252.5,187.84,135.79
2016,7,31,16,30,0.0,109.0,1.8,32.0,109.0,100.53,73.05
2016,7,31,16,45,284.0,116.5,1.8,32.0,248.5,110.11,69.63
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,110.28,66.04
2016,7,31,17,15,530.0,116.0,1.6,31.5,338.5,78.2,59.39
2016,7,31,17,30,492.0,108.0,1.4,31.0,289.0,74.75,56.87
2016,7,31,17,45,438.0,98.0,1.2,30.5,240.5,69.53,52.76
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,64.02,48.25
2016,7,31,18,15,316.5,74.5,0.95,29.5,147.5,55.46,40.97
2016,7,31,18,30,249.0,61.0,0.9,29.0,103.0,46.48,33.09
2016,7,31,18,45,165.5,43.0,0.85,28.5,67.0,34.85,22.64
2016,7,31,19,0,82.0,25.0,0.8,28.0,31.0,20.69,6.25
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.5,11.91,0.0
