Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.0,16.0,0.95,22.5,23.5,67.93,0.0
2016,8,1,6,0,164.0,32.0,1.1,23.0,47.0,145.96,102.77
2016,8,1,6,15,250.5,46.5,1.1,23.0,86.5,215.04,166.62
2016,8,1,6,30,337.0,61.0,1.1,23.0,126.0,292.59,231.79
2016,8,1,6,45,404.0,71.0,1.15,23.5,172.5,359.44,286.39
2016,8,1,7,0,471.0,81.0,1.2,24.0,219.0,436.46,346.5
2016,8,1,7,15,517.0,89.0,1.2,24.5,268.5,497.19,391.78
2016,8,1,7,30,563.0,97.0,1.2,25.0,318.0,560.03,436.85
2016,8,1,7,45,284.0,126.0,1.25,25.5,238.0,374.79,294.16
2016,8,1,8,0,5.0,155.0,1.3,26.0,158.0,155.86,118.52
2016,8,1,8,15,60.0,204.0,1.3,26.5,238.5,266.02,205.09
2016,8,1,8,30,115.0,253.0,1.3,27.0,319.0,383.25,292.17
2016,8,1,8,45,101.5,273.0,1.3,28.0,335.0,379.5,286.27
2016,8,1,9,0,88.0,293.0,1.3,29.0,351.0,388.29,290.11
2016,8,1,9,15,46.5,237.0,1.2,29.5,268.0,285.2,212.72
2016,8,1,9,30,5.0,181.0,1.1,30.0,185.0,177.26,130.69
2016,8,1,9,45,9.0,215.0,1.05,30.5,222.0,214.48,158.25
2016,8,1,10,0,13.0,249.0,1.0,31.0,259.0,251.65,184.77
2016,8,1,10,15,18.5,284.5,0.9,31.0,300.0,291.63,213.13
2016,8,1,10,30,24.0,320.0,0.8,31.0,341.0,331.34,240.72
2016,8,1,10,45,414.5,236.0,0.75,31.5,607.0,665.52,478.9
2016,8,1,11,0,805.0,152.0,0.7,32.0,873.0,949.06,653.74
2016,8,1,11,15,809.5,153.0,0.65,32.0,891.0,943.79,645.09
2016,8,1,11,30,814.0,154.0,0.6,32.0,909.0,935.55,638.8
2016,8,1,11,45,619.5,278.0,0.6,32.5,856.5,864.17,592.67
2016,8,1,12,0,425.0,402.0,0.6,33.0,804.0,787.89,539.53
2016,8,1,12,15,441.5,404.0,0.65,33.0,822.5,787.78,541.12
2016,8,1,12,30,458.0,406.0,0.7,33.0,841.0,785.38,540.33
2016,8,1,12,45,449.5,402.5,0.75,33.0,827.5,754.93,521.78
2016,8,1,13,0,441.0,399.0,0.8,33.0,814.0,723.91,502.91
2016,8,1,13,15,590.0,300.5,0.85,33.0,848.5,727.76,509.88
2016,8,1,13,30,739.0,202.0,0.9,33.0,883.0,723.32,510.56
2016,8,1,13,45,724.0,206.5,0.95,33.0,861.5,683.98,484.64
2016,8,1,14,0,709.0,211.0,1.0,33.0,840.0,644.27,458.22
2016,8,1,14,15,700.5,208.0,1.0,32.5,813.5,601.99,430.06
2016,8,1,14,30,692.0,205.0,1.0,32.0,787.0,559.36,400.84
2016,8,1,14,45,684.5,199.0,1.0,32.0,755.5,514.58,368.54
2016,8,1,15,0,677.0,193.0,1.0,32.0,724.0,469.74,335.32
2016,8,1,15,15,662.5,189.0,0.95,31.5,686.0,423.73,300.79
2016,8,1,15,30,648.0,185.0,0.9,31.0,648.0,378.68,266.06
2016,8,1,15,45,460.5,231.0,0.85,31.0,549.5,321.46,225.08
2016,8,1,16,0,273.0,277.0,0.8,31.0,451.0,286.29,202.38
2016,8,1,16,15,340.0,239.0,0.8,31.0,439.0,253.96,175.32
2016,8,1,16,30,407.0,201.0,0.8,31.0,427.0,207.6,137.62
2016,8,1,16,45,295.0,196.5,0.85,31.0,352.0,175.4,119.25
2016,8,1,17,0,183.0,192.0,0.9,31.0,277.0,154.9,110.98
2016,8,1,17,15,168.0,171.0,0.9,30.5,241.5,129.32,101.27
2016,8,1,17,30,153.0,150.0,0.9,30.0,206.0,115.14,90.27
2016,8,1,17,45,259.5,120.0,0.9,30.0,197.0,90.08,69.83
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,65.61,49.53
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,56.32,41.75
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,46.55,33.27
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,34.06,22.02
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,19.11,4.35
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,10.96,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,65.5,16.0,0.45,22.5,22.0,43.74,0.0
2016,8,2,6,0,131.0,32.0,0.5,23.0,44.0,119.51,82.32
2016,8,2,6,15,215.0,48.0,0.45,23.5,82.5,198.31,152.27
2016,8,2,6,30,299.0,64.0,0.4,24.0,121.0,274.47,214.83
2016,8,2,6,45,369.0,75.0,0.35,25.0,167.5,342.62,268.52
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,416.43,323.8
2016,8,2,7,15,310.0,120.5,0.4,26.5,220.0,371.43,288.46
2016,8,2,7,30,181.0,155.0,0.5,27.0,226.0,315.39,244.13
2016,8,2,7,45,201.5,177.5,0.6,27.5,267.0,361.48,278.42
2016,8,2,8,0,222.0,200.0,0.7,28.0,308.0,408.15,311.57
2016,8,2,8,15,208.5,226.0,0.75,28.5,335.5,430.83,325.61
2016,8,2,8,30,195.0,252.0,0.8,29.0,363.0,451.69,338.27
2016,8,2,8,45,261.5,263.5,0.9,29.5,427.0,539.52,399.88
2016,8,2,9,0,328.0,275.0,1.0,30.0,491.0,615.6,451.37
2016,8,2,9,15,211.5,305.5,1.05,30.0,448.5,529.57,388.18
2016,8,2,9,30,95.0,336.0,1.1,30.0,406.0,438.75,321.46
2016,8,2,9,45,144.0,360.0,1.15,30.5,472.0,523.39,380.82
2016,8,2,10,0,193.0,384.0,1.2,31.0,538.0,594.09,428.0
2016,8,2,10,15,223.5,396.0,1.15,31.0,581.5,633.24,453.12
2016,8,2,10,30,254.0,408.0,1.1,31.0,625.0,683.54,485.15
2016,8,2,10,45,211.5,427.5,1.1,31.5,611.5,645.61,457.1
2016,8,2,11,0,169.0,447.0,1.1,32.0,598.0,618.71,436.93
2016,8,2,11,15,109.0,429.5,1.0,32.0,528.0,537.0,380.41
2016,8,2,11,30,49.0,412.0,0.9,32.0,458.0,448.39,318.74
2016,8,2,11,45,121.5,444.5,0.8,32.0,559.0,550.6,389.2
2016,8,2,12,0,194.0,477.0,0.7,32.0,660.0,640.28,447.29
2016,8,2,12,15,166.5,478.5,0.7,31.5,636.0,607.22,424.94
2016,8,2,12,30,139.0,480.0,0.7,31.0,612.0,574.87,404.1
2016,8,2,12,45,116.0,470.0,0.75,31.0,579.5,536.76,379.09
2016,8,2,13,0,93.0,460.0,0.8,31.0,547.0,499.77,354.54
2016,8,2,13,15,51.5,338.5,0.95,30.5,387.0,351.51,254.07
2016,8,2,13,30,10.0,217.0,1.1,30.0,227.0,208.53,152.12
2016,8,2,13,45,18.5,279.0,1.25,29.5,296.0,269.68,198.13
2016,8,2,14,0,27.0,341.0,1.4,29.0,365.0,324.21,238.17
2016,8,2,14,15,93.5,376.0,1.45,28.5,455.5,390.02,286.72
2016,8,2,14,30,160.0,411.0,1.5,28.0,546.0,442.28,324.57
2016,8,2,14,45,80.0,265.5,1.6,28.0,333.0,272.06,201.74
2016,8,2,15,0,0.0,120.0,1.7,28.0,120.0,111.44,81.35
2016,8,2,15,15,5.5,172.0,1.7,27.5,176.5,160.0,119.29
2016,8,2,15,30,11.0,224.0,1.7,27.0,233.0,205.88,154.55
2016,8,2,15,45,6.0,192.0,1.75,27.0,197.0,175.52,131.72
2016,8,2,16,0,1.0,160.0,1.8,27.0,161.0,145.78,109.37
2016,8,2,16,15,0.5,88.5,1.8,26.5,89.0,82.58,60.4
2016,8,2,16,30,0.0,17.0,1.8,26.0,17.0,15.79,7.16
2016,8,2,16,45,77.0,105.0,1.8,26.0,140.5,95.32,68.24
2016,8,2,17,0,154.0,193.0,1.8,26.0,264.0,153.44,113.66
2016,8,2,17,15,128.5,174.5,1.75,25.5,229.0,131.2,105.24
2016,8,2,17,30,103.0,156.0,1.7,25.0,194.0,118.55,95.22
2016,8,2,17,45,90.0,131.5,1.65,25.0,161.0,106.3,85.09
2016,8,2,18,0,77.0,107.0,1.6,25.0,128.0,87.93,69.54
2016,8,2,18,15,55.5,83.5,1.45,24.5,96.5,69.8,53.99
2016,8,2,18,30,34.0,60.0,1.3,24.0,65.0,51.3,37.81
2016,8,2,18,45,17.0,38.0,1.2,24.0,40.5,33.44,21.77
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,14.85,1.18
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,7.63,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.77,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,9.26,1.16
2016,8,3,6,15,0.0,19.0,2.15,21.0,19.0,17.61,8.68
2016,8,3,6,30,0.0,28.0,2.2,21.0,28.0,25.98,15.89
2016,8,3,6,45,0.0,39.5,2.25,21.5,39.5,36.68,24.94
2016,8,3,7,0,0.0,51.0,2.3,22.0,51.0,47.4,33.86
2016,8,3,7,15,0.0,61.5,2.35,22.0,61.5,57.19,41.94
2016,8,3,7,30,0.0,72.0,2.4,22.0,72.0,67.0,49.9
2016,8,3,7,45,0.0,81.0,2.5,22.5,81.0,75.54,56.61
2016,8,3,8,0,0.0,90.0,2.6,23.0,90.0,84.2,63.3
2016,8,3,8,15,0.0,90.5,2.65,23.5,90.5,84.45,63.13
2016,8,3,8,30,0.0,91.0,2.7,24.0,91.0,84.82,63.07
2016,8,3,8,45,0.5,124.5,2.8,24.5,125.0,118.02,89.17
2016,8,3,9,0,1.0,158.0,2.9,25.0,159.0,151.51,114.99
2016,8,3,9,15,0.5,153.0,2.95,25.0,153.5,145.64,110.03
2016,8,3,9,30,0.0,148.0,3.0,25.0,148.0,139.96,105.32
2016,8,3,9,45,1.0,150.5,3.05,25.5,151.5,143.16,107.42
2016,8,3,10,0,2.0,153.0,3.1,26.0,155.0,146.4,109.55
2016,8,3,10,15,5.0,178.0,3.1,26.0,183.0,173.39,130.27
2016,8,3,10,30,8.0,203.0,3.1,26.0,211.0,200.32,150.72
2016,8,3,10,45,11.0,237.0,3.15,26.5,247.5,235.87,177.17
2016,8,3,11,0,14.0,271.0,3.2,27.0,284.0,271.18,203.06
2016,8,3,11,15,13.0,258.5,3.2,27.0,271.0,257.32,192.42
2016,8,3,11,30,12.0,246.0,3.2,27.0,258.0,243.63,182.06
2016,8,3,11,45,12.5,246.5,3.25,27.0,258.5,243.85,182.18
2016,8,3,12,0,13.0,247.0,3.3,27.0,259.0,243.99,182.25
2016,8,3,12,15,17.5,295.5,3.3,27.0,312.5,292.77,218.59
2016,8,3,12,30,22.0,344.0,3.3,27.0,366.0,340.67,253.74
2016,8,3,12,45,33.0,377.0,3.35,27.0,408.5,380.11,282.68
2016,8,3,13,0,44.0,410.0,3.4,27.0,451.0,414.99,308.11
2016,8,3,13,15,47.0,409.5,3.4,26.5,453.0,411.87,306.46
2016,8,3,13,30,50.0,409.0,3.4,26.0,455.0,408.38,304.7
2016,8,3,13,45,28.5,294.0,3.4,26.0,320.0,287.44,215.63
2016,8,3,14,0,7.0,179.0,3.4,26.0,185.0,170.3,127.21
2016,8,3,14,15,3.5,157.5,3.35,26.0,160.5,148.06,110.36
2016,8,3,14,30,0.0,136.0,3.3,26.0,136.0,126.21,93.58
2016,8,3,14,45,0.0,117.5,3.25,26.0,117.5,109.24,80.56
2016,8,3,15,0,0.0,99.0,3.2,26.0,99.0,92.3,67.47
2016,8,3,15,15,0.0,57.5,3.05,26.0,57.5,53.6,37.09
2016,8,3,15,30,0.0,16.0,2.9,26.0,16.0,14.89,6.29
2016,8,3,15,45,0.0,85.0,2.8,26.0,85.0,79.25,57.72
2016,8,3,16,0,0.0,154.0,2.7,26.0,154.0,140.35,105.98
2016,8,3,16,15,59.0,196.5,2.5,25.5,229.5,179.67,134.82
2016,8,3,16,30,118.0,239.0,2.3,25.0,305.0,204.32,151.86
2016,8,3,16,45,123.5,215.5,2.15,25.0,278.0,177.8,131.74
2016,8,3,17,0,129.0,192.0,2.0,25.0,251.0,151.03,112.91
2016,8,3,17,15,115.0,170.0,1.85,24.5,218.0,128.38,103.36
2016,8,3,17,30,101.0,148.0,1.7,24.0,185.0,113.57,91.43
2016,8,3,17,45,85.5,125.0,1.55,24.0,153.0,102.06,81.86
2016,8,3,18,0,70.0,102.0,1.4,24.0,121.0,84.54,66.92
2016,8,3,18,15,50.0,79.5,1.3,23.5,91.5,66.97,51.78
2016,8,3,18,30,30.0,57.0,1.2,23.0,62.0,49.06,36.05
2016,8,3,18,45,15.0,36.5,1.2,23.0,39.0,32.22,20.75
2016,8,3,19,0,0.0,16.0,1.2,23.0,16.0,14.85,0.0
2016,8,3,19,15,0.0,8.0,1.2,23.0,8.0,7.63,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,45.83,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,133.98,91.23
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,206.67,161.95
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,288.18,232.31
2016,8,4,6,45,169.0,55.5,2.6,20.5,87.0,178.57,144.79
2016,8,4,7,0,0.0,53.0,2.7,21.0,53.0,49.26,35.47
2016,8,4,7,15,0.0,48.5,2.7,21.5,48.5,45.06,31.97
2016,8,4,7,30,0.0,44.0,2.7,22.0,44.0,40.87,28.35
2016,8,4,7,45,3.0,100.0,2.7,22.5,101.5,97.28,74.48
2016,8,4,8,0,6.0,156.0,2.7,23.0,159.0,157.99,122.86
2016,8,4,8,15,3.0,147.5,2.65,23.5,149.0,144.91,111.57
2016,8,4,8,30,0.0,139.0,2.6,24.0,139.0,132.65,101.14
2016,8,4,8,45,5.0,172.5,2.6,25.0,175.5,170.57,130.36
2016,8,4,9,0,10.0,206.0,2.6,26.0,212.0,208.7,159.0
2016,8,4,9,15,15.0,233.0,2.55,26.0,243.0,240.15,182.65
2016,8,4,9,30,20.0,260.0,2.5,26.0,274.0,271.56,206.0
2016,8,4,9,45,34.0,300.0,2.45,26.5,326.5,338.3,255.13
2016,8,4,10,0,48.0,340.0,2.4,27.0,379.0,392.51,293.83
2016,8,4,10,15,41.0,342.5,2.35,27.5,377.0,385.59,287.14
2016,8,4,10,30,34.0,345.0,2.3,28.0,375.0,378.66,280.79
2016,8,4,10,45,29.5,341.5,2.25,28.5,367.5,367.95,271.94
2016,8,4,11,0,25.0,338.0,2.2,29.0,360.0,357.39,263.3
2016,8,4,11,15,48.5,387.0,2.15,29.0,431.5,426.51,313.06
2016,8,4,11,30,72.0,436.0,2.1,29.0,503.0,493.89,360.18
2016,8,4,11,45,141.5,454.5,2.1,29.0,587.5,578.49,420.02
2016,8,4,12,0,211.0,473.0,2.1,29.0,672.0,651.16,470.28
2016,8,4,12,15,128.0,444.5,2.1,29.0,565.5,540.44,392.2
2016,8,4,12,30,45.0,416.0,2.1,29.0,459.0,430.88,314.06
2016,8,4,12,45,30.0,352.0,2.1,29.5,380.5,354.34,259.44
2016,8,4,13,0,15.0,288.0,2.1,30.0,302.0,279.65,205.08
2016,8,4,13,15,27.0,338.5,2.1,30.0,363.5,332.59,243.96
2016,8,4,13,30,39.0,389.0,2.1,30.0,425.0,382.6,279.76
2016,8,4,13,45,19.5,241.0,2.1,30.0,259.0,234.02,172.02
2016,8,4,14,0,0.0,93.0,2.1,30.0,93.0,86.83,61.54
2016,8,4,14,15,7.5,181.5,2.05,30.0,188.0,172.22,126.79
2016,8,4,14,30,15.0,270.0,2.0,30.0,283.0,254.27,187.8
2016,8,4,14,45,21.0,283.0,2.0,30.0,300.0,266.7,196.92
2016,8,4,15,0,27.0,296.0,2.0,30.0,317.0,270.83,200.12
2016,8,4,15,15,33.0,292.0,1.95,29.5,316.5,265.91,197.02
2016,8,4,15,30,39.0,288.0,1.9,29.0,316.0,260.11,193.19
2016,8,4,15,45,136.0,284.0,1.9,29.0,372.0,273.65,201.2
2016,8,4,16,0,233.0,280.0,1.9,29.0,428.0,283.37,204.86
2016,8,4,16,15,211.5,258.5,1.85,29.0,384.5,246.82,177.38
2016,8,4,16,30,190.0,237.0,1.8,29.0,341.0,212.76,152.49
2016,8,4,16,45,100.5,196.0,1.8,29.0,251.0,162.3,118.49
2016,8,4,17,0,11.0,155.0,1.8,29.0,161.0,135.77,102.0
2016,8,4,17,15,6.5,136.5,1.65,28.5,140.0,119.18,94.12
2016,8,4,17,30,2.0,118.0,1.5,28.0,119.0,103.61,81.68
2016,8,4,17,45,1.0,98.0,1.4,27.5,98.5,86.78,67.91
2016,8,4,18,0,0.0,78.0,1.3,27.0,78.0,69.78,53.69
2016,8,4,18,15,0.0,59.5,1.2,26.0,59.5,53.79,40.11
2016,8,4,18,30,0.0,41.0,1.1,25.0,41.0,37.63,26.11
2016,8,4,18,45,0.0,26.0,1.0,24.5,26.0,24.15,13.94
2016,8,4,19,0,0.0,11.0,0.9,24.0,11.0,10.19,0.0
2016,8,4,19,15,0.0,5.5,0.9,24.0,5.5,5.24,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,55.48,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,152.97,102.29
2016,8,5,6,15,299.0,38.0,2.25,21.0,82.5,230.72,180.06
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,315.02,252.56
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,176.26,142.85
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.48,0.0
2016,8,5,7,15,0.0,59.5,2.2,22.0,59.5,55.32,40.43
2016,8,5,7,30,0.0,112.0,2.2,22.0,112.0,109.25,84.5
2016,8,5,7,45,0.5,129.5,2.25,22.5,130.0,126.78,98.16
2016,8,5,8,0,1.0,147.0,2.3,23.0,148.0,144.26,111.6
2016,8,5,8,15,0.5,110.5,2.35,23.0,111.0,104.81,79.62
2016,8,5,8,30,0.0,74.0,2.4,23.0,74.0,68.91,50.49
2016,8,5,8,45,0.0,112.0,2.5,23.5,112.0,105.25,79.36
2016,8,5,9,0,0.0,150.0,2.6,24.0,150.0,142.62,108.43
2016,8,5,9,15,2.0,164.0,2.65,24.0,165.5,157.99,120.2
2016,8,5,9,30,4.0,178.0,2.7,24.0,181.0,173.37,131.94
2016,8,5,9,45,16.5,243.5,2.8,24.5,257.0,250.35,190.97
2016,8,5,10,0,29.0,309.0,2.9,25.0,333.0,340.82,258.36
2016,8,5,10,15,32.0,319.5,2.9,25.0,346.5,352.47,266.33
2016,8,5,10,30,35.0,330.0,2.9,25.0,360.0,363.93,274.43
2016,8,5,10,45,92.0,387.0,2.9,25.5,468.0,475.57,356.58
2016,8,5,11,0,149.0,444.0,2.9,26.0,576.0,595.74,441.34
2016,8,5,11,15,148.0,453.5,2.8,26.0,587.5,598.0,441.34
2016,8,5,11,30,147.0,463.0,2.7,26.0,599.0,599.44,441.5
2016,8,5,11,45,77.5,324.5,2.65,26.5,396.5,384.53,286.89
2016,8,5,12,0,8.0,186.0,2.6,27.0,194.0,181.8,134.8
2016,8,5,12,15,13.5,254.0,2.5,27.0,267.0,250.1,186.56
2016,8,5,12,30,19.0,322.0,2.4,27.0,340.0,317.42,236.01
2016,8,5,12,45,160.5,386.0,2.35,27.5,536.0,495.77,367.31
2016,8,5,13,0,302.0,450.0,2.3,28.0,732.0,656.2,478.69
2016,8,5,13,15,172.5,423.0,2.25,28.0,584.0,518.38,379.85
2016,8,5,13,30,43.0,396.0,2.2,28.0,436.0,391.53,287.84
2016,8,5,13,45,119.5,416.0,2.15,28.0,522.5,453.14,333.88
2016,8,5,14,0,196.0,436.0,2.1,28.0,609.0,508.94,373.73
2016,8,5,14,15,140.0,414.0,2.05,28.0,535.5,443.65,326.43
2016,8,5,14,30,84.0,392.0,2.0,28.0,462.0,389.16,287.14
2016,8,5,14,45,172.5,376.5,1.95,28.5,512.5,407.22,300.14
2016,8,5,15,0,261.0,361.0,1.9,29.0,563.0,415.55,304.69
2016,8,5,15,15,494.0,250.5,1.85,29.0,609.0,399.9,290.61
2016,8,5,15,30,727.0,140.0,1.8,29.0,655.0,363.61,258.01
2016,8,5,15,45,621.0,170.5,1.75,29.0,590.5,315.69,220.37
2016,8,5,16,0,515.0,201.0,1.7,29.0,526.0,279.1,192.48
2016,8,5,16,15,560.0,169.0,1.6,28.5,496.0,233.27,154.07
2016,8,5,16,30,605.0,137.0,1.5,28.0,466.0,181.05,111.51
2016,8,5,16,45,366.5,163.0,1.45,28.0,356.5,146.02,96.31
2016,8,5,17,0,128.0,189.0,1.4,28.0,247.0,147.69,109.27
2016,8,5,17,15,120.0,165.5,1.3,27.5,214.5,125.53,99.67
2016,8,5,17,30,112.0,142.0,1.2,27.0,182.0,109.72,87.05
2016,8,5,17,45,97.0,119.5,1.15,27.0,150.5,93.96,74.03
2016,8,5,18,0,82.0,97.0,1.1,27.0,119.0,77.69,60.31
2016,8,5,18,15,62.0,75.5,1.05,26.0,90.0,63.99,48.66
2016,8,5,18,30,42.0,54.0,1.0,25.0,61.0,46.69,33.64
2016,8,5,18,45,21.0,34.5,0.95,24.5,38.0,30.51,18.91
2016,8,5,19,0,0.0,15.0,0.9,24.0,15.0,13.92,0.0
2016,8,5,19,15,0.0,7.5,0.95,24.0,7.5,7.15,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,59.0,14.5,1.1,21.5,19.0,39.12,0.0
2016,8,6,6,0,118.0,29.0,1.3,22.0,38.0,107.35,68.3
2016,8,6,6,15,206.0,45.0,1.3,22.5,76.5,189.19,145.5
2016,8,6,6,30,294.0,61.0,1.3,23.0,115.0,266.65,210.83
2016,8,6,6,45,364.5,73.0,1.35,23.5,161.0,335.76,267.8
2016,8,6,7,0,435.0,85.0,1.4,24.0,207.0,410.6,327.11
2016,8,6,7,15,242.0,115.5,1.45,24.5,186.0,316.43,251.73
2016,8,6,7,30,49.0,146.0,1.5,25.0,165.0,194.82,152.23
2016,8,6,7,45,115.0,173.0,1.6,25.5,226.0,288.66,226.64
2016,8,6,8,0,181.0,200.0,1.7,26.0,287.0,374.71,292.13
2016,8,6,8,15,428.5,161.5,1.7,26.5,397.0,565.84,436.5
2016,8,6,8,30,676.0,123.0,1.7,27.0,507.0,751.65,565.66
2016,8,6,8,45,703.5,125.0,1.75,27.5,554.5,793.18,589.58
2016,8,6,9,0,731.0,127.0,1.8,28.0,602.0,833.56,613.72
2016,8,6,9,15,747.5,130.5,1.7,28.5,645.0,859.73,626.69
2016,8,6,9,30,764.0,134.0,1.6,29.0,688.0,888.25,641.05
2016,8,6,9,45,778.5,135.5,1.55,29.5,726.0,910.28,651.57
2016,8,6,10,0,793.0,137.0,1.5,30.0,764.0,929.72,660.44
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.0,942.67,666.55
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,952.68,670.96
2016,8,6,10,45,822.0,141.5,1.4,30.5,854.0,956.96,671.3
2016,8,6,11,0,832.0,141.0,1.4,31.0,880.0,950.35,665.11
2016,8,6,11,15,836.5,142.0,1.4,31.0,898.0,945.2,661.43
2016,8,6,11,30,841.0,143.0,1.4,31.0,916.0,937.06,655.99
2016,8,6,11,45,846.0,142.0,1.45,31.5,927.0,924.49,647.32
2016,8,6,12,0,851.0,141.0,1.5,32.0,938.0,909.04,636.96
2016,8,6,12,15,851.0,141.0,1.5,32.0,940.5,887.28,623.41
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,862.98,608.35
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.5,834.6,591.23
2016,8,6,13,0,847.0,141.0,1.6,32.0,932.0,804.03,572.61
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.5,769.38,550.75
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,732.93,527.48
2016,8,6,13,45,836.0,137.0,1.65,32.0,885.0,693.61,501.02
2016,8,6,14,0,832.0,135.0,1.7,32.0,865.0,652.83,472.91
2016,8,6,14,15,824.0,133.0,1.7,32.0,837.5,608.34,441.22
2016,8,6,14,30,816.0,131.0,1.7,32.0,810.0,559.99,406.15
2016,8,6,14,45,806.5,129.0,1.7,32.0,776.5,512.65,370.78
2016,8,6,15,0,797.0,127.0,1.7,32.0,743.0,465.11,334.25
2016,8,6,15,15,784.0,124.0,1.65,32.0,704.0,415.33,295.03
2016,8,6,15,30,771.0,121.0,1.6,32.0,665.0,366.14,255.32
2016,8,6,15,45,754.0,117.5,1.6,32.0,621.0,316.12,214.5
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,267.51,174.46
2016,8,6,16,15,715.5,110.0,1.55,31.5,530.0,213.92,131.69
2016,8,6,16,30,694.0,106.0,1.5,31.0,483.0,167.5,96.22
2016,8,6,16,45,665.5,101.5,1.5,31.0,433.5,122.52,66.24
2016,8,6,17,0,637.0,97.0,1.5,31.0,384.0,80.85,46.58
2016,8,6,17,15,599.5,90.5,1.35,30.5,333.5,58.74,43.59
2016,8,6,17,30,562.0,84.0,1.2,30.0,283.0,56.76,42.19
2016,8,6,17,45,508.0,76.5,1.1,29.5,233.5,53.76,39.81
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,50.57,37.15
2016,8,6,18,15,379.0,58.5,0.95,28.5,139.0,43.74,31.22
2016,8,6,18,30,304.0,48.0,0.9,28.0,94.0,36.72,24.91
2016,8,6,18,45,200.5,33.0,0.85,27.5,58.5,25.7,14.64
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,14.21,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,8.58,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,47.0,14.0,1.8,23.0,17.5,33.43,0.0
2016,8,7,6,0,94.0,28.0,2.0,23.0,35.0,93.76,56.97
2016,8,7,6,15,176.0,45.5,2.1,23.5,72.5,163.66,125.04
2016,8,7,6,30,258.0,63.0,2.2,24.0,110.0,248.65,196.37
2016,8,7,6,45,134.5,79.5,2.3,24.5,104.5,180.52,143.06
2016,8,7,7,0,11.0,96.0,2.4,25.0,99.0,104.55,80.03
2016,8,7,7,15,95.5,123.0,2.4,25.0,159.0,212.26,168.63
2016,8,7,7,30,180.0,150.0,2.4,25.0,219.0,308.15,245.35
2016,8,7,7,45,365.0,141.0,2.45,25.5,306.0,468.8,370.58
2016,8,7,8,0,550.0,132.0,2.5,26.0,393.0,622.93,485.05
2016,8,7,8,15,578.5,139.0,2.5,26.0,441.0,670.59,517.28
2016,8,7,8,30,607.0,146.0,2.5,26.0,489.0,717.85,548.77
2016,8,7,8,45,309.0,177.0,2.5,26.5,352.0,495.14,381.32
2016,8,7,9,0,11.0,208.0,2.5,27.0,215.0,211.79,159.99
2016,8,7,9,15,35.5,262.0,2.45,27.5,287.0,302.65,229.28
2016,8,7,9,30,60.0,316.0,2.4,28.0,359.0,383.29,287.96
2016,8,7,9,45,42.5,306.5,2.35,28.5,338.0,353.56,264.1
2016,8,7,10,0,25.0,297.0,2.3,29.0,317.0,311.76,231.96
2016,8,7,10,15,38.0,334.0,2.25,29.0,366.0,373.64,277.0
2016,8,7,10,30,51.0,371.0,2.2,29.0,415.0,422.42,311.48
2016,8,7,10,45,43.0,368.5,2.2,29.0,406.0,408.86,300.89
2016,8,7,11,0,35.0,366.0,2.2,29.0,397.0,395.44,290.75
2016,8,7,11,15,26.5,337.0,2.15,29.0,361.0,355.07,261.33
2016,8,7,11,30,18.0,308.0,2.1,29.0,325.0,308.7,227.48
2016,8,7,11,45,21.0,330.0,2.1,29.0,350.0,331.28,243.92
2016,8,7,12,0,24.0,352.0,2.1,29.0,375.0,353.38,259.68
2016,8,7,12,15,68.0,410.5,2.05,29.0,475.5,450.12,329.4
2016,8,7,12,30,112.0,469.0,2.0,29.0,576.0,537.33,390.19
2016,8,7,12,45,99.0,461.0,2.0,29.5,555.0,511.66,370.79
2016,8,7,13,0,86.0,453.0,2.0,30.0,534.0,486.71,352.62
2016,8,7,13,15,198.5,442.5,2.0,29.5,624.5,554.37,402.97
2016,8,7,13,30,311.0,432.0,2.0,29.0,715.0,611.01,444.15
2016,8,7,13,45,287.5,427.5,2.0,29.0,684.5,572.79,416.93
2016,8,7,14,0,264.0,423.0,2.0,29.0,654.0,536.05,391.14
2016,8,7,14,15,508.0,293.0,2.0,29.0,720.5,551.93,405.57
2016,8,7,14,30,752.0,163.0,2.0,29.0,787.0,550.31,405.29
2016,8,7,14,45,742.0,160.0,2.05,29.0,754.0,504.65,370.52
2016,8,7,15,0,732.0,157.0,2.1,29.0,721.0,454.77,332.09
2016,8,7,15,15,607.5,202.0,2.1,28.5,653.5,402.14,291.99
2016,8,7,15,30,483.0,247.0,2.1,28.0,586.0,361.28,261.1
2016,8,7,15,45,563.5,199.5,2.15,28.0,570.5,319.53,225.53
2016,8,7,16,0,644.0,152.0,2.2,28.0,555.0,267.48,180.55
2016,8,7,16,15,620.0,146.0,2.2,27.5,508.5,221.58,143.63
2016,8,7,16,30,596.0,140.0,2.2,27.0,462.0,178.34,110.6
2016,8,7,16,45,456.5,154.0,2.2,27.0,386.0,144.21,92.68
2016,8,7,17,0,317.0,168.0,2.2,27.0,310.0,130.24,93.4
2016,8,7,17,15,287.0,152.0,2.1,26.5,268.0,110.44,87.76
2016,8,7,17,30,257.0,136.0,2.0,26.0,226.0,100.5,79.85
2016,8,7,17,45,221.5,117.0,1.95,26.0,185.0,88.04,69.45
2016,8,7,18,0,186.0,98.0,1.9,26.0,144.0,75.05,58.36
2016,8,7,18,15,143.5,77.0,1.8,25.5,107.5,60.11,45.44
2016,8,7,18,30,101.0,56.0,1.7,25.0,71.0,46.32,33.21
2016,8,7,18,45,50.5,35.0,1.65,24.5,42.5,29.69,17.79
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.0,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.67,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,8.5,1.4,22.5,8.5,8.1,0.0
2016,8,8,6,0,0.0,17.0,1.6,23.0,17.0,15.77,4.54
2016,8,8,6,15,0.0,35.5,1.55,23.0,35.5,34.94,22.28
2016,8,8,6,30,0.0,54.0,1.5,23.0,54.0,54.35,38.8
2016,8,8,6,45,5.5,75.0,1.45,23.0,76.5,79.59,60.01
2016,8,8,7,0,11.0,96.0,1.4,23.0,99.0,104.74,80.89
2016,8,8,7,15,51.0,123.0,1.3,23.0,142.0,170.56,135.01
2016,8,8,7,30,91.0,150.0,1.2,23.0,185.0,231.22,183.65
2016,8,8,7,45,59.5,163.0,1.2,23.5,187.0,221.31,173.9
2016,8,8,8,0,28.0,176.0,1.2,24.0,189.0,209.46,162.75
2016,8,8,8,15,93.5,212.0,1.2,24.0,263.5,304.18,237.12
2016,8,8,8,30,159.0,248.0,1.2,24.0,338.0,415.36,320.51
2016,8,8,8,45,122.0,267.0,1.2,24.5,339.5,404.6,309.01
2016,8,8,9,0,85.0,286.0,1.2,25.0,341.0,377.71,286.7
2016,8,8,9,15,45.5,239.0,1.2,25.5,268.5,286.53,217.29
2016,8,8,9,30,6.0,192.0,1.2,26.0,196.0,189.26,142.17
2016,8,8,9,45,36.5,273.5,1.2,26.5,302.5,312.11,234.73
2016,8,8,10,0,67.0,355.0,1.2,27.0,409.0,427.08,316.71
2016,8,8,10,15,83.5,379.5,1.15,27.0,448.5,466.22,343.17
2016,8,8,10,30,100.0,404.0,1.1,27.0,488.0,504.71,369.24
2016,8,8,10,45,69.5,389.5,1.1,27.5,449.0,456.2,333.18
2016,8,8,11,0,39.0,375.0,1.1,28.0,410.0,408.43,298.08
2016,8,8,11,15,24.0,287.5,1.05,28.0,309.0,303.17,222.87
2016,8,8,11,30,9.0,200.0,1.0,28.0,208.0,196.79,144.87
2016,8,8,11,45,12.5,249.5,1.0,28.5,261.0,246.57,181.63
2016,8,8,12,0,16.0,299.0,1.0,29.0,314.0,295.79,216.64
2016,8,8,12,15,15.5,290.5,0.95,29.0,305.0,286.09,209.24
2016,8,8,12,30,15.0,282.0,0.9,29.0,296.0,276.47,202.23
2016,8,8,12,45,92.5,376.0,0.9,29.0,462.5,429.7,312.8
2016,8,8,13,0,170.0,470.0,0.9,29.0,629.0,568.18,407.02
2016,8,8,13,15,229.0,453.5,0.95,29.0,664.0,586.5,419.68
2016,8,8,13,30,288.0,437.0,1.0,29.0,699.0,598.08,428.68
2016,8,8,13,45,183.5,425.0,1.05,29.0,590.5,502.96,362.79
2016,8,8,14,0,79.0,413.0,1.1,29.0,482.0,417.81,303.13
2016,8,8,14,15,194.0,397.0,1.15,29.0,559.0,460.24,335.08
2016,8,8,14,30,309.0,381.0,1.2,29.0,636.0,490.54,356.52
2016,8,8,14,45,208.5,372.0,1.3,29.0,541.0,419.74,306.13
2016,8,8,15,0,108.0,363.0,1.4,29.0,446.0,359.38,263.51
2016,8,8,15,15,64.5,308.5,1.5,28.5,358.0,290.43,214.78
2016,8,8,15,30,21.0,254.0,1.6,28.0,270.0,233.8,174.36
2016,8,8,15,45,15.0,226.0,1.7,28.0,237.0,206.08,154.18
2016,8,8,16,0,9.0,198.0,1.8,28.0,204.0,179.19,134.36
2016,8,8,16,15,4.5,158.0,1.85,27.5,161.0,143.46,107.67
2016,8,8,16,30,0.0,118.0,1.9,27.0,118.0,108.06,80.75
2016,8,8,16,45,0.0,97.5,1.95,27.0,97.5,89.97,66.75
2016,8,8,17,0,0.0,77.0,2.0,27.0,77.0,71.67,52.38
2016,8,8,17,15,0.0,66.5,1.95,26.5,66.5,61.86,47.05
2016,8,8,17,30,0.0,56.0,1.9,26.0,56.0,52.06,38.95
2016,8,8,17,45,0.0,45.5,1.9,25.5,45.5,42.27,30.71
2016,8,8,18,0,0.0,35.0,1.9,25.0,35.0,32.49,22.32
2016,8,8,18,15,0.0,26.0,1.95,24.5,26.0,24.11,15.01
2016,8,8,18,30,0.0,17.0,2.0,24.0,17.0,15.75,7.64
2016,8,8,18,45,0.0,10.0,2.05,24.0,10.0,9.26,1.59
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.77,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.43,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,49.62,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,136.08,78.38
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,219.46,168.54
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,305.88,242.26
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,378.05,302.25
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,455.8,364.12
2016,8,9,7,15,271.5,66.0,1.9,24.0,140.5,285.17,229.81
2016,8,9,7,30,0.0,70.0,1.9,24.0,70.0,65.13,47.77
2016,8,9,7,45,0.0,90.0,1.9,24.5,90.0,84.8,63.67
2016,8,9,8,0,0.0,110.0,1.9,25.0,110.0,104.62,79.18
2016,8,9,8,15,15.5,162.0,1.9,25.5,171.0,170.98,131.69
2016,8,9,8,30,31.0,214.0,1.9,26.0,232.0,251.34,193.29
2016,8,9,8,45,39.0,240.0,1.95,26.5,264.0,285.84,218.41
2016,8,9,9,0,47.0,266.0,2.0,27.0,296.0,320.24,243.19
2016,8,9,9,15,198.5,286.0,2.05,27.0,427.0,494.19,374.56
2016,8,9,9,30,350.0,306.0,2.1,27.0,558.0,672.33,501.55
2016,8,9,9,45,591.5,207.5,2.15,27.5,660.5,813.33,601.04
2016,8,9,10,0,833.0,109.0,2.2,28.0,763.0,925.86,672.27
2016,8,9,10,15,420.5,152.5,2.2,28.0,483.0,589.48,442.31
2016,8,9,10,30,8.0,196.0,2.2,28.0,203.0,193.47,143.14
2016,8,9,10,45,23.0,283.5,2.25,28.5,304.0,302.08,224.8
2016,8,9,11,0,38.0,371.0,2.3,29.0,405.0,403.33,297.19
2016,8,9,11,15,19.0,246.5,2.3,29.0,263.5,257.67,190.59
2016,8,9,11,30,0.0,122.0,2.3,29.0,122.0,114.41,82.77
2016,8,9,11,45,17.0,253.0,2.35,29.5,269.0,253.99,188.02
2016,8,9,12,0,34.0,384.0,2.4,30.0,416.0,398.63,291.99
2016,8,9,12,15,451.5,253.0,2.4,30.0,676.5,647.77,477.83
2016,8,9,12,30,869.0,122.0,2.4,30.0,937.0,856.1,619.51
2016,8,9,12,45,513.5,295.5,2.45,30.5,776.5,703.33,510.77
2016,8,9,13,0,158.0,469.0,2.5,31.0,616.0,557.39,402.05
2016,8,9,13,15,214.5,454.5,2.55,31.0,651.0,575.88,417.0
2016,8,9,13,30,271.0,440.0,2.6,31.0,686.0,587.77,426.24
2016,8,9,13,45,553.0,284.5,2.65,31.0,771.5,625.66,457.96
2016,8,9,14,0,835.0,129.0,2.7,31.0,857.0,643.84,474.09
2016,8,9,14,15,557.5,258.0,2.7,31.0,737.5,547.45,401.68
2016,8,9,14,30,280.0,387.0,2.7,31.0,618.0,478.7,349.54
2016,8,9,14,45,235.5,376.5,2.75,31.0,565.0,435.86,318.71
2016,8,9,15,0,191.0,366.0,2.8,31.0,512.0,391.4,286.54
2016,8,9,15,15,264.0,331.5,2.8,30.5,522.0,372.42,272.24
2016,8,9,15,30,337.0,297.0,2.8,30.0,532.0,353.0,256.12
2016,8,9,15,45,530.5,207.0,2.8,30.0,549.0,312.12,219.35
2016,8,9,16,0,724.0,117.0,2.8,30.0,566.0,254.86,166.97
2016,8,9,16,15,375.0,158.0,2.65,29.5,389.5,183.89,123.27
2016,8,9,16,30,26.0,199.0,2.5,29.0,213.0,176.83,132.43
2016,8,9,16,45,322.5,149.0,2.45,29.0,292.5,127.19,84.05
2016,8,9,17,0,619.0,99.0,2.4,29.0,372.0,75.25,46.49
2016,8,9,17,15,578.5,92.5,2.25,28.5,321.5,60.81,45.77
2016,8,9,17,30,538.0,86.0,2.1,28.0,271.0,58.94,44.42
2016,8,9,17,45,488.5,76.5,1.95,27.5,223.0,54.35,40.67
2016,8,9,18,0,439.0,67.0,1.8,27.0,175.0,49.44,36.49
2016,8,9,18,15,356.5,56.5,1.7,26.5,130.0,42.42,30.31
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,35.34,23.83
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,25.05,13.48
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.58,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,85.0,12.0,0.95,22.5,18.0,47.37,0.0
2016,8,10,6,0,170.0,24.0,1.1,23.0,36.0,130.61,70.35
2016,8,10,6,15,279.0,36.0,1.15,23.0,75.0,215.96,164.54
2016,8,10,6,30,388.0,48.0,1.2,23.0,114.0,304.19,239.63
2016,8,10,6,45,460.5,56.0,1.3,23.5,161.5,374.99,298.25
2016,8,10,7,0,533.0,64.0,1.4,24.0,209.0,451.07,358.65
2016,8,10,7,15,580.5,70.0,1.45,24.5,259.5,512.09,405.02
2016,8,10,7,30,628.0,76.0,1.5,25.0,310.0,575.39,450.7
2016,8,10,7,45,663.5,80.0,1.6,25.5,361.0,628.75,487.22
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,679.39,520.86
2016,8,10,8,15,723.5,88.0,1.75,26.5,461.0,724.64,549.6
2016,8,10,8,30,748.0,92.0,1.8,27.0,510.0,769.02,577.17
2016,8,10,8,45,767.5,94.5,1.85,27.5,556.5,806.0,599.25
2016,8,10,9,0,787.0,97.0,1.9,28.0,603.0,841.29,619.97
2016,8,10,9,15,562.0,202.5,1.9,28.0,576.5,764.07,565.49
2016,8,10,9,30,337.0,308.0,1.9,28.0,550.0,661.94,488.89
2016,8,10,9,45,586.5,207.0,1.95,28.5,655.5,807.19,593.09
2016,8,10,10,0,836.0,106.0,2.0,29.0,761.0,924.24,666.73
2016,8,10,10,15,844.0,107.5,2.0,29.0,792.5,935.28,671.48
2016,8,10,10,30,852.0,109.0,2.0,29.0,824.0,943.32,675.51
2016,8,10,10,45,856.5,111.0,2.05,29.5,848.0,945.46,675.11
2016,8,10,11,0,861.0,113.0,2.1,30.0,872.0,944.47,672.91
2016,8,10,11,15,864.5,114.0,2.1,30.0,890.0,938.39,668.46
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,929.22,662.23
2016,8,10,11,45,869.0,116.5,2.15,30.5,917.5,915.2,652.21
2016,8,10,12,0,870.0,118.0,2.2,31.0,927.0,898.27,640.45
2016,8,10,12,15,597.0,282.5,2.15,31.0,838.5,801.88,574.95
2016,8,10,12,30,324.0,447.0,2.1,31.0,750.0,700.53,500.35
2016,8,10,12,45,163.5,299.5,2.05,31.0,452.5,417.57,305.76
2016,8,10,13,0,3.0,152.0,2.0,31.0,155.0,144.17,104.16
2016,8,10,13,15,1.5,141.5,1.95,31.0,143.0,133.04,96.28
2016,8,10,13,30,0.0,131.0,1.9,31.0,131.0,122.07,88.04
2016,8,10,13,45,27.0,259.5,1.85,31.0,283.0,255.09,187.62
2016,8,10,14,0,54.0,388.0,1.8,31.0,435.0,380.27,277.47
2016,8,10,14,15,110.0,394.5,1.85,31.0,486.5,407.75,297.24
2016,8,10,14,30,166.0,401.0,1.9,31.0,538.0,433.15,315.42
2016,8,10,14,45,262.5,364.5,1.95,31.0,570.5,432.64,315.09
2016,8,10,15,0,359.0,328.0,2.0,31.0,603.0,428.79,311.24
2016,8,10,15,15,222.0,320.5,2.0,30.5,487.5,353.77,257.85
2016,8,10,15,30,85.0,313.0,2.0,30.0,372.0,292.87,215.59
2016,8,10,15,45,257.0,271.0,2.05,30.0,433.0,287.4,207.34
2016,8,10,16,0,429.0,229.0,2.1,30.0,494.0,271.78,188.74
2016,8,10,16,15,435.0,205.5,2.0,29.5,455.0,228.67,154.59
2016,8,10,16,30,441.0,182.0,1.9,29.0,416.0,185.27,121.51
2016,8,10,16,45,417.0,166.0,1.85,29.0,369.0,144.94,94.86
2016,8,10,17,0,393.0,150.0,1.8,29.0,322.0,107.52,75.95
2016,8,10,17,15,369.5,133.0,1.6,28.5,278.0,91.15,71.06
2016,8,10,17,30,346.0,116.0,1.4,28.0,234.0,81.52,63.35
2016,8,10,17,45,310.5,99.5,1.25,27.5,191.5,71.64,55.22
2016,8,10,18,0,275.0,83.0,1.1,27.0,149.0,61.2,46.38
2016,8,10,18,15,220.5,65.5,1.0,26.5,110.5,51.95,38.29
2016,8,10,18,30,166.0,48.0,0.9,26.0,72.0,38.72,26.57
2016,8,10,18,45,83.0,31.0,0.85,25.5,43.0,25.44,13.38
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,13.34,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
