Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,39.87,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,113.45,56.03
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,196.34,148.98
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,281.95,222.08
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,358.45,285.23
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,438.41,348.82
2016,8,11,7,15,424.0,97.5,1.45,24.5,229.5,431.68,342.45
2016,8,11,7,30,339.0,128.0,1.5,25.0,254.0,421.4,332.53
2016,8,11,7,45,395.5,139.0,1.55,25.5,307.5,488.08,382.18
2016,8,11,8,0,452.0,150.0,1.6,26.0,361.0,557.51,431.79
2016,8,11,8,15,596.0,122.0,1.6,26.5,434.0,662.57,506.25
2016,8,11,8,30,740.0,94.0,1.6,27.0,507.0,763.52,572.38
2016,8,11,8,45,600.5,160.5,1.6,27.5,515.0,738.44,551.43
2016,8,11,9,0,461.0,227.0,1.6,28.0,523.0,692.09,514.08
2016,8,11,9,15,456.0,246.5,1.6,28.0,556.5,714.68,528.08
2016,8,11,9,30,451.0,266.0,1.6,28.0,590.0,735.0,539.85
2016,8,11,9,45,433.5,290.0,1.6,28.5,615.0,745.98,543.95
2016,8,11,10,0,416.0,314.0,1.6,29.0,640.0,754.32,546.42
2016,8,11,10,15,448.5,316.5,1.6,29.0,681.5,785.89,566.83
2016,8,11,10,30,481.0,319.0,1.6,29.0,723.0,815.73,585.72
2016,8,11,10,45,449.0,342.5,1.6,29.5,728.0,803.04,574.17
2016,8,11,11,0,417.0,366.0,1.6,30.0,733.0,788.11,561.72
2016,8,11,11,15,650.0,235.5,1.55,30.0,821.5,869.73,620.44
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,931.6,657.72
2016,8,11,11,45,558.5,284.0,1.5,30.5,795.5,803.95,571.6
2016,8,11,12,0,234.0,463.0,1.5,31.0,681.0,659.07,467.34
2016,8,11,12,15,561.5,284.5,1.5,31.0,808.5,771.61,551.56
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,854.54,606.95
2016,8,11,12,45,884.0,108.5,1.5,31.5,929.5,825.13,586.21
2016,8,11,13,0,879.0,111.0,1.5,32.0,923.0,793.48,565.21
2016,8,11,13,15,876.0,110.5,1.5,32.0,910.5,758.58,543.18
2016,8,11,13,30,873.0,110.0,1.5,32.0,898.0,721.7,519.71
2016,8,11,13,45,867.5,109.5,1.5,32.0,877.5,681.33,492.38
2016,8,11,14,0,862.0,109.0,1.5,32.0,857.0,639.49,463.03
2016,8,11,14,15,855.5,107.5,1.5,32.0,830.0,594.92,431.11
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,549.36,397.63
2016,8,11,14,45,673.5,188.5,1.5,32.0,727.0,482.89,348.17
2016,8,11,15,0,498.0,271.0,1.5,32.0,651.0,437.9,314.29
2016,8,11,15,15,652.0,185.5,1.5,31.5,654.5,398.54,283.39
2016,8,11,15,30,806.0,100.0,1.5,31.0,658.0,349.12,241.96
2016,8,11,15,45,789.0,97.5,1.55,31.0,614.0,298.1,199.83
2016,8,11,16,0,772.0,95.0,1.6,31.0,570.0,248.44,158.58
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.5,199.32,119.04
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,152.34,83.87
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,106.33,55.31
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,58.29,35.42
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,48.94,35.66
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,47.61,34.71
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,44.94,32.55
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,42.13,30.14
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,36.48,25.14
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,30.54,19.64
2016,8,11,18,45,207.5,26.0,1.0,26.5,49.5,20.82,9.43
2016,8,11,19,0,87.0,13.0,1.0,26.0,16.0,12.39,0.0
2016,8,11,19,15,43.5,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,46.79,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,127.15,57.38
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,214.72,162.29
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,302.94,237.32
2016,8,12,6,45,473.0,52.0,1.3,24.5,159.0,376.3,297.97
2016,8,12,7,0,552.0,59.0,1.4,25.0,207.0,455.56,360.75
2016,8,12,7,15,599.0,64.5,1.4,25.5,257.5,516.14,406.45
2016,8,12,7,30,646.0,70.0,1.4,26.0,308.0,578.99,451.04
2016,8,12,7,45,683.0,73.0,1.4,26.5,359.5,629.69,484.74
2016,8,12,8,0,720.0,76.0,1.4,27.0,411.0,684.47,520.24
2016,8,12,8,15,489.5,155.0,1.45,27.5,394.5,605.59,460.53
2016,8,12,8,30,259.0,234.0,1.5,28.0,378.0,497.79,376.85
2016,8,12,8,45,533.5,160.5,1.55,28.5,490.5,678.53,509.87
2016,8,12,9,0,808.0,87.0,1.6,29.0,603.0,838.61,614.29
2016,8,12,9,15,821.5,89.0,1.6,29.0,645.5,866.29,629.04
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,891.61,643.58
2016,8,12,9,45,847.0,92.0,1.65,29.5,726.0,911.8,654.14
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,929.25,663.02
2016,8,12,10,15,867.0,94.5,1.75,30.0,795.5,940.52,669.42
2016,8,12,10,30,875.0,96.0,1.8,30.0,827.0,948.71,674.06
2016,8,12,10,45,575.5,259.0,1.85,30.5,745.5,840.28,601.35
2016,8,12,11,0,276.0,422.0,1.9,31.0,664.0,702.14,501.31
2016,8,12,11,15,155.5,400.0,1.9,31.0,537.5,549.02,396.35
2016,8,12,11,30,35.0,378.0,1.9,31.0,411.0,400.63,290.36
2016,8,12,11,45,128.5,421.0,1.95,31.5,541.0,531.51,384.03
2016,8,12,12,0,222.0,464.0,2.0,32.0,671.0,648.81,463.54
2016,8,12,12,15,563.0,280.5,2.0,32.0,805.0,768.0,551.2
2016,8,12,12,30,904.0,97.0,2.0,32.0,939.0,856.78,610.9
2016,8,12,12,45,474.5,251.0,2.0,32.5,693.0,626.97,453.61
2016,8,12,13,0,45.0,405.0,2.0,33.0,447.0,409.86,294.01
2016,8,12,13,15,196.0,409.5,2.0,33.0,586.5,520.68,375.24
2016,8,12,13,30,347.0,414.0,2.0,33.0,726.0,616.77,441.96
2016,8,12,13,45,215.0,412.0,2.0,33.0,604.0,510.63,366.98
2016,8,12,14,0,83.0,410.0,2.0,33.0,482.0,416.45,300.18
2016,8,12,14,15,465.0,259.5,2.0,32.5,642.0,492.0,359.12
2016,8,12,14,30,847.0,109.0,2.0,32.0,802.0,548.41,399.66
2016,8,12,14,45,834.0,109.0,2.0,32.0,767.5,500.13,362.25
2016,8,12,15,0,821.0,109.0,2.0,32.0,733.0,451.83,324.49
2016,8,12,15,15,809.0,107.0,1.95,32.0,694.0,397.03,281.02
2016,8,12,15,30,797.0,105.0,1.9,32.0,655.0,347.6,240.43
2016,8,12,15,45,776.0,104.0,1.85,32.0,610.0,297.1,198.67
2016,8,12,16,0,755.0,103.0,1.8,32.0,565.0,248.39,158.35
2016,8,12,16,15,733.5,99.5,1.75,31.5,517.5,199.59,119.43
2016,8,12,16,30,712.0,96.0,1.7,31.0,470.0,153.07,85.07
2016,8,12,16,45,679.0,93.0,1.7,31.0,419.5,102.96,53.93
2016,8,12,17,0,646.0,90.0,1.7,31.0,369.0,61.87,45.99
2016,8,12,17,15,606.5,84.0,1.55,30.5,318.0,55.01,40.56
2016,8,12,17,30,567.0,78.0,1.4,30.0,267.0,53.21,39.25
2016,8,12,17,45,509.0,70.5,1.25,29.5,217.5,50.0,36.65
2016,8,12,18,0,451.0,63.0,1.1,29.0,168.0,46.62,33.75
2016,8,12,18,15,369.0,52.0,1.05,28.5,123.5,39.82,27.77
2016,8,12,18,30,287.0,41.0,1.0,28.0,79.0,31.61,20.35
2016,8,12,18,45,173.5,26.5,0.95,27.5,46.5,20.78,8.77
2016,8,12,19,0,60.0,12.0,0.9,27.0,14.0,11.44,0.0
2016,8,12,19,15,30.0,6.0,0.95,26.5,7.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,74.0,11.0,1.6,22.5,15.5,41.43,0.0
2016,8,13,6,0,148.0,22.0,1.8,23.0,31.0,114.79,44.82
2016,8,13,6,15,253.5,35.5,1.9,23.5,69.5,199.34,150.4
2016,8,13,6,30,359.0,49.0,2.0,24.0,108.0,287.19,225.81
2016,8,13,6,45,433.5,58.0,2.15,24.5,155.0,359.03,285.96
2016,8,13,7,0,508.0,67.0,2.3,25.0,202.0,436.3,348.18
2016,8,13,7,15,557.0,73.5,2.4,25.5,252.5,497.9,395.95
2016,8,13,7,30,606.0,80.0,2.5,26.0,303.0,561.88,443.64
2016,8,13,7,45,642.5,85.0,2.6,27.0,353.5,616.38,480.72
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,671.56,517.08
2016,8,13,8,15,705.0,94.5,2.7,28.5,453.5,717.69,546.58
2016,8,13,8,30,731.0,99.0,2.7,29.0,503.0,759.63,572.55
2016,8,13,8,45,748.5,103.0,2.75,29.5,549.0,796.1,594.59
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,830.79,615.18
2016,8,13,9,15,781.0,110.0,2.85,30.0,637.5,860.01,633.17
2016,8,13,9,30,796.0,113.0,2.9,30.0,680.0,886.93,649.62
2016,8,13,9,45,808.5,114.0,2.95,30.5,717.5,906.7,660.05
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,915.98,663.71
2016,8,13,10,15,829.5,117.0,3.0,31.0,786.5,927.68,670.13
2016,8,13,10,30,838.0,119.0,3.0,31.0,818.0,936.41,674.7
2016,8,13,10,45,473.0,274.0,3.05,31.5,671.0,753.9,548.54
2016,8,13,11,0,108.0,429.0,3.1,32.0,524.0,529.19,383.38
2016,8,13,11,15,117.5,441.0,3.1,32.0,546.0,554.56,401.74
2016,8,13,11,30,127.0,453.0,3.1,32.0,568.0,568.65,411.16
2016,8,13,11,45,486.0,294.5,3.1,32.0,743.0,745.34,542.08
2016,8,13,12,0,845.0,136.0,3.1,32.0,918.0,888.11,639.56
2016,8,13,12,15,845.5,136.0,3.1,32.0,920.0,866.6,624.29
2016,8,13,12,30,846.0,136.0,3.1,32.0,922.0,842.51,608.62
2016,8,13,12,45,837.5,140.5,3.1,32.0,915.0,812.71,589.17
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,780.98,568.42
2016,8,13,13,15,825.5,144.0,3.05,32.0,895.0,746.46,545.46
2016,8,13,13,30,822.0,143.0,3.0,32.0,882.0,710.16,520.3
2016,8,13,13,45,816.0,142.0,3.0,32.0,861.5,670.01,491.79
2016,8,13,14,0,810.0,141.0,3.0,32.0,841.0,628.29,461.63
2016,8,13,14,15,802.5,139.0,2.95,32.0,813.5,583.77,428.7
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,538.54,394.5
2016,8,13,14,45,785.0,135.0,2.85,32.0,752.5,491.56,358.23
2016,8,13,15,0,775.0,133.0,2.8,32.0,719.0,444.5,320.98
2016,8,13,15,15,401.0,197.5,2.7,32.0,500.0,310.16,223.75
2016,8,13,15,30,27.0,262.0,2.6,32.0,281.0,233.59,172.02
2016,8,13,15,45,371.0,190.5,2.55,32.0,417.5,247.97,173.85
2016,8,13,16,0,715.0,119.0,2.5,32.0,554.0,244.47,157.08
2016,8,13,16,15,692.5,114.5,2.4,31.5,506.5,196.43,118.79
2016,8,13,16,30,670.0,110.0,2.3,31.0,459.0,150.8,85.33
2016,8,13,16,45,642.0,103.5,2.25,31.0,410.0,105.91,58.2
2016,8,13,17,0,614.0,97.0,2.2,31.0,361.0,64.32,48.04
2016,8,13,17,15,573.5,90.0,1.95,30.5,310.5,59.75,44.53
2016,8,13,17,30,533.0,83.0,1.7,30.0,260.0,57.4,42.76
2016,8,13,17,45,481.5,73.5,1.45,29.5,211.5,52.71,38.92
2016,8,13,18,0,430.0,64.0,1.2,29.0,163.0,47.71,34.64
2016,8,13,18,15,349.0,52.5,1.15,28.5,119.0,39.67,27.6
2016,8,13,18,30,268.0,41.0,1.1,28.0,75.0,31.68,20.32
2016,8,13,18,45,161.5,25.5,1.1,27.5,43.5,20.02,7.52
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,9.53,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,86.0,10.0,1.4,23.5,15.5,45.37,0.0
2016,8,14,6,0,172.0,20.0,1.6,24.0,31.0,123.76,39.94
2016,8,14,6,15,281.5,32.0,1.6,24.0,69.5,211.22,158.41
2016,8,14,6,30,391.0,44.0,1.6,24.0,108.0,298.93,234.35
2016,8,14,6,45,465.0,52.0,1.65,24.5,155.5,370.15,293.74
2016,8,14,7,0,539.0,60.0,1.7,25.0,203.0,446.9,354.97
2016,8,14,7,15,587.0,66.0,1.75,25.5,253.5,508.19,401.93
2016,8,14,7,30,635.0,72.0,1.8,26.0,304.0,571.83,448.14
2016,8,14,7,45,670.0,76.5,1.85,26.5,355.0,625.51,484.78
2016,8,14,8,0,705.0,81.0,1.9,27.0,406.0,676.58,518.5
2016,8,14,8,15,729.5,84.5,1.85,27.5,455.0,721.28,546.2
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,765.07,572.56
2016,8,14,8,45,773.0,91.0,1.75,28.5,550.5,802.22,593.82
2016,8,14,9,0,792.0,94.0,1.7,29.0,597.0,837.64,613.55
2016,8,14,9,15,806.0,96.5,1.65,29.5,639.5,858.32,623.32
2016,8,14,9,30,820.0,99.0,1.6,30.0,682.0,884.23,636.52
2016,8,14,9,45,830.5,101.0,1.55,30.5,719.5,903.74,645.44
2016,8,14,10,0,841.0,103.0,1.5,31.0,757.0,920.5,652.62
2016,8,14,10,15,849.0,104.5,1.5,31.0,788.0,931.41,658.16
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,939.31,661.99
2016,8,14,10,45,862.5,107.5,1.5,31.5,843.5,941.71,661.21
2016,8,14,11,0,868.0,109.0,1.5,32.0,868.0,940.97,658.67
2016,8,14,11,15,872.0,109.5,1.55,32.0,885.5,934.62,654.81
2016,8,14,11,30,876.0,110.0,1.6,32.0,903.0,925.15,649.16
2016,8,14,11,45,877.5,111.0,1.7,32.0,913.0,910.83,641.14
2016,8,14,12,0,879.0,112.0,1.8,32.0,923.0,893.54,631.27
2016,8,14,12,15,879.5,112.0,1.85,32.0,925.5,871.55,617.9
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,846.85,602.79
2016,8,14,12,45,880.0,111.0,2.0,32.0,923.0,818.23,585.52
2016,8,14,13,0,880.0,110.0,2.1,32.0,918.0,787.18,566.49
2016,8,14,13,15,477.5,267.0,2.15,32.0,704.5,599.82,436.06
2016,8,14,13,30,75.0,424.0,2.2,32.0,491.0,436.84,315.43
2016,8,14,13,45,213.0,407.0,2.25,32.0,592.0,503.65,365.49
2016,8,14,14,0,351.0,390.0,2.3,32.0,693.0,556.73,403.39
2016,8,14,14,15,602.5,246.5,2.25,32.0,745.0,555.65,404.78
2016,8,14,14,30,854.0,103.0,2.2,32.0,797.0,542.08,395.33
2016,8,14,14,45,592.5,217.0,2.2,32.0,689.0,461.58,334.97
2016,8,14,15,0,331.0,331.0,2.2,32.0,581.0,414.04,299.64
2016,8,14,15,15,572.5,212.5,2.15,31.5,616.0,384.33,274.95
2016,8,14,15,30,814.0,94.0,2.1,31.0,651.0,344.98,238.85
2016,8,14,15,45,511.0,181.5,2.05,31.0,523.0,277.93,192.11
2016,8,14,16,0,208.0,269.0,2.0,31.0,395.0,260.12,186.41
2016,8,14,16,15,360.5,213.0,1.9,31.0,409.0,222.36,151.62
2016,8,14,16,30,513.0,157.0,1.8,31.0,423.0,168.05,104.94
2016,8,14,16,45,601.5,115.5,1.7,31.0,395.5,110.29,63.55
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,50.72,36.75
2016,8,14,17,15,652.5,69.5,1.4,30.5,317.0,44.76,32.03
2016,8,14,17,30,615.0,65.0,1.2,30.0,266.0,43.57,31.18
2016,8,14,17,45,560.5,58.5,1.0,29.5,216.0,40.68,28.81
2016,8,14,18,0,506.0,52.0,0.8,29.0,166.0,37.63,26.18
2016,8,14,18,15,422.5,43.0,0.8,28.5,121.0,32.2,21.36
2016,8,14,18,30,339.0,34.0,0.8,28.0,76.0,26.49,16.01
2016,8,14,18,45,169.5,22.5,0.8,27.5,43.5,17.64,5.11
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.48,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,85.0,9.5,0.7,23.5,14.5,44.35,0.0
2016,8,15,6,0,170.0,19.0,0.8,24.0,29.0,120.63,28.68
2016,8,15,6,15,281.5,31.0,0.8,24.5,67.5,209.69,155.63
2016,8,15,6,30,393.0,43.0,0.8,25.0,106.0,298.27,231.23
2016,8,15,6,45,467.0,51.0,0.8,25.5,153.0,369.42,289.44
2016,8,15,7,0,541.0,59.0,0.8,26.0,200.0,446.13,349.21
2016,8,15,7,15,589.0,64.5,0.8,26.5,250.5,506.77,394.31
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,569.75,438.46
2016,8,15,7,45,671.0,75.0,0.85,27.5,352.0,623.34,474.04
2016,8,15,8,0,705.0,80.0,0.9,28.0,403.0,674.33,506.77
2016,8,15,8,15,730.0,83.5,0.85,28.5,452.5,719.39,533.44
2016,8,15,8,30,755.0,87.0,0.8,29.0,502.0,763.57,558.75
2016,8,15,8,45,771.5,91.0,0.8,29.5,548.0,799.74,578.88
2016,8,15,9,0,788.0,95.0,0.8,30.0,594.0,834.03,597.56
2016,8,15,9,15,802.0,97.5,0.9,30.0,636.5,862.15,614.92
2016,8,15,9,30,816.0,100.0,1.0,30.0,679.0,880.34,626.1
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.5,897.63,636.36
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,911.9,644.71
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.5,923.02,651.76
2016,8,15,10,30,840.0,115.0,1.5,31.0,813.0,931.17,657.07
2016,8,15,10,45,844.0,118.0,1.6,31.5,837.0,933.55,657.57
2016,8,15,11,0,848.0,121.0,1.7,32.0,861.0,932.8,656.25
2016,8,15,11,15,527.0,286.0,1.7,32.0,749.5,797.93,566.79
2016,8,15,11,30,206.0,451.0,1.7,32.0,638.0,638.83,453.71
2016,8,15,11,45,533.0,287.5,1.75,32.0,777.0,778.81,556.7
2016,8,15,12,0,860.0,124.0,1.8,32.0,916.0,886.39,628.14
2016,8,15,12,15,860.5,124.0,1.8,32.0,918.5,864.59,613.11
2016,8,15,12,30,861.0,124.0,1.8,32.0,921.0,840.15,597.69
2016,8,15,12,45,638.0,256.0,1.85,32.5,844.5,759.32,542.39
2016,8,15,13,0,415.0,388.0,1.9,33.0,768.0,680.28,484.24
2016,8,15,13,15,620.0,264.0,1.85,33.0,822.5,699.66,501.94
2016,8,15,13,30,825.0,140.0,1.8,33.0,877.0,705.38,508.84
2016,8,15,13,45,552.0,274.0,1.8,33.0,762.5,606.85,436.94
2016,8,15,14,0,279.0,408.0,1.8,33.0,648.0,526.2,377.46
2016,8,15,14,15,540.5,270.0,1.75,33.0,715.0,539.58,389.66
2016,8,15,14,30,802.0,132.0,1.7,33.0,782.0,533.1,385.17
2016,8,15,14,45,794.0,128.5,1.65,33.0,748.5,485.42,348.74
2016,8,15,15,0,786.0,125.0,1.6,33.0,715.0,437.46,311.4
2016,8,15,15,15,772.5,122.0,1.5,32.5,676.0,387.76,272.35
2016,8,15,15,30,759.0,119.0,1.4,32.0,637.0,338.73,232.86
2016,8,15,15,45,742.0,115.5,1.35,32.0,593.0,289.22,192.19
2016,8,15,16,0,725.0,112.0,1.3,32.0,549.0,241.17,152.78
2016,8,15,16,15,702.5,108.0,1.2,32.0,501.5,187.92,110.97
2016,8,15,16,30,680.0,104.0,1.1,32.0,454.0,142.21,78.14
2016,8,15,16,45,651.0,98.0,1.05,32.0,404.5,97.22,52.45
2016,8,15,17,0,622.0,92.0,1.0,32.0,355.0,58.68,43.16
2016,8,15,17,15,580.5,85.5,0.9,31.5,304.5,56.73,41.82
2016,8,15,17,30,539.0,79.0,0.8,31.0,254.0,54.62,40.24
2016,8,15,17,45,480.5,70.5,0.7,30.5,205.0,50.62,36.98
2016,8,15,18,0,422.0,62.0,0.6,30.0,156.0,46.4,33.35
2016,8,15,18,15,337.0,50.5,0.55,29.5,112.5,38.27,26.25
2016,8,15,18,30,252.0,39.0,0.5,29.0,69.0,30.22,18.86
2016,8,15,18,45,126.0,19.5,0.5,29.0,34.5,15.23,2.59
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.5,10.0,1.6,22.5,13.0,34.57,0.0
2016,8,16,6,0,121.0,20.0,1.8,23.0,26.0,96.98,12.29
2016,8,16,6,15,230.0,33.5,1.9,23.5,63.0,184.22,136.92
2016,8,16,6,30,339.0,47.0,2.0,24.0,100.0,272.15,213.34
2016,8,16,6,45,417.5,56.0,2.15,25.0,147.0,345.11,274.14
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,423.9,337.1
2016,8,16,7,15,547.0,72.0,2.3,26.5,244.0,486.76,385.65
2016,8,16,7,30,598.0,79.0,2.3,27.0,294.0,552.21,434.15
2016,8,16,7,45,636.5,83.5,2.35,27.5,345.5,607.15,472.28
2016,8,16,8,0,675.0,88.0,2.4,28.0,397.0,662.9,509.79
2016,8,16,8,15,701.5,92.5,2.35,28.5,446.0,709.19,539.07
2016,8,16,8,30,728.0,97.0,2.3,29.0,495.0,751.42,564.83
2016,8,16,8,45,749.0,99.5,2.25,29.5,542.0,789.0,586.86
2016,8,16,9,0,770.0,102.0,2.2,30.0,589.0,824.97,607.4
2016,8,16,9,15,785.0,105.0,2.2,30.0,631.5,854.16,624.8
2016,8,16,9,30,800.0,108.0,2.2,30.0,674.0,881.03,640.65
2016,8,16,9,45,821.0,104.5,2.2,30.5,713.5,896.0,647.44
2016,8,16,10,0,842.0,101.0,2.2,31.0,753.0,916.39,657.87
2016,8,16,10,15,850.0,102.5,2.2,31.0,784.0,927.23,663.49
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,935.05,667.38
2016,8,16,10,45,863.5,106.0,2.25,31.5,840.0,937.89,667.39
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,937.56,665.55
2016,8,16,11,15,873.0,108.5,2.3,32.0,882.5,931.09,660.85
2016,8,16,11,30,877.0,109.0,2.3,32.0,900.0,921.5,654.36
2016,8,16,11,45,519.0,286.5,2.35,32.5,756.0,763.96,547.67
2016,8,16,12,0,161.0,464.0,2.4,33.0,612.0,592.75,422.92
2016,8,16,12,15,191.0,463.0,2.4,33.0,639.5,608.12,434.92
2016,8,16,12,30,221.0,462.0,2.4,33.0,667.0,621.38,444.27
2016,8,16,12,45,555.0,283.0,2.4,33.0,791.5,715.56,516.11
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,784.21,565.26
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,749.05,541.75
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,711.85,517.52
2016,8,16,13,45,879.0,102.0,2.4,33.0,869.5,670.66,488.63
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,627.94,457.96
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,582.6,424.53
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,536.24,389.54
2016,8,16,14,45,852.0,97.0,2.3,33.0,760.0,488.28,352.63
2016,8,16,15,0,843.0,96.0,2.3,33.0,726.0,439.93,314.39
2016,8,16,15,15,831.0,93.5,2.25,33.0,686.5,389.04,273.26
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,338.5,231.52
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,287.7,189.22
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,231.28,143.0
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.5,181.48,103.65
2016,8,16,16,30,745.0,81.0,2.0,32.0,463.0,133.81,69.64
2016,8,16,16,45,714.0,78.0,1.95,32.0,412.0,87.94,44.57
2016,8,16,17,0,683.0,75.0,1.9,32.0,361.0,51.83,37.55
2016,8,16,17,15,644.0,70.0,1.65,31.0,310.0,45.43,32.52
2016,8,16,17,30,605.0,65.0,1.4,30.0,259.0,43.89,31.45
2016,8,16,17,45,543.5,59.0,1.2,29.5,209.0,41.4,29.4
2016,8,16,18,0,482.0,53.0,1.0,29.0,159.0,38.82,27.13
2016,8,16,18,15,394.5,43.5,0.95,28.5,114.5,33.0,21.94
2016,8,16,18,30,307.0,34.0,0.9,28.0,70.0,26.87,16.12
2016,8,16,18,45,153.5,17.0,0.85,27.5,35.0,13.16,0.35
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.5,9.5,1.45,22.5,12.5,35.24,0.0
2016,8,17,6,0,127.0,19.0,1.6,23.0,25.0,97.46,0.22
2016,8,17,6,15,239.0,32.0,1.65,23.5,62.5,186.36,137.69
2016,8,17,6,30,351.0,45.0,1.7,24.0,100.0,276.08,215.89
2016,8,17,6,45,426.0,54.5,1.8,25.0,146.5,347.79,275.54
2016,8,17,7,0,501.0,64.0,1.9,26.0,193.0,425.14,337.07
2016,8,17,7,15,552.0,71.0,1.9,26.5,243.5,488.11,385.46
2016,8,17,7,30,603.0,78.0,1.9,27.0,294.0,553.66,433.72
2016,8,17,7,45,639.5,83.0,1.9,27.5,345.0,607.83,470.74
2016,8,17,8,0,676.0,88.0,1.9,28.0,396.0,662.67,507.0
2016,8,17,8,15,702.5,92.5,1.85,28.5,445.5,708.94,535.86
2016,8,17,8,30,729.0,97.0,1.8,29.0,495.0,751.12,561.18
2016,8,17,8,45,750.5,99.5,1.75,30.0,542.0,789.12,581.92
2016,8,17,9,0,772.0,102.0,1.7,31.0,589.0,825.51,601.08
2016,8,17,9,15,787.0,105.0,1.65,31.5,631.5,854.69,616.36
2016,8,17,9,30,802.0,108.0,1.6,32.0,674.0,881.53,629.97
2016,8,17,9,45,815.0,109.0,1.55,32.5,711.5,893.98,634.34
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,911.58,642.13
2016,8,17,10,15,836.5,112.0,1.55,33.0,780.5,923.18,648.68
2016,8,17,10,30,845.0,114.0,1.6,33.0,812.0,931.77,653.55
2016,8,17,10,45,850.0,116.0,1.7,33.0,836.5,933.94,655.17
2016,8,17,11,0,855.0,118.0,1.8,33.0,861.0,932.98,654.99
2016,8,17,11,15,583.0,272.0,1.85,33.0,783.5,835.53,591.16
2016,8,17,11,30,311.0,426.0,1.9,33.0,706.0,716.93,507.02
2016,8,17,11,45,588.5,273.5,2.0,33.5,810.5,813.63,578.24
2016,8,17,12,0,866.0,121.0,2.1,34.0,915.0,884.94,624.74
2016,8,17,12,15,866.5,121.0,2.15,34.0,917.5,862.91,610.4
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,838.21,595.18
2016,8,17,12,45,662.5,248.5,2.3,34.0,857.0,768.75,548.88
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,700.29,499.07
2016,8,17,13,15,378.5,399.5,2.4,34.0,741.5,641.0,458.08
2016,8,17,13,30,299.0,423.0,2.4,34.0,689.0,585.96,419.47
2016,8,17,13,45,555.5,281.0,2.45,34.0,760.5,611.79,442.04
2016,8,17,14,0,812.0,139.0,2.5,34.0,832.0,618.29,449.23
2016,8,17,14,15,804.5,137.0,2.5,33.5,804.0,573.48,417.1
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,527.95,383.8
2016,8,17,14,45,788.5,131.0,2.5,33.0,742.5,479.73,346.85
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,431.3,308.74
2016,8,17,15,15,647.5,175.0,2.45,33.0,640.0,375.05,265.49
2016,8,17,15,30,515.0,223.0,2.4,33.0,571.0,335.83,235.62
2016,8,17,15,45,383.0,240.5,2.35,33.0,489.5,290.32,202.9
2016,8,17,16,0,251.0,258.0,2.3,33.0,408.0,250.61,176.37
2016,8,17,16,15,125.5,143.0,2.15,32.5,218.0,138.27,96.7
2016,8,17,16,30,0.0,28.0,2.0,32.0,28.0,26.01,14.99
2016,8,17,16,45,0.0,68.0,1.95,31.5,68.0,63.27,44.72
2016,8,17,17,0,0.0,108.0,1.9,31.0,108.0,97.34,75.38
2016,8,17,17,15,0.0,92.0,1.65,30.5,92.0,83.49,64.24
2016,8,17,17,30,0.0,76.0,1.4,30.0,76.0,69.51,52.85
2016,8,17,17,45,0.0,61.0,1.2,29.5,61.0,56.22,41.81
2016,8,17,18,0,0.0,46.0,1.0,29.0,46.0,42.75,30.4
2016,8,17,18,15,0.0,32.5,0.9,28.5,32.5,30.18,19.55
2016,8,17,18,30,0.0,19.0,0.8,28.0,19.0,17.62,8.55
2016,8,17,18,45,0.0,9.5,0.75,27.5,9.5,8.8,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,8.1,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,16.56,0.0
2016,8,18,6,15,53.0,35.5,0.95,23.0,43.5,78.13,54.7
2016,8,18,6,30,106.0,54.0,1.0,23.0,70.0,130.32,100.37
2016,8,18,6,45,143.0,74.0,1.05,23.5,105.0,189.35,149.59
2016,8,18,7,0,180.0,94.0,1.1,24.0,140.0,241.33,192.17
2016,8,18,7,15,199.5,115.0,1.15,24.0,177.0,285.14,227.22
2016,8,18,7,30,219.0,136.0,1.2,24.0,214.0,329.67,261.82
2016,8,18,7,45,244.0,157.0,1.3,24.5,257.0,378.93,298.76
2016,8,18,8,0,269.0,178.0,1.4,25.0,300.0,428.95,335.25
2016,8,18,8,15,498.5,136.5,1.45,25.5,395.5,586.62,453.82
2016,8,18,8,30,728.0,95.0,1.5,26.0,491.0,746.74,563.61
2016,8,18,8,45,752.0,97.0,1.6,26.5,538.5,786.24,586.86
2016,8,18,9,0,776.0,99.0,1.7,27.0,586.0,824.25,610.02
2016,8,18,9,15,528.0,207.0,1.7,27.5,549.0,731.27,542.69
2016,8,18,9,30,280.0,315.0,1.7,28.0,512.0,613.18,453.28
2016,8,18,9,45,560.5,208.0,1.7,28.5,630.0,776.01,570.71
2016,8,18,10,0,841.0,101.0,1.7,29.0,748.0,912.43,656.87
2016,8,18,10,15,849.0,103.0,1.65,29.0,779.5,923.7,660.85
2016,8,18,10,30,857.0,105.0,1.6,29.0,811.0,931.92,664.33
2016,8,18,10,45,861.0,107.0,1.55,29.5,835.0,933.2,662.23
2016,8,18,11,0,865.0,109.0,1.5,30.0,859.0,931.33,658.36
2016,8,18,11,15,869.0,110.0,1.5,30.0,877.0,925.26,653.99
2016,8,18,11,30,873.0,111.0,1.5,30.0,895.0,916.06,647.82
2016,8,18,11,45,655.5,246.0,1.5,30.5,839.0,845.93,601.13
2016,8,18,12,0,438.0,381.0,1.5,31.0,783.0,764.62,541.54
2016,8,18,12,15,657.0,247.5,1.5,31.0,850.5,809.33,577.16
2016,8,18,12,30,876.0,114.0,1.5,31.0,918.0,836.96,595.79
2016,8,18,12,45,878.5,111.0,1.5,31.0,913.5,808.27,577.19
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,777.04,557.45
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,741.6,534.85
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,704.17,510.5
2016,8,18,13,45,871.5,105.0,1.55,31.5,861.5,663.26,481.42
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,620.74,450.59
2016,8,18,14,15,545.5,244.5,1.6,31.5,703.0,514.3,373.48
2016,8,18,14,30,223.0,386.0,1.6,31.0,565.0,444.97,322.54
2016,8,18,14,45,230.5,366.5,1.65,31.0,544.0,417.33,303.07
2016,8,18,15,0,238.0,347.0,1.7,31.0,523.0,388.97,282.36
2016,8,18,15,15,524.5,220.0,1.7,31.0,580.5,365.54,261.02
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,331.68,227.21
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.5,274.32,179.99
2016,8,18,16,0,775.0,89.0,1.7,31.0,549.0,224.61,138.79
2016,8,18,16,15,570.0,138.5,1.65,30.5,461.0,183.33,113.67
2016,8,18,16,30,365.0,188.0,1.6,30.0,373.0,175.24,117.61
2016,8,18,16,45,517.5,132.0,1.55,30.0,362.5,110.76,69.88
2016,8,18,17,0,670.0,76.0,1.5,30.0,352.0,47.86,34.57
2016,8,18,17,15,630.0,70.5,1.3,29.5,301.0,46.1,33.33
2016,8,18,17,30,590.0,65.0,1.1,29.0,250.0,44.21,31.87
2016,8,18,17,45,531.0,58.0,0.95,28.5,200.5,40.94,29.14
2016,8,18,18,0,472.0,51.0,0.8,28.0,151.0,37.49,26.1
2016,8,18,18,15,382.0,41.5,0.75,27.5,107.5,31.6,20.8
2016,8,18,18,30,292.0,32.0,0.7,27.0,64.0,25.4,14.74
2016,8,18,18,45,146.0,16.0,0.7,26.5,32.0,12.51,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,6.0,1.05,20.5,6.0,5.72,0.0
2016,8,19,6,0,0.0,12.0,1.2,21.0,12.0,11.13,0.0
2016,8,19,6,15,7.0,31.0,1.15,21.5,32.0,35.49,21.72
2016,8,19,6,30,14.0,50.0,1.1,22.0,52.0,65.08,47.4
2016,8,19,6,45,27.5,71.0,1.05,22.5,77.0,96.99,74.38
2016,8,19,7,0,41.0,92.0,1.0,23.0,102.0,129.17,101.13
2016,8,19,7,15,48.5,114.0,1.0,23.5,129.0,159.19,125.37
2016,8,19,7,30,56.0,136.0,1.0,24.0,156.0,189.3,149.01
2016,8,19,7,45,382.0,106.0,1.0,25.0,275.5,433.12,342.48
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,667.41,509.41
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.5,712.37,534.5
2016,8,19,8,30,758.0,83.0,0.9,27.0,494.0,756.44,560.2
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.5,793.31,581.15
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,828.44,600.68
2016,8,19,9,15,530.5,202.5,0.9,28.5,545.0,727.54,530.18
2016,8,19,9,30,264.0,317.0,0.9,29.0,503.0,600.2,436.45
2016,8,19,9,45,255.0,339.0,0.9,29.5,526.0,614.82,445.13
2016,8,19,10,0,246.0,361.0,0.9,30.0,549.0,627.77,451.31
2016,8,19,10,15,177.5,378.5,0.9,30.0,517.5,565.62,407.02
2016,8,19,10,30,109.0,396.0,0.9,30.0,486.0,503.3,362.65
2016,8,19,10,45,164.5,411.0,0.95,30.0,551.5,578.21,415.02
2016,8,19,11,0,220.0,426.0,1.0,30.0,617.0,639.81,456.48
2016,8,19,11,15,237.0,432.5,1.05,30.0,642.0,654.95,466.18
2016,8,19,11,30,254.0,439.0,1.1,30.0,667.0,676.26,480.23
2016,8,19,11,45,239.5,447.5,1.15,30.0,664.5,654.43,465.44
2016,8,19,12,0,225.0,456.0,1.2,30.0,662.0,639.64,455.53
2016,8,19,12,15,227.5,457.0,1.2,30.0,665.5,631.81,450.28
2016,8,19,12,30,230.0,458.0,1.2,30.0,669.0,623.06,444.37
2016,8,19,12,45,267.5,446.0,1.25,30.0,689.5,630.5,450.49
2016,8,19,13,0,305.0,434.0,1.3,30.0,710.0,632.86,453.0
2016,8,19,13,15,288.0,431.0,1.25,29.5,689.0,600.58,431.4
2016,8,19,13,30,271.0,428.0,1.2,29.0,668.0,568.96,410.32
2016,8,19,13,45,316.5,403.0,1.2,29.0,677.0,560.04,405.04
2016,8,19,14,0,362.0,378.0,1.2,29.0,686.0,547.36,396.59
2016,8,19,14,15,328.5,374.0,1.15,28.5,646.0,503.7,366.1
2016,8,19,14,30,295.0,370.0,1.1,28.0,606.0,462.6,337.26
2016,8,19,14,45,213.5,360.5,1.1,28.0,527.5,403.78,295.23
2016,8,19,15,0,132.0,351.0,1.1,28.0,449.0,347.15,254.93
2016,8,19,15,15,167.0,329.5,1.1,28.0,446.0,331.84,243.3
2016,8,19,15,30,202.0,308.0,1.1,28.0,443.0,313.05,228.22
2016,8,19,15,45,262.0,275.0,1.1,28.0,437.5,281.45,202.31
2016,8,19,16,0,322.0,242.0,1.1,28.0,432.0,251.03,176.43
2016,8,19,16,15,391.5,203.5,1.05,27.5,414.5,212.16,144.06
2016,8,19,16,30,461.0,165.0,1.0,27.0,397.0,158.26,102.07
2016,8,19,16,45,335.0,164.0,1.0,26.5,323.0,132.09,92.72
2016,8,19,17,0,209.0,163.0,1.0,26.0,249.0,124.39,99.27
2016,8,19,17,15,188.0,142.5,0.95,25.5,211.5,110.33,88.04
2016,8,19,17,30,167.0,122.0,0.9,25.0,174.0,95.81,76.17
2016,8,19,17,45,141.5,100.0,0.9,25.0,138.0,79.85,62.63
2016,8,19,18,0,116.0,78.0,0.9,25.0,102.0,63.41,48.38
2016,8,19,18,15,79.5,57.0,0.9,24.5,71.0,47.19,34.13
2016,8,19,18,30,43.0,36.0,0.9,24.0,40.0,30.56,18.9
2016,8,19,18,45,21.5,18.0,0.9,24.0,20.0,15.77,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.5,8.0,1.15,20.5,10.0,25.78,0.0
2016,8,20,6,0,89.0,16.0,1.3,21.0,20.0,73.43,0.0
2016,8,20,6,15,195.5,31.5,1.25,21.5,55.5,164.0,118.84
2016,8,20,6,30,302.0,47.0,1.2,22.0,91.0,248.31,194.38
2016,8,20,6,45,170.5,69.0,1.15,22.5,96.0,198.47,157.29
2016,8,20,7,0,39.0,91.0,1.1,23.0,101.0,126.77,98.89
2016,8,20,7,15,48.5,113.5,1.0,23.5,128.5,158.74,125.01
2016,8,20,7,30,58.0,136.0,0.9,24.0,156.0,190.92,150.26
2016,8,20,7,45,37.0,147.0,0.8,24.5,160.5,185.83,144.81
2016,8,20,8,0,16.0,158.0,0.7,25.0,165.0,169.66,130.68
2016,8,20,8,15,10.5,163.0,0.55,25.5,168.0,168.63,128.89
2016,8,20,8,30,5.0,168.0,0.4,26.0,171.0,167.75,127.11
2016,8,20,8,45,29.5,215.0,0.3,27.0,233.5,249.48,188.46
2016,8,20,9,0,54.0,262.0,0.2,28.0,296.0,322.47,240.13
2016,8,20,9,15,43.5,269.5,0.25,28.5,298.0,318.83,235.6
2016,8,20,9,30,33.0,277.0,0.3,29.0,300.0,314.97,231.62
2016,8,20,9,45,124.5,320.5,0.35,29.5,415.0,458.74,334.39
2016,8,20,10,0,216.0,364.0,0.4,30.0,530.0,589.5,422.05
2016,8,20,10,15,144.0,371.5,0.4,30.0,484.0,526.11,375.69
2016,8,20,10,30,72.0,379.0,0.4,30.0,438.0,450.08,322.24
2016,8,20,10,45,194.5,391.0,0.45,30.5,557.5,585.17,416.15
2016,8,20,11,0,317.0,403.0,0.5,31.0,677.0,716.13,500.99
2016,8,20,11,15,585.5,264.0,0.55,31.0,782.5,825.95,576.26
2016,8,20,11,30,854.0,125.0,0.6,31.0,888.0,908.72,627.98
2016,8,20,11,45,585.0,279.0,0.7,31.0,804.5,811.33,565.77
2016,8,20,12,0,316.0,433.0,0.8,31.0,721.0,701.35,490.63
2016,8,20,12,15,589.0,278.5,0.85,31.0,816.5,777.09,548.16
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,830.21,584.53
2016,8,20,12,45,859.5,124.5,0.95,31.5,906.0,800.9,565.06
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,769.32,545.02
2016,8,20,13,15,853.5,124.0,1.1,31.5,886.5,733.57,524.83
2016,8,20,13,30,850.0,123.0,1.2,31.0,873.0,695.94,501.86
2016,8,20,13,45,842.5,123.5,1.3,31.0,851.0,655.3,474.52
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,613.41,445.45
2016,8,20,14,15,827.5,122.0,1.45,30.5,801.0,568.35,413.83
2016,8,20,14,30,820.0,120.0,1.5,30.0,773.0,522.45,380.49
2016,8,20,14,45,810.5,117.5,1.55,30.0,739.0,470.23,340.84
2016,8,20,15,0,801.0,115.0,1.6,30.0,705.0,421.52,302.43
2016,8,20,15,15,787.5,112.0,1.6,29.5,665.0,371.0,262.06
2016,8,20,15,30,774.0,109.0,1.6,29.0,625.0,321.13,221.16
2016,8,20,15,45,755.0,106.5,1.65,29.0,580.0,271.16,179.48
2016,8,20,16,0,736.0,104.0,1.7,29.0,535.0,222.85,139.54
2016,8,20,16,15,712.5,100.0,1.65,29.0,487.0,169.31,97.7
2016,8,20,16,30,689.0,96.0,1.6,29.0,439.0,123.16,66.0
2016,8,20,16,45,659.5,90.5,1.55,29.0,389.0,78.39,43.85
2016,8,20,17,0,630.0,85.0,1.5,29.0,339.0,54.66,40.47
2016,8,20,17,15,586.5,78.5,1.35,28.5,288.5,52.46,38.85
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,50.1,36.99
2016,8,20,17,45,487.5,63.0,1.1,27.5,190.0,45.44,33.07
2016,8,20,18,0,432.0,54.0,1.0,27.0,142.0,40.5,28.71
2016,8,20,18,15,339.5,42.5,0.95,26.5,99.0,32.91,21.89
2016,8,20,18,30,247.0,31.0,0.9,26.0,56.0,24.87,13.96
2016,8,20,18,45,123.5,15.5,0.85,25.5,28.0,12.22,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
