Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,104.6,52.02
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,209.09,158.68
2016,8,31,6,45,338.5,52.0,0.55,23.5,114.5,281.76,220.47
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,365.91,288.25
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,432.1,339.64
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,501.43,391.23
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,558.74,432.01
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,617.1,471.5
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,664.94,501.88
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,712.3,531.16
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,750.64,553.68
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,787.49,574.86
2016,8,31,9,15,749.0,117.5,1.15,30.5,596.0,813.4,588.0
2016,8,31,9,30,766.0,121.0,1.1,31.0,639.0,840.97,602.1
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.5,863.74,612.93
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,883.93,622.08
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.5,894.55,628.1
2016,8,31,10,30,824.0,123.0,1.1,32.0,779.0,902.12,632.45
2016,8,31,10,45,828.0,126.5,1.15,32.5,802.5,896.8,627.7
2016,8,31,11,0,832.0,130.0,1.2,33.0,826.0,895.38,625.63
2016,8,31,11,15,836.5,131.0,1.25,33.0,843.0,888.77,621.67
2016,8,31,11,30,841.0,132.0,1.3,33.0,860.0,879.09,615.95
2016,8,31,11,45,840.5,134.0,1.4,33.0,868.5,863.01,606.92
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,844.1,596.1
2016,8,31,12,15,840.5,136.0,1.5,33.0,878.5,821.41,581.79
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,796.11,565.84
2016,8,31,12,45,836.5,137.0,1.55,33.5,872.5,765.41,545.74
2016,8,31,13,0,832.0,138.0,1.6,34.0,865.0,732.62,524.18
2016,8,31,13,15,828.5,137.5,1.6,34.0,851.0,697.57,500.3
2016,8,31,13,30,825.0,137.0,1.6,34.0,837.0,659.56,474.01
2016,8,31,13,45,819.0,135.5,1.6,34.0,815.0,617.52,444.43
2016,8,31,14,0,813.0,134.0,1.6,34.0,793.0,574.26,413.29
2016,8,31,14,15,804.0,132.0,1.55,33.5,763.5,527.98,379.79
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,481.15,344.89
2016,8,31,14,45,781.0,128.5,1.5,33.0,698.5,432.31,307.04
2016,8,31,15,0,767.0,127.0,1.5,33.0,663.0,383.84,268.48
2016,8,31,15,15,751.0,124.0,1.45,32.5,622.0,334.08,228.59
2016,8,31,15,30,735.0,121.0,1.4,32.0,581.0,280.29,185.18
2016,8,31,15,45,711.5,118.0,1.4,32.0,535.0,230.78,145.04
2016,8,31,16,0,688.0,115.0,1.4,32.0,489.0,183.52,108.24
2016,8,31,16,15,660.0,109.5,1.3,31.5,440.0,136.36,75.72
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,92.35,52.89
2016,8,31,16,45,593.5,97.5,1.2,31.0,340.5,63.87,47.72
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,62.15,46.46
2016,8,31,17,15,502.0,82.5,1.05,30.0,240.0,58.58,43.75
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,54.81,40.7
2016,8,31,17,45,374.5,62.0,0.8,28.5,143.5,46.38,33.45
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,38.29,26.22
2016,8,31,18,15,150.0,36.5,0.7,27.5,60.0,28.53,16.82
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,20.19,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,10.96,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.5,20.5,1.55,21.5,33.0,94.56,42.19
2016,9,1,6,30,209.0,41.0,1.6,22.0,66.0,187.93,143.25
2016,9,1,6,45,288.0,56.5,1.7,22.5,109.5,258.94,204.94
2016,9,1,7,0,367.0,72.0,1.8,23.0,153.0,336.79,269.61
2016,9,1,7,15,425.5,83.5,1.8,23.5,202.0,401.91,321.92
2016,9,1,7,30,484.0,95.0,1.8,24.0,251.0,470.79,374.94
2016,9,1,7,45,529.0,102.5,1.8,25.0,301.5,533.34,420.15
2016,9,1,8,0,574.0,110.0,1.8,26.0,352.0,593.06,461.58
2016,9,1,8,15,606.0,116.5,1.8,27.0,401.0,642.13,493.44
2016,9,1,8,30,638.0,123.0,1.8,28.0,450.0,690.84,523.69
2016,9,1,8,45,666.5,126.5,1.85,29.0,497.5,732.42,548.53
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,772.82,572.06
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.5,803.03,590.33
2016,9,1,9,30,731.0,138.0,1.9,30.0,630.0,831.12,607.15
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.0,853.7,619.08
2016,9,1,10,0,795.0,125.0,1.9,31.0,712.0,878.49,632.43
2016,9,1,10,15,804.5,127.0,1.85,31.5,743.0,889.38,636.27
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,897.24,638.39
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,898.78,636.62
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,897.18,633.05
2016,9,1,11,15,830.0,134.0,1.65,33.0,839.0,883.49,623.33
2016,9,1,11,30,834.0,135.0,1.6,33.0,856.0,873.33,616.08
2016,9,1,11,45,833.5,137.0,1.6,33.0,864.0,857.26,605.71
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,838.38,593.68
2016,9,1,12,15,613.5,261.0,1.6,33.0,801.5,758.52,539.48
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,673.82,478.78
2016,9,1,12,45,222.0,385.0,1.6,33.0,580.5,528.01,378.58
2016,9,1,13,0,50.0,387.0,1.6,33.0,430.0,392.46,282.23
2016,9,1,13,15,25.0,254.5,1.6,32.5,276.0,251.65,183.11
2016,9,1,13,30,0.0,122.0,1.6,32.0,122.0,113.65,81.36
2016,9,1,13,45,0.0,74.0,1.65,32.0,74.0,69.1,47.76
2016,9,1,14,0,0.0,26.0,1.7,32.0,26.0,24.23,13.23
2016,9,1,14,15,35.5,185.0,1.75,31.5,212.0,185.82,136.98
2016,9,1,14,30,71.0,344.0,1.8,31.0,398.0,331.64,243.89
2016,9,1,14,45,145.0,333.5,1.85,31.0,437.0,340.47,249.22
2016,9,1,15,0,219.0,323.0,1.9,31.0,476.0,346.89,252.32
2016,9,1,15,15,109.5,236.0,1.9,30.5,312.5,231.57,169.46
2016,9,1,15,30,0.0,149.0,1.9,30.0,149.0,136.02,100.63
2016,9,1,15,45,17.5,180.0,1.9,30.0,189.5,164.59,122.39
2016,9,1,16,0,35.0,211.0,1.9,30.0,230.0,180.35,133.99
2016,9,1,16,15,79.0,200.5,1.85,29.5,237.5,170.72,125.72
2016,9,1,16,30,123.0,190.0,1.8,29.0,245.0,148.34,109.46
2016,9,1,16,45,112.5,167.0,1.8,28.5,212.5,126.31,100.04
2016,9,1,17,0,102.0,144.0,1.8,28.0,180.0,110.82,87.72
2016,9,1,17,15,88.5,120.5,1.65,27.5,148.0,94.45,74.34
2016,9,1,17,30,75.0,97.0,1.5,27.0,116.0,80.71,62.84
2016,9,1,17,45,54.0,74.5,1.35,26.5,86.5,63.0,47.67
2016,9,1,18,0,33.0,52.0,1.2,26.0,57.0,44.94,31.91
2016,9,1,18,15,16.5,32.0,1.2,25.5,34.5,28.33,16.47
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.13,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,11.5,2.55,20.0,11.5,10.66,0.0
2016,9,2,6,30,0.0,23.0,2.6,20.0,23.0,21.34,11.42
2016,9,2,6,45,0.0,39.0,2.7,20.0,39.0,36.44,24.44
2016,9,2,7,0,0.0,55.0,2.8,20.0,55.0,52.61,38.27
2016,9,2,7,15,0.0,74.0,2.9,20.0,74.0,71.94,54.55
2016,9,2,7,30,0.0,93.0,3.0,20.0,93.0,91.0,70.36
2016,9,2,7,45,0.0,96.0,3.2,20.0,96.0,92.27,71.27
2016,9,2,8,0,0.0,99.0,3.4,20.0,99.0,94.19,72.63
2016,9,2,8,15,0.0,107.0,3.55,20.0,107.0,101.59,78.45
2016,9,2,8,30,0.0,115.0,3.7,20.0,115.0,109.07,84.26
2016,9,2,8,45,0.0,137.0,3.85,20.0,137.0,130.77,101.57
2016,9,2,9,0,0.0,159.0,4.0,20.0,159.0,152.42,118.63
2016,9,2,9,15,0.0,158.0,4.1,20.0,158.0,150.67,116.87
2016,9,2,9,30,0.0,157.0,4.2,20.0,157.0,149.14,115.35
2016,9,2,9,45,1.0,157.5,4.35,20.5,158.0,150.15,115.72
2016,9,2,10,0,2.0,158.0,4.5,21.0,159.0,151.25,116.19
2016,9,2,10,15,1.5,153.0,4.6,21.0,154.0,145.7,111.57
2016,9,2,10,30,1.0,148.0,4.7,21.0,149.0,140.25,107.07
2016,9,2,10,45,5.0,181.5,4.85,21.0,186.0,175.94,135.27
2016,9,2,11,0,9.0,215.0,5.0,21.0,223.0,211.46,163.07
2016,9,2,11,15,7.0,192.0,5.05,21.0,198.5,187.1,143.76
2016,9,2,11,30,5.0,169.0,5.1,21.0,174.0,163.09,124.78
2016,9,2,11,45,6.5,179.5,5.2,21.5,185.5,173.99,133.11
2016,9,2,12,0,8.0,190.0,5.3,22.0,197.0,184.72,141.23
2016,9,2,12,15,8.5,196.0,5.25,22.0,203.5,190.23,145.49
2016,9,2,12,30,9.0,202.0,5.2,22.0,210.0,195.63,149.67
2016,9,2,12,45,7.0,183.0,5.2,22.0,189.0,175.84,134.19
2016,9,2,13,0,5.0,164.0,5.2,22.0,168.0,156.31,118.9
2016,9,2,13,15,5.0,166.5,5.15,21.5,170.5,158.19,120.69
2016,9,2,13,30,5.0,169.0,5.1,21.0,173.0,160.03,122.44
2016,9,2,13,45,6.5,189.0,5.1,21.0,194.5,178.6,137.19
2016,9,2,14,0,8.0,209.0,5.1,21.0,216.0,196.68,151.51
2016,9,2,14,15,5.0,183.5,5.1,21.0,188.0,171.45,131.8
2016,9,2,14,30,2.0,158.0,5.1,21.0,160.0,146.63,112.37
2016,9,2,14,45,1.0,135.5,5.2,21.0,136.5,125.69,95.93
2016,9,2,15,0,0.0,113.0,5.3,21.0,113.0,104.89,79.49
2016,9,2,15,15,0.0,100.5,5.2,20.5,100.5,93.52,70.68
2016,9,2,15,30,0.0,88.0,5.1,20.0,88.0,82.02,61.67
2016,9,2,15,45,0.0,85.5,5.1,20.0,85.5,79.66,59.95
2016,9,2,16,0,0.0,83.0,5.1,20.0,83.0,77.31,58.22
2016,9,2,16,15,0.0,81.0,5.05,19.5,81.0,75.42,57.0
2016,9,2,16,30,0.0,79.0,5.0,19.0,79.0,73.54,55.76
2016,9,2,16,45,0.0,69.0,4.95,19.0,69.0,64.2,50.61
2016,9,2,17,0,0.0,59.0,4.9,19.0,59.0,54.86,42.59
2016,9,2,17,15,0.0,48.0,4.9,19.0,48.0,44.6,33.64
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,34.35,24.57
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,25.51,16.63
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,16.68,8.65
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,9.72,1.95
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.86,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,120.83,40.66
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,246.38,191.24
2016,9,3,6,45,432.5,41.0,3.8,18.5,117.5,322.66,260.94
2016,9,3,7,0,523.0,50.0,3.9,19.0,164.0,406.4,332.79
2016,9,3,7,15,580.5,56.5,3.95,19.5,215.0,471.89,387.37
2016,9,3,7,30,638.0,63.0,4.0,20.0,266.0,540.5,442.05
2016,9,3,7,45,677.5,67.5,4.1,20.5,318.5,592.71,480.98
2016,9,3,8,0,717.0,72.0,4.2,21.0,371.0,649.32,521.8
2016,9,3,8,15,744.5,76.0,4.15,21.5,421.5,696.07,553.66
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,741.95,584.11
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,778.46,605.94
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,813.05,625.96
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,834.2,638.46
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,859.92,654.18
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,879.36,664.15
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,895.98,672.18
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,906.14,675.86
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,913.12,677.51
2016,9,3,10,45,885.0,99.5,3.35,26.5,815.0,913.07,674.88
2016,9,3,11,0,887.0,103.0,3.3,27.0,839.0,909.68,670.23
2016,9,3,11,15,591.5,255.5,3.25,27.0,751.0,799.32,592.64
2016,9,3,11,30,296.0,408.0,3.2,27.0,663.0,669.9,494.91
2016,9,3,11,45,159.5,366.0,3.15,27.0,503.5,494.96,369.29
2016,9,3,12,0,23.0,324.0,3.1,27.0,344.0,323.66,241.46
2016,9,3,12,15,41.0,362.5,3.05,27.0,399.0,376.21,280.86
2016,9,3,12,30,59.0,401.0,3.0,27.0,454.0,421.95,314.08
2016,9,3,12,45,41.5,362.5,3.0,27.0,399.5,368.17,274.52
2016,9,3,13,0,24.0,324.0,3.0,27.0,345.0,316.66,236.58
2016,9,3,13,15,20.5,304.0,2.9,26.5,322.0,294.01,220.36
2016,9,3,13,30,17.0,284.0,2.8,26.0,299.0,271.82,204.3
2016,9,3,13,45,274.5,285.5,2.75,26.0,506.0,415.89,314.79
2016,9,3,14,0,532.0,287.0,2.7,26.0,713.0,539.29,403.88
2016,9,3,14,15,349.5,323.5,2.65,26.0,599.5,451.8,337.59
2016,9,3,14,30,167.0,360.0,2.6,26.0,486.0,381.37,285.28
2016,9,3,14,45,195.0,338.5,2.55,26.0,478.5,362.67,270.95
2016,9,3,15,0,223.0,317.0,2.5,26.0,471.0,341.26,253.8
2016,9,3,15,15,165.5,296.5,2.45,25.5,407.0,292.09,217.7
2016,9,3,15,30,108.0,276.0,2.4,25.0,343.0,256.15,192.08
2016,9,3,15,45,172.0,251.0,2.4,25.0,347.5,232.89,171.72
2016,9,3,16,0,236.0,226.0,2.4,25.0,352.0,209.93,151.41
2016,9,3,16,15,145.5,201.0,2.3,24.5,276.5,167.6,123.66
2016,9,3,16,30,55.0,176.0,2.2,24.0,201.0,142.96,109.36
2016,9,3,16,45,332.5,127.0,2.1,23.5,244.5,86.6,68.68
2016,9,3,17,0,610.0,78.0,2.0,23.0,288.0,52.8,40.09
2016,9,3,17,15,555.5,70.5,1.75,22.5,236.5,49.56,37.44
2016,9,3,17,30,501.0,63.0,1.5,22.0,185.0,46.15,34.47
2016,9,3,17,45,417.0,53.0,1.25,22.0,137.5,40.28,29.09
2016,9,3,18,0,333.0,43.0,1.0,22.0,90.0,34.13,23.21
2016,9,3,18,15,166.5,30.0,0.9,21.5,53.5,23.53,12.06
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,16.2,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,105.36,25.5
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,219.24,168.25
2016,9,4,6,45,381.0,46.0,1.6,18.5,112.5,298.74,239.34
2016,9,4,7,0,477.0,57.0,1.7,19.0,159.0,386.08,312.75
2016,9,4,7,15,537.0,65.0,1.7,19.5,210.0,453.37,367.39
2016,9,4,7,30,597.0,73.0,1.7,20.0,261.0,523.88,422.02
2016,9,4,7,45,638.0,79.0,1.75,21.0,313.5,580.87,463.27
2016,9,4,8,0,679.0,85.0,1.8,22.0,366.0,638.74,502.65
2016,9,4,8,15,708.5,89.5,1.85,22.5,416.5,686.11,534.11
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,729.28,561.91
2016,9,4,8,45,758.0,98.5,1.95,23.5,514.5,767.29,585.58
2016,9,4,9,0,778.0,103.0,2.0,24.0,562.0,803.47,607.68
2016,9,4,9,15,794.0,106.0,2.0,24.5,605.0,832.33,624.1
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,858.75,638.79
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,879.03,649.79
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,896.46,658.99
2016,9,4,10,15,847.0,114.0,2.05,26.0,755.5,900.0,659.5
2016,9,4,10,30,856.0,116.0,2.0,26.0,787.0,907.56,662.88
2016,9,4,10,45,862.0,117.0,2.0,26.5,811.5,908.15,661.02
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,905.53,657.29
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,897.92,651.78
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,887.12,644.37
2016,9,4,11,45,880.0,119.5,2.0,27.5,878.5,871.7,632.83
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,853.2,619.45
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,828.96,603.62
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,801.97,586.03
2016,9,4,12,45,884.0,117.5,2.0,28.5,883.0,770.98,564.62
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,737.52,541.59
2016,9,4,13,15,507.5,263.5,2.0,29.0,698.5,582.08,428.61
2016,9,4,13,30,131.0,411.0,2.0,29.0,521.0,450.1,329.9
2016,9,4,13,45,295.0,359.5,2.0,29.0,597.0,489.67,360.65
2016,9,4,14,0,459.0,308.0,2.0,29.0,673.0,514.72,378.62
2016,9,4,14,15,655.5,208.0,1.95,28.5,707.5,502.17,369.59
2016,9,4,14,30,852.0,108.0,1.9,28.0,742.0,478.74,350.35
2016,9,4,14,45,841.5,105.5,1.9,28.0,706.0,428.39,309.61
2016,9,4,15,0,831.0,103.0,1.9,28.0,670.0,372.49,263.94
2016,9,4,15,15,566.5,181.0,1.9,28.0,556.5,307.47,216.59
2016,9,4,15,30,302.0,259.0,1.9,28.0,443.0,276.06,197.98
2016,9,4,15,45,532.0,175.0,1.9,28.0,467.5,229.51,152.73
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,166.77,94.34
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,117.64,62.09
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,66.0,38.19
2016,9,4,16,45,671.0,77.5,1.65,26.5,340.0,50.14,37.15
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,48.44,35.89
2016,9,4,17,15,580.0,65.0,1.4,25.0,236.0,45.39,33.46
2016,9,4,17,30,527.0,58.0,1.2,24.0,184.0,42.18,30.74
2016,9,4,17,45,444.5,48.5,1.05,23.5,136.0,36.55,25.68
2016,9,4,18,0,362.0,39.0,0.9,23.0,88.0,30.65,20.1
2016,9,4,18,15,234.0,25.5,0.9,22.0,51.5,20.49,9.08
2016,9,4,18,30,106.0,12.0,0.9,21.0,15.0,11.44,0.0
2016,9,4,18,45,53.0,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.0,16.0,1.25,15.5,33.5,115.06,16.33
2016,9,5,6,30,326.0,32.0,1.4,16.0,67.0,236.82,182.28
2016,9,5,6,45,421.0,42.0,1.6,17.0,114.5,315.8,254.04
2016,9,5,7,0,516.0,52.0,1.8,18.0,162.0,402.67,327.23
2016,9,5,7,15,575.5,59.5,1.75,19.0,214.0,470.25,381.51
2016,9,5,7,30,635.0,67.0,1.7,20.0,266.0,541.06,435.34
2016,9,5,7,45,676.5,72.0,1.7,21.0,319.0,598.31,475.89
2016,9,5,8,0,718.0,77.0,1.7,22.0,372.0,652.95,512.29
2016,9,5,8,15,746.0,81.0,1.75,22.5,423.5,699.96,543.29
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,746.07,572.94
2016,9,5,8,45,796.5,88.0,1.85,24.0,523.5,785.16,595.95
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,822.46,617.33
2016,9,5,9,15,834.5,93.5,1.85,25.5,615.5,850.97,632.74
2016,9,5,9,30,850.0,96.0,1.8,26.0,659.0,869.96,641.7
2016,9,5,9,45,863.0,97.5,1.8,26.5,698.0,889.93,651.9
2016,9,5,10,0,876.0,99.0,1.8,27.0,737.0,906.98,660.2
2016,9,5,10,15,884.5,100.5,1.75,27.0,768.5,916.88,664.68
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,923.55,667.25
2016,9,5,10,45,899.0,103.5,1.65,27.5,825.0,924.65,665.08
2016,9,5,11,0,905.0,105.0,1.6,28.0,850.0,922.39,660.97
2016,9,5,11,15,908.5,105.5,1.55,28.0,867.0,913.53,654.14
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,901.38,645.42
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,884.71,632.72
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,864.9,618.21
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,840.43,601.47
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,813.1,582.98
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,780.17,560.41
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,745.12,536.53
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,706.84,509.43
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,666.57,480.51
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,622.75,448.67
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,577.43,415.12
2016,9,5,14,15,871.5,110.5,0.6,30.0,779.0,529.49,378.97
2016,9,5,14,30,863.0,109.0,0.5,30.0,749.0,480.75,341.36
2016,9,5,14,45,853.0,106.0,0.45,30.0,712.0,429.6,301.46
2016,9,5,15,0,843.0,103.0,0.4,30.0,675.0,372.85,256.58
2016,9,5,15,15,828.0,100.5,0.35,30.0,632.5,320.01,213.64
2016,9,5,15,30,813.0,98.0,0.3,30.0,590.0,268.01,170.95
2016,9,5,15,45,793.5,94.5,0.25,30.0,542.5,215.44,128.75
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,164.64,90.54
2016,9,5,16,15,747.0,86.5,0.15,29.5,444.0,114.49,59.08
2016,9,5,16,30,720.0,82.0,0.1,29.0,393.0,67.37,41.06
2016,9,5,16,45,682.5,77.0,0.1,28.5,340.5,50.06,36.73
2016,9,5,17,0,645.0,72.0,0.1,28.0,288.0,48.73,35.83
2016,9,5,17,15,589.5,65.0,0.2,27.5,235.5,45.67,33.34
2016,9,5,17,30,534.0,58.0,0.3,27.0,183.0,42.46,30.56
2016,9,5,17,45,448.0,48.5,0.45,26.5,134.5,36.83,25.53
2016,9,5,18,0,362.0,39.0,0.6,26.0,86.0,30.94,19.96
2016,9,5,18,15,224.0,25.0,0.7,25.0,49.5,20.26,7.82
2016,9,5,18,30,86.0,11.0,0.8,24.0,13.0,10.48,0.0
2016,9,5,18,45,43.0,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,119.45,1.19
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,248.48,189.2
2016,9,6,6,45,443.5,41.0,2.15,19.0,115.5,326.35,260.84
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,411.82,332.78
2016,9,6,7,15,594.5,58.0,2.2,20.5,215.5,479.37,387.72
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,550.09,442.28
2016,9,6,7,45,690.5,71.0,2.05,22.0,321.0,605.59,481.29
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,658.07,515.91
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,705.64,547.23
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,752.3,577.14
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,789.81,600.05
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,825.33,621.27
2016,9,6,9,15,837.5,96.0,2.65,27.5,618.0,854.38,636.75
2016,9,6,9,30,853.0,99.0,2.5,28.0,662.0,873.79,645.53
2016,9,6,9,45,864.0,101.5,2.35,28.5,700.0,892.97,654.07
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,909.17,660.52
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,918.88,662.19
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,925.37,661.74
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,926.29,658.3
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,923.85,652.85
2016,9,6,11,15,907.5,111.0,1.4,31.0,868.0,915.34,645.65
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,903.52,636.56
2016,9,6,11,45,913.5,112.0,1.2,31.5,894.0,886.61,623.17
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,866.56,608.02
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,841.45,593.11
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,813.49,576.36
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,781.24,557.28
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,746.51,536.3
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,707.32,510.07
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,666.14,481.67
2016,9,6,13,45,899.5,107.5,1.55,32.0,835.0,621.85,450.34
2016,9,6,14,0,894.0,106.0,1.6,32.0,812.0,576.06,417.04
2016,9,6,14,15,885.5,104.5,1.65,32.0,781.0,527.5,380.74
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,478.13,342.68
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,426.55,301.88
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,374.88,259.87
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,315.88,211.68
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,263.24,167.87
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,210.24,124.95
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,159.22,86.57
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,109.16,55.68
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,62.25,46.31
2016,9,6,16,45,684.0,75.0,1.35,30.5,336.5,48.83,35.41
2016,9,6,17,0,644.0,70.0,1.2,30.0,283.0,47.42,34.41
2016,9,6,17,15,588.0,63.0,1.1,29.0,230.5,44.29,31.92
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,41.0,29.15
2016,9,6,17,45,445.0,46.5,0.95,27.0,130.0,35.3,24.12
2016,9,6,18,0,358.0,37.0,0.9,26.0,82.0,29.32,18.51
2016,9,6,18,15,222.0,23.0,0.9,25.5,46.5,18.56,5.47
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,8.58,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.5,18.0,1.85,20.5,29.0,89.26,0.0
2016,9,7,6,30,221.0,36.0,2.0,21.0,58.0,186.33,138.68
2016,9,7,6,45,317.5,49.0,2.2,22.0,103.0,262.69,207.45
2016,9,7,7,0,414.0,62.0,2.4,23.0,148.0,350.54,280.65
2016,9,7,7,15,476.5,72.0,2.35,23.5,198.0,419.2,336.41
2016,9,7,7,30,539.0,82.0,2.3,24.0,248.0,491.24,392.35
2016,9,7,7,45,588.5,87.5,2.25,25.0,300.0,551.58,436.34
2016,9,7,8,0,638.0,93.0,2.2,26.0,352.0,613.29,479.01
2016,9,7,8,15,669.5,98.0,2.15,27.0,402.0,661.32,509.51
2016,9,7,8,30,701.0,103.0,2.1,28.0,452.0,708.86,538.67
2016,9,7,8,45,728.5,105.5,2.1,29.0,500.0,749.19,562.28
2016,9,7,9,0,756.0,108.0,2.1,30.0,548.0,784.58,582.02
2016,9,7,9,15,773.0,111.5,1.95,30.5,591.0,814.2,597.53
2016,9,7,9,30,790.0,115.0,1.8,31.0,634.0,841.45,611.1
2016,9,7,9,45,809.5,114.0,1.65,31.5,673.0,863.26,620.82
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,882.37,628.59
2016,9,7,10,15,838.0,115.0,1.5,32.0,743.5,885.66,629.34
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,892.91,632.91
2016,9,7,10,45,856.0,117.0,1.5,32.5,799.5,894.88,631.96
2016,9,7,11,0,865.0,117.0,1.5,33.0,824.0,893.66,629.19
2016,9,7,11,15,869.0,118.0,1.55,33.0,840.5,885.83,624.32
2016,9,7,11,30,873.0,119.0,1.6,33.0,857.0,874.83,617.6
2016,9,7,11,45,876.5,118.5,1.65,33.5,866.5,858.78,606.55
2016,9,7,12,0,880.0,118.0,1.7,34.0,876.0,839.68,593.68
2016,9,7,12,15,880.0,118.0,1.7,34.0,876.5,815.31,578.23
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,788.21,561.07
2016,9,7,12,45,497.0,268.0,1.75,34.0,696.0,618.43,444.11
2016,9,7,13,0,114.0,418.0,1.8,34.0,515.0,462.78,331.19
2016,9,7,13,15,57.0,237.5,1.8,34.0,286.0,256.46,186.36
2016,9,7,13,30,0.0,57.0,1.8,34.0,57.0,53.19,35.13
2016,9,7,13,45,2.0,115.0,1.85,34.0,117.0,108.25,77.19
2016,9,7,14,0,4.0,173.0,1.9,34.0,177.0,161.87,117.4
2016,9,7,14,15,420.5,142.5,1.85,34.0,451.0,323.77,237.26
2016,9,7,14,30,837.0,112.0,1.8,34.0,725.0,459.99,328.62
2016,9,7,14,45,827.5,108.5,1.8,34.0,689.0,409.24,287.47
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,358.37,246.23
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,306.72,204.16
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,256.0,162.55
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,204.52,121.22
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,154.86,84.37
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,106.28,55.27
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,55.16,40.27
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,50.84,36.94
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,49.16,35.71
2016,9,7,17,15,558.5,64.5,1.2,30.0,221.5,45.71,32.96
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,42.09,29.9
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,35.99,24.53
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,29.6,18.5
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,14.48,1.64
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,98.84,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,206.08,152.22
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,283.49,222.68
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,368.85,293.4
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,435.77,346.73
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,506.03,399.69
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,561.99,438.71
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,618.84,475.38
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,666.34,505.15
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,709.68,531.24
2016,9,8,8,45,746.0,96.5,1.15,29.5,498.0,747.46,551.87
2016,9,8,9,0,768.0,100.0,1.2,31.0,545.0,783.54,570.85
2016,9,8,9,15,784.5,103.0,1.25,31.5,588.0,812.29,587.02
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,838.63,601.59
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,859.88,613.47
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,871.75,619.46
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.5,882.19,625.98
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,889.5,630.63
2016,9,8,10,45,860.0,110.5,1.8,33.5,794.0,888.93,629.14
2016,9,8,11,0,862.0,114.0,1.9,34.0,817.0,885.11,625.77
2016,9,8,11,15,866.0,115.0,1.9,34.0,833.5,877.28,620.28
2016,9,8,11,30,870.0,116.0,1.9,34.0,850.0,866.28,612.94
2016,9,8,11,45,866.5,120.0,1.95,34.0,857.0,848.8,602.05
2016,9,8,12,0,863.0,124.0,2.0,34.0,864.0,828.44,589.41
2016,9,8,12,15,863.0,123.5,2.0,34.0,864.5,803.86,573.65
2016,9,8,12,30,863.0,123.0,2.0,34.0,865.0,776.62,556.19
2016,9,8,12,45,850.0,129.5,2.05,34.5,855.0,743.76,534.25
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,709.87,510.41
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,672.23,484.27
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,632.83,456.41
2016,9,8,13,45,815.0,136.5,2.15,35.0,789.0,589.23,425.14
2016,9,8,14,0,801.0,139.0,2.2,35.0,764.0,545.04,392.68
2016,9,8,14,15,791.5,136.5,2.2,34.5,734.0,498.36,358.25
2016,9,8,14,30,782.0,134.0,2.2,34.0,704.0,451.24,322.41
2016,9,8,14,45,760.5,135.0,2.2,34.0,666.0,402.29,283.68
2016,9,8,15,0,739.0,136.0,2.2,34.0,628.0,349.69,241.61
2016,9,8,15,15,721.0,132.0,2.15,33.5,586.0,299.64,201.14
2016,9,8,15,30,703.0,128.0,2.1,33.0,544.0,250.92,161.56
2016,9,8,15,45,670.5,126.0,2.1,33.0,496.5,202.89,123.84
2016,9,8,16,0,638.0,124.0,2.1,33.0,449.0,158.22,91.7
2016,9,8,16,15,606.0,117.0,1.95,32.5,400.0,113.21,65.21
2016,9,8,16,30,574.0,110.0,1.8,32.0,351.0,72.83,54.86
2016,9,8,16,45,523.5,103.0,1.65,31.5,299.5,71.08,53.73
2016,9,8,17,0,473.0,96.0,1.5,31.0,248.0,68.22,51.57
2016,9,8,17,15,415.0,84.0,1.35,30.0,199.0,61.14,45.85
2016,9,8,17,30,357.0,72.0,1.2,29.0,150.0,53.7,39.58
2016,9,8,17,45,274.5,56.0,1.1,28.0,106.0,42.66,30.02
2016,9,8,18,0,192.0,40.0,1.0,27.0,62.0,31.11,19.56
2016,9,8,18,15,96.0,20.0,1.0,26.5,31.0,15.71,0.12
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.5,17.0,0.85,21.5,26.5,80.29,0.0
2016,9,9,6,30,195.0,34.0,0.9,22.0,53.0,169.91,123.24
2016,9,9,6,45,288.5,48.5,0.95,22.5,96.5,245.09,191.37
2016,9,9,7,0,382.0,63.0,1.0,23.0,140.0,328.8,260.69
2016,9,9,7,15,421.5,74.0,1.0,23.5,182.5,380.6,302.62
2016,9,9,7,30,461.0,85.0,1.0,24.0,225.0,434.71,344.39
2016,9,9,7,45,472.5,102.0,1.0,25.0,269.0,478.25,375.21
2016,9,9,8,0,484.0,119.0,1.0,26.0,313.0,520.83,403.95
2016,9,9,8,15,575.5,114.0,0.95,27.0,375.5,604.18,461.49
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,685.35,513.29
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,724.17,534.86
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,761.54,555.37
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,791.39,572.37
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,815.14,585.4
2016,9,9,9,45,516.0,226.5,1.05,32.0,572.0,721.62,518.95
2016,9,9,10,0,281.0,327.0,1.1,33.0,528.0,608.91,436.6
2016,9,9,10,15,298.5,339.0,1.15,33.0,561.0,633.48,453.74
2016,9,9,10,30,316.0,351.0,1.2,33.0,594.0,656.64,468.68
2016,9,9,10,45,394.0,332.5,1.3,33.5,645.5,700.02,498.08
2016,9,9,11,0,472.0,314.0,1.4,34.0,697.0,750.42,531.16
2016,9,9,11,15,454.5,328.0,1.4,34.0,703.5,738.15,521.59
2016,9,9,11,30,437.0,342.0,1.4,34.0,710.0,724.16,511.56
2016,9,9,11,45,617.5,251.5,1.45,34.0,776.5,774.31,548.67
2016,9,9,12,0,798.0,161.0,1.5,34.0,843.0,812.36,575.32
2016,9,9,12,15,798.5,161.0,1.5,34.0,843.5,788.94,559.88
2016,9,9,12,30,799.0,161.0,1.5,34.0,844.0,762.99,543.43
2016,9,9,12,45,793.5,162.5,1.55,34.5,836.0,731.68,521.81
2016,9,9,13,0,788.0,164.0,1.6,35.0,828.0,698.47,498.59
2016,9,9,13,15,783.5,162.5,1.55,35.0,812.5,661.48,472.86
2016,9,9,13,30,779.0,161.0,1.5,35.0,797.0,622.95,445.63
2016,9,9,13,45,773.5,158.0,1.5,35.0,774.5,581.13,415.93
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,538.23,384.73
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,492.7,351.38
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,442.84,314.04
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.5,394.33,276.14
2016,9,9,15,0,724.0,142.0,1.4,34.0,621.0,346.15,237.58
2016,9,9,15,15,706.0,138.0,1.35,34.0,579.0,296.87,197.7
2016,9,9,15,30,688.0,134.0,1.3,34.0,537.0,248.97,158.94
2016,9,9,15,45,665.0,128.0,1.3,34.0,491.5,200.25,121.01
2016,9,9,16,0,642.0,122.0,1.3,34.0,446.0,153.88,87.92
2016,9,9,16,15,610.0,115.5,1.2,33.5,397.0,109.18,62.63
2016,9,9,16,30,578.0,109.0,1.1,33.0,348.0,72.46,54.29
2016,9,9,16,45,533.5,101.0,1.05,32.5,297.5,69.85,52.47
2016,9,9,17,0,489.0,93.0,1.0,32.0,247.0,66.26,49.71
2016,9,9,17,15,428.5,81.5,0.9,31.0,198.0,59.47,44.23
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,52.34,38.23
2016,9,9,17,45,284.0,54.5,0.75,29.0,105.0,41.63,28.96
2016,9,9,18,0,200.0,39.0,0.7,28.0,61.0,30.43,18.71
2016,9,9,18,15,100.0,19.5,0.75,27.5,30.5,15.38,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
