Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.0,17.0,0.85,21.5,24.0,49.37,0.0
2016,9,10,6,30,144.0,34.0,0.9,22.0,48.0,144.15,102.95
2016,9,10,6,45,229.0,52.0,0.95,22.5,90.0,216.96,168.92
2016,9,10,7,0,314.0,70.0,1.0,23.0,132.0,297.16,235.5
2016,9,10,7,15,376.0,83.0,1.0,23.5,180.0,362.72,288.35
2016,9,10,7,30,438.0,96.0,1.0,24.0,228.0,432.4,342.12
2016,9,10,7,45,482.5,106.0,1.05,25.0,277.0,489.32,383.62
2016,9,10,8,0,527.0,116.0,1.1,26.0,326.0,547.91,424.71
2016,9,10,8,15,561.0,124.0,1.1,27.0,375.0,602.74,460.96
2016,9,10,8,30,595.0,132.0,1.1,28.0,424.0,652.65,492.63
2016,9,10,8,45,620.5,138.5,1.15,29.0,469.5,693.3,517.16
2016,9,10,9,0,646.0,145.0,1.2,30.0,515.0,732.64,540.11
2016,9,10,9,15,665.5,149.5,1.2,30.5,557.0,762.99,557.24
2016,9,10,9,30,685.0,154.0,1.2,31.0,599.0,791.3,572.91
2016,9,10,9,45,721.0,147.0,1.25,32.0,640.0,819.02,587.46
2016,9,10,10,0,757.0,140.0,1.3,33.0,681.0,840.64,597.99
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.5,851.89,605.01
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,860.17,610.35
2016,9,10,10,45,782.0,149.0,1.65,33.5,765.0,861.19,610.5
2016,9,10,11,0,786.0,153.0,1.8,34.0,788.0,859.14,608.78
2016,9,10,11,15,790.5,154.0,1.85,34.0,804.5,851.4,603.8
2016,9,10,11,30,795.0,155.0,1.9,34.0,821.0,840.65,597.05
2016,9,10,11,45,792.0,159.0,2.0,34.0,828.0,823.68,586.81
2016,9,10,12,0,789.0,163.0,2.1,34.0,835.0,804.01,574.85
2016,9,10,12,15,789.0,163.0,2.15,34.0,835.5,780.33,559.87
2016,9,10,12,30,789.0,163.0,2.2,34.0,836.0,754.19,543.1
2016,9,10,12,45,620.5,250.0,2.25,34.0,776.0,684.76,493.09
2016,9,10,13,0,452.0,337.0,2.3,34.0,716.0,620.41,446.33
2016,9,10,13,15,465.0,325.0,2.35,34.0,708.5,595.4,429.56
2016,9,10,13,30,478.0,313.0,2.4,34.0,701.0,568.57,410.89
2016,9,10,13,45,283.5,338.5,2.45,34.0,567.0,456.91,331.14
2016,9,10,14,0,89.0,364.0,2.5,34.0,433.0,366.85,266.18
2016,9,10,14,15,97.0,351.0,2.5,34.0,424.0,351.85,255.78
2016,9,10,14,30,105.0,338.0,2.5,34.0,415.0,336.02,244.31
2016,9,10,14,45,113.0,321.0,2.55,34.0,399.0,316.21,229.81
2016,9,10,15,0,121.0,304.0,2.6,34.0,383.0,289.3,209.87
2016,9,10,15,15,126.0,283.5,2.6,33.5,361.0,264.12,191.33
2016,9,10,15,30,131.0,263.0,2.6,33.0,339.0,238.56,172.29
2016,9,10,15,45,153.0,239.5,2.6,33.0,321.0,213.29,152.48
2016,9,10,16,0,175.0,216.0,2.6,33.0,303.0,185.88,131.66
2016,9,10,16,15,109.0,187.5,2.45,32.5,240.0,148.92,108.11
2016,9,10,16,30,43.0,159.0,2.3,32.0,177.0,128.14,100.13
2016,9,10,16,45,197.5,139.0,2.2,31.5,203.0,102.19,79.39
2016,9,10,17,0,352.0,119.0,2.1,31.0,229.0,85.56,65.95
2016,9,10,17,15,295.5,101.5,1.95,30.0,181.5,77.73,59.64
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,65.27,49.13
2016,9,10,17,45,170.5,61.5,1.7,28.5,92.0,48.75,34.81
2016,9,10,18,0,102.0,39.0,1.6,28.0,50.0,31.64,19.37
2016,9,10,18,15,51.0,19.5,1.7,27.5,25.0,16.24,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,100.0,16.0,1.35,20.5,25.0,61.11,0.0
2016,9,11,6,30,200.0,32.0,1.5,21.0,50.0,169.33,120.9
2016,9,11,6,45,294.5,45.5,1.7,22.0,92.5,243.25,190.57
2016,9,11,7,0,389.0,59.0,1.9,23.0,135.0,326.05,260.01
2016,9,11,7,15,453.5,68.5,2.1,23.5,184.0,396.2,317.62
2016,9,11,7,30,518.0,78.0,2.3,24.0,233.0,467.41,373.99
2016,9,11,7,45,562.0,85.5,2.5,24.5,283.0,524.86,417.85
2016,9,11,8,0,606.0,93.0,2.7,25.0,333.0,583.42,461.17
2016,9,11,8,15,638.5,99.0,2.6,25.5,382.5,632.03,494.0
2016,9,11,8,30,671.0,105.0,2.5,26.0,432.0,680.25,525.46
2016,9,11,8,45,542.5,159.5,2.4,26.5,441.0,645.8,496.1
2016,9,11,9,0,414.0,214.0,2.3,27.0,450.0,608.12,463.35
2016,9,11,9,15,491.0,205.0,2.15,27.5,507.0,667.97,504.69
2016,9,11,9,30,568.0,196.0,2.0,28.0,564.0,728.2,544.28
2016,9,11,9,45,586.5,198.5,1.9,28.5,598.0,754.53,558.82
2016,9,11,10,0,605.0,201.0,1.8,29.0,632.0,774.03,568.92
2016,9,11,10,15,405.5,285.0,1.7,29.0,579.5,679.41,498.1
2016,9,11,10,30,206.0,369.0,1.6,29.0,527.0,565.38,413.93
2016,9,11,10,45,507.5,254.5,1.55,29.5,659.5,726.38,530.46
2016,9,11,11,0,809.0,140.0,1.5,30.0,792.0,863.02,619.58
2016,9,11,11,15,540.0,270.5,1.45,30.0,709.5,751.03,540.77
2016,9,11,11,30,271.0,401.0,1.4,30.0,627.0,632.68,454.97
2016,9,11,11,45,287.0,392.5,1.4,30.0,633.5,626.41,451.88
2016,9,11,12,0,303.0,384.0,1.4,30.0,640.0,618.75,446.89
2016,9,11,12,15,168.0,360.0,1.35,30.0,502.0,474.39,345.35
2016,9,11,12,30,33.0,336.0,1.3,30.0,364.0,339.48,247.8
2016,9,11,12,45,32.0,336.0,1.3,30.5,363.0,335.01,244.77
2016,9,11,13,0,31.0,336.0,1.3,31.0,362.0,330.47,241.07
2016,9,11,13,15,32.5,328.5,1.2,31.0,355.5,320.81,234.09
2016,9,11,13,30,34.0,321.0,1.1,31.0,349.0,311.08,227.09
2016,9,11,13,45,170.0,331.5,1.05,31.0,463.0,389.26,284.08
2016,9,11,14,0,306.0,342.0,1.0,31.0,577.0,452.12,327.34
2016,9,11,14,15,297.0,333.5,0.95,30.5,554.5,421.45,304.87
2016,9,11,14,30,288.0,325.0,0.9,30.0,532.0,391.26,283.04
2016,9,11,14,45,299.0,304.0,0.85,30.0,508.5,359.33,258.86
2016,9,11,15,0,310.0,283.0,0.8,30.0,485.0,326.34,233.36
2016,9,11,15,15,539.0,193.0,0.75,30.0,516.0,291.03,199.51
2016,9,11,15,30,768.0,103.0,0.7,30.0,547.0,239.26,150.04
2016,9,11,15,45,672.0,117.5,0.65,30.0,482.5,186.43,111.59
2016,9,11,16,0,576.0,132.0,0.6,30.0,418.0,148.93,88.62
2016,9,11,16,15,621.5,108.5,0.55,29.5,386.5,97.99,56.95
2016,9,11,16,30,667.0,85.0,0.5,29.0,355.0,54.88,40.6
2016,9,11,16,45,630.0,78.0,0.45,29.0,304.0,52.24,38.57
2016,9,11,17,0,593.0,71.0,0.4,29.0,253.0,49.41,36.25
2016,9,11,17,15,531.0,63.0,0.4,28.5,202.0,45.51,32.98
2016,9,11,17,30,469.0,55.0,0.4,28.0,151.0,41.44,29.38
2016,9,11,17,45,376.5,43.5,0.45,27.5,106.0,33.89,22.61
2016,9,11,18,0,284.0,32.0,0.5,27.0,61.0,25.92,14.67
2016,9,11,18,15,142.0,16.0,0.55,26.5,30.5,12.88,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,90.0,16.5,1.9,18.5,24.5,56.82,0.0
2016,9,12,6,30,180.0,33.0,2.0,19.0,49.0,161.06,114.14
2016,9,12,6,45,275.5,48.0,2.15,19.5,92.0,236.2,186.68
2016,9,12,7,0,371.0,63.0,2.3,20.0,135.0,320.28,258.55
2016,9,12,7,15,437.0,74.0,2.35,20.5,184.5,387.87,314.9
2016,9,12,7,30,503.0,85.0,2.4,21.0,234.0,463.96,375.54
2016,9,12,7,45,251.5,76.5,2.45,22.0,151.0,286.4,232.67
2016,9,12,8,0,0.0,68.0,2.5,23.0,68.0,63.26,46.43
2016,9,12,8,15,132.0,133.0,2.5,23.5,197.5,249.86,200.1
2016,9,12,8,30,264.0,198.0,2.5,24.0,327.0,445.76,351.54
2016,9,12,8,45,425.5,177.5,2.55,25.0,409.0,569.62,443.66
2016,9,12,9,0,587.0,157.0,2.6,26.0,491.0,692.8,531.75
2016,9,12,9,15,671.0,143.5,2.5,26.5,554.0,757.02,573.23
2016,9,12,9,30,755.0,130.0,2.4,27.0,617.0,820.49,612.96
2016,9,12,9,45,668.0,175.5,2.35,27.5,625.0,799.58,595.28
2016,9,12,10,0,581.0,221.0,2.3,28.0,633.0,767.61,569.42
2016,9,12,10,15,540.5,248.5,2.2,28.5,645.5,758.92,559.67
2016,9,12,10,30,500.0,276.0,2.1,29.0,658.0,747.12,547.8
2016,9,12,10,45,510.5,277.5,2.05,29.5,677.5,750.88,548.38
2016,9,12,11,0,521.0,279.0,2.0,30.0,697.0,752.44,547.39
2016,9,12,11,15,443.0,319.5,1.95,30.0,680.0,714.64,518.96
2016,9,12,11,30,365.0,360.0,1.9,30.0,663.0,669.94,486.3
2016,9,12,11,45,350.5,375.0,1.85,30.5,668.5,660.3,477.87
2016,9,12,12,0,336.0,390.0,1.8,31.0,674.0,649.51,468.48
2016,9,12,12,15,266.0,405.0,1.75,31.0,630.5,594.87,429.52
2016,9,12,12,30,196.0,420.0,1.7,31.0,587.0,540.5,390.79
2016,9,12,12,45,494.0,293.5,1.7,31.0,706.0,628.89,457.6
2016,9,12,13,0,792.0,167.0,1.7,31.0,825.0,694.03,505.14
2016,9,12,13,15,787.0,165.5,1.7,31.0,809.0,656.41,477.87
2016,9,12,13,30,782.0,164.0,1.7,31.0,793.0,617.27,449.86
2016,9,12,13,45,769.5,164.5,1.7,31.0,768.5,574.4,418.56
2016,9,12,14,0,757.0,165.0,1.7,31.0,744.0,527.87,384.02
2016,9,12,14,15,746.0,162.0,1.7,30.5,713.5,481.23,349.23
2016,9,12,14,30,735.0,159.0,1.7,30.0,683.0,434.43,313.23
2016,9,12,14,45,717.5,156.5,1.75,30.0,645.5,385.74,274.42
2016,9,12,15,0,700.0,154.0,1.8,30.0,608.0,337.98,235.51
2016,9,12,15,15,635.0,159.5,1.8,29.5,549.5,285.66,194.55
2016,9,12,15,30,570.0,165.0,1.8,29.0,491.0,240.48,159.75
2016,9,12,15,45,475.0,173.0,1.8,29.0,429.0,197.6,129.44
2016,9,12,16,0,380.0,181.0,1.8,29.0,367.0,171.62,115.04
2016,9,12,16,15,453.0,151.0,1.65,28.5,349.0,120.79,80.54
2016,9,12,16,30,526.0,121.0,1.5,28.0,331.0,82.77,64.17
2016,9,12,16,45,475.0,111.5,1.4,28.0,280.5,78.22,60.58
2016,9,12,17,0,424.0,102.0,1.3,28.0,230.0,73.43,56.62
2016,9,12,17,15,360.5,88.0,1.15,27.0,182.0,64.89,49.54
2016,9,12,17,30,297.0,74.0,1.0,26.0,134.0,55.93,41.8
2016,9,12,17,45,214.0,55.0,0.9,25.5,91.5,42.42,29.84
2016,9,12,18,0,131.0,36.0,0.8,25.0,49.0,29.31,17.02
2016,9,12,18,15,65.5,18.0,0.85,24.5,24.5,17.16,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,47.99,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,141.84,97.7
2016,9,13,6,45,240.5,49.5,1.15,20.5,88.0,218.97,171.21
2016,9,13,7,0,339.0,66.0,1.3,21.0,131.0,304.88,243.58
2016,9,13,7,15,405.5,78.5,1.3,21.5,180.0,373.13,299.47
2016,9,13,7,30,472.0,91.0,1.3,22.0,229.0,445.81,356.42
2016,9,13,7,45,529.5,97.5,1.35,23.0,281.0,512.88,406.19
2016,9,13,8,0,587.0,104.0,1.4,24.0,333.0,579.16,453.4
2016,9,13,8,15,621.0,110.5,1.35,24.5,383.0,628.84,486.93
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,678.15,518.42
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,720.85,543.81
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,762.39,567.78
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,792.7,584.88
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,820.77,600.4
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,840.03,610.08
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,860.82,620.82
2016,9,13,10,15,813.5,130.0,1.3,29.5,725.5,871.43,625.03
2016,9,13,10,30,824.0,132.0,1.3,30.0,757.0,878.93,627.46
2016,9,13,10,45,836.0,131.0,1.3,30.5,782.5,881.35,626.82
2016,9,13,11,0,848.0,130.0,1.3,31.0,808.0,880.53,624.32
2016,9,13,11,15,853.0,131.0,1.3,31.0,824.5,872.5,618.7
2016,9,13,11,30,858.0,132.0,1.3,31.0,841.0,856.43,608.2
2016,9,13,11,45,864.0,130.0,1.35,31.5,850.5,840.53,597.36
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,821.56,584.63
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.5,797.21,569.13
2016,9,13,12,30,871.0,128.0,1.4,32.0,861.0,770.13,551.92
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.5,739.42,532.24
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,705.98,509.38
2016,9,13,13,15,597.0,244.5,1.4,32.0,734.0,601.91,434.44
2016,9,13,13,30,312.0,371.0,1.4,32.0,620.0,514.51,370.66
2016,9,13,13,45,588.5,241.5,1.4,32.0,695.0,535.77,387.9
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,538.89,389.2
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,490.73,351.91
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,437.47,310.42
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,386.12,269.35
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,334.9,227.39
2016,9,13,15,15,570.5,169.0,1.3,31.5,524.5,274.01,185.36
2016,9,13,15,30,318.0,235.0,1.3,31.0,416.0,246.13,171.34
2016,9,13,15,45,531.0,162.5,1.35,31.0,434.0,195.33,124.11
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,130.6,69.04
2016,9,13,16,15,713.5,85.5,1.3,30.5,401.0,77.29,41.65
2016,9,13,16,30,683.0,81.0,1.2,30.0,350.0,52.53,38.54
2016,9,13,16,45,640.5,75.0,1.15,30.0,298.0,50.5,36.97
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,48.37,35.21
2016,9,13,17,15,533.5,61.0,1.0,28.5,195.0,44.4,32.0
2016,9,13,17,30,469.0,53.0,0.9,27.0,144.0,40.26,28.43
2016,9,13,17,45,369.5,41.0,0.85,26.0,99.0,32.14,21.16
2016,9,13,18,0,270.0,29.0,0.8,25.0,54.0,23.57,12.09
2016,9,13,18,15,135.0,14.5,0.85,24.5,27.0,13.82,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.5,14.5,0.95,19.5,23.5,63.81,0.0
2016,9,14,6,30,221.0,29.0,1.1,20.0,47.0,173.44,118.0
2016,9,14,6,45,326.0,41.5,1.25,21.0,91.0,255.23,199.23
2016,9,14,7,0,431.0,54.0,1.4,22.0,135.0,344.81,274.22
2016,9,14,7,15,497.0,62.5,1.4,23.0,185.0,413.16,329.39
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,485.13,384.56
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,543.43,427.11
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,602.89,468.29
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,650.51,498.37
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,697.59,526.83
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,731.94,546.02
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,768.46,566.16
2016,9,14,9,15,781.0,104.5,0.9,28.5,574.5,797.5,580.76
2016,9,14,9,30,798.0,108.0,0.8,29.0,617.0,824.12,593.47
2016,9,14,9,45,825.5,103.0,0.7,29.5,657.0,847.54,603.84
2016,9,14,10,0,853.0,98.0,0.6,30.0,697.0,862.04,608.43
2016,9,14,10,15,862.0,99.5,0.6,30.5,728.0,871.43,611.74
2016,9,14,10,30,871.0,101.0,0.6,31.0,759.0,877.65,613.27
2016,9,14,10,45,878.0,101.5,0.6,31.5,783.0,877.8,611.23
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,874.68,607.41
2016,9,14,11,15,889.0,103.0,0.65,32.0,823.0,866.22,602.61
2016,9,14,11,30,893.0,104.0,0.7,32.0,839.0,854.5,595.95
2016,9,14,11,45,897.0,103.0,0.8,32.5,847.5,837.57,585.75
2016,9,14,12,0,901.0,102.0,0.9,33.0,856.0,817.52,573.58
2016,9,14,12,15,901.0,102.0,0.95,33.0,856.0,792.3,558.56
2016,9,14,12,30,901.0,102.0,1.0,33.0,856.0,764.29,541.7
2016,9,14,12,45,896.5,103.0,1.1,33.0,847.5,731.36,522.09
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,696.16,499.48
2016,9,14,13,15,888.0,103.0,1.2,33.0,823.0,657.36,472.57
2016,9,14,13,30,884.0,102.0,1.2,33.0,807.0,616.64,443.73
2016,9,14,13,45,877.5,101.0,1.3,33.0,783.0,572.81,412.65
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,527.64,379.53
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,479.75,342.92
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,431.15,304.72
2016,9,14,14,45,840.5,95.0,1.4,33.0,660.0,380.42,263.97
2016,9,14,15,0,828.0,93.0,1.4,33.0,623.0,324.11,218.33
2016,9,14,15,15,812.0,90.5,1.4,32.5,580.0,272.09,175.71
2016,9,14,15,30,796.0,88.0,1.4,32.0,537.0,221.06,134.12
2016,9,14,15,45,773.0,85.0,1.45,32.0,490.0,169.87,94.54
2016,9,14,16,0,750.0,82.0,1.5,32.0,443.0,120.88,61.74
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.5,73.31,40.14
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,47.67,34.34
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,46.15,33.25
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,44.58,32.03
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,40.84,28.92
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,36.95,25.48
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,29.61,18.88
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,21.88,10.09
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,12.87,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.0,13.5,2.05,19.5,23.0,65.09,0.0
2016,9,15,6,30,232.0,27.0,2.3,20.0,46.0,175.31,116.71
2016,9,15,6,45,336.0,39.0,2.55,20.5,89.5,257.18,201.86
2016,9,15,7,0,440.0,51.0,2.8,21.0,133.0,345.61,277.85
2016,9,15,7,15,262.0,81.0,2.85,21.5,134.0,273.22,221.31
2016,9,15,7,30,84.0,111.0,2.9,22.0,135.0,190.05,152.09
2016,9,15,7,45,78.0,133.0,3.0,23.0,158.5,201.21,160.6
2016,9,15,8,0,72.0,155.0,3.1,24.0,182.0,221.72,175.82
2016,9,15,8,15,50.0,167.5,3.0,24.5,188.0,217.44,170.9
2016,9,15,8,30,28.0,180.0,2.9,25.0,194.0,212.23,165.17
2016,9,15,8,45,26.0,195.0,2.85,26.0,208.5,214.03,165.32
2016,9,15,9,0,24.0,210.0,2.8,27.0,223.0,226.66,173.76
2016,9,15,9,15,411.5,158.0,2.7,27.5,418.0,541.5,419.24
2016,9,15,9,30,799.0,106.0,2.6,28.0,613.0,820.19,613.87
2016,9,15,9,45,807.5,110.0,2.55,29.0,649.0,837.27,618.88
2016,9,15,10,0,816.0,114.0,2.5,30.0,685.0,851.39,624.03
2016,9,15,10,15,826.0,116.0,2.4,30.0,716.0,861.52,628.73
2016,9,15,10,30,836.0,118.0,2.3,30.0,747.0,868.53,631.46
2016,9,15,10,45,838.5,122.0,2.25,30.5,770.0,867.95,628.5
2016,9,15,11,0,841.0,126.0,2.2,31.0,793.0,864.12,623.64
2016,9,15,11,15,845.5,127.0,2.1,31.0,809.0,850.5,613.41
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,839.4,605.03
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,821.8,591.74
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,801.36,576.8
2016,9,15,12,15,847.0,133.0,1.85,32.0,839.0,777.0,560.57
2016,9,15,12,30,847.0,133.0,1.8,32.0,839.0,750.02,542.68
2016,9,15,12,45,832.5,139.5,1.75,32.5,828.0,717.65,519.07
2016,9,15,13,0,818.0,146.0,1.7,33.0,817.0,681.78,492.59
2016,9,15,13,15,813.0,145.0,1.65,33.0,800.5,643.75,465.54
2016,9,15,13,30,808.0,144.0,1.6,33.0,784.0,604.11,436.86
2016,9,15,13,45,797.0,144.0,1.6,33.0,759.5,560.69,405.19
2016,9,15,14,0,786.0,144.0,1.6,33.0,735.0,516.56,372.22
2016,9,15,14,15,775.0,141.5,1.6,32.5,704.5,469.78,337.22
2016,9,15,14,30,764.0,139.0,1.6,32.0,674.0,422.78,300.95
2016,9,15,14,45,745.5,138.0,1.65,32.0,636.0,369.82,259.04
2016,9,15,15,0,727.0,137.0,1.7,32.0,598.0,321.81,219.9
2016,9,15,15,15,501.0,187.5,1.7,31.5,495.0,266.39,181.83
2016,9,15,15,30,275.0,238.0,1.7,31.0,392.0,236.36,165.94
2016,9,15,15,45,445.0,181.5,1.75,31.0,404.5,192.3,125.66
2016,9,15,16,0,615.0,125.0,1.8,31.0,417.0,134.69,78.37
2016,9,15,16,15,579.5,117.5,1.7,30.5,367.5,91.51,58.78
2016,9,15,16,30,544.0,110.0,1.6,30.0,318.0,75.82,57.97
2016,9,15,16,45,485.0,102.0,1.55,29.5,267.0,72.03,55.07
2016,9,15,17,0,426.0,94.0,1.5,29.0,216.0,68.1,51.91
2016,9,15,17,15,359.5,80.0,1.35,28.0,168.5,59.32,44.58
2016,9,15,17,30,293.0,66.0,1.2,27.0,121.0,50.13,36.6
2016,9,15,17,45,203.0,47.5,1.1,26.5,79.5,36.79,24.73
2016,9,15,18,0,113.0,29.0,1.0,26.0,38.0,23.84,10.48
2016,9,15,18,15,56.5,14.5,1.05,25.5,19.0,13.82,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,29.73,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,87.07,53.94
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,162.6,126.48
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,240.45,193.2
2016,9,16,7,15,298.5,88.5,2.3,20.5,161.5,316.9,256.8
2016,9,16,7,30,363.0,105.0,2.3,21.0,208.0,388.25,314.44
2016,9,16,7,45,416.5,116.0,2.3,21.5,257.5,448.94,361.8
2016,9,16,8,0,470.0,127.0,2.3,22.0,307.0,512.03,409.33
2016,9,16,8,15,506.5,136.5,2.2,22.5,355.5,562.27,445.15
2016,9,16,8,30,543.0,146.0,2.1,23.0,404.0,612.82,480.06
2016,9,16,8,45,578.0,150.5,2.05,24.0,450.5,656.17,508.12
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,704.85,538.93
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,736.41,557.54
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,765.99,574.25
2016,9,16,9,45,684.0,163.5,1.75,26.5,618.5,791.54,588.38
2016,9,16,10,0,713.0,161.0,1.7,27.0,657.0,814.77,600.84
2016,9,16,10,15,724.5,164.0,1.6,27.0,687.5,826.2,606.09
2016,9,16,10,30,736.0,167.0,1.5,27.0,718.0,834.76,609.58
2016,9,16,10,45,514.5,268.0,1.45,27.5,659.5,736.86,538.24
2016,9,16,11,0,293.0,369.0,1.4,28.0,601.0,632.72,460.99
2016,9,16,11,15,249.0,385.5,1.3,28.5,585.5,603.17,438.52
2016,9,16,11,30,205.0,402.0,1.2,29.0,570.0,566.64,410.88
2016,9,16,11,45,126.0,382.5,1.2,29.5,486.5,475.11,345.58
2016,9,16,12,0,47.0,363.0,1.2,30.0,403.0,382.45,278.61
2016,9,16,12,15,170.0,378.5,1.2,30.0,520.5,489.22,356.6
2016,9,16,12,30,293.0,394.0,1.2,30.0,638.0,585.37,423.29
2016,9,16,12,45,238.0,399.0,1.2,30.0,595.5,535.16,387.08
2016,9,16,13,0,183.0,404.0,1.2,30.0,553.0,489.82,355.11
2016,9,16,13,15,316.0,357.5,1.2,30.0,609.0,518.84,377.27
2016,9,16,13,30,449.0,311.0,1.2,30.0,665.0,536.42,389.96
2016,9,16,13,45,389.0,323.0,1.25,30.0,623.0,491.82,357.62
2016,9,16,14,0,329.0,335.0,1.3,30.0,581.0,449.63,327.22
2016,9,16,14,15,350.0,313.5,1.3,30.0,565.5,420.9,305.96
2016,9,16,14,30,371.0,292.0,1.3,30.0,550.0,390.08,282.39
2016,9,16,14,45,555.0,208.5,1.35,30.0,570.5,359.17,255.53
2016,9,16,15,0,739.0,125.0,1.4,30.0,591.0,312.02,213.36
2016,9,16,15,15,720.0,121.5,1.45,29.5,549.0,262.59,172.91
2016,9,16,15,30,701.0,118.0,1.5,29.0,507.0,214.63,134.09
2016,9,16,15,45,673.5,113.5,1.55,29.0,460.0,166.46,97.44
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,121.14,68.06
2016,9,16,16,15,611.5,103.0,1.55,28.5,364.0,77.55,49.74
2016,9,16,16,30,577.0,97.0,1.5,28.0,315.0,65.59,49.91
2016,9,16,16,45,527.0,89.0,1.5,28.0,265.0,62.54,47.47
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,59.36,44.78
2016,9,16,17,15,407.5,70.0,1.3,27.0,167.0,51.89,38.48
2016,9,16,17,30,338.0,59.0,1.1,26.0,119.0,44.81,32.23
2016,9,16,17,45,243.0,43.0,0.95,25.5,78.5,33.32,21.87
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,21.32,7.54
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,12.87,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,48.57,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,137.28,84.55
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,220.27,171.93
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,308.26,247.27
2016,9,17,7,15,443.0,65.5,1.65,20.5,171.5,379.36,306.26
2016,9,17,7,30,513.0,75.0,1.6,21.0,220.0,452.68,364.47
2016,9,17,7,45,256.5,94.0,1.55,22.0,166.5,296.05,238.85
2016,9,17,8,0,0.0,113.0,1.5,23.0,113.0,110.39,84.59
2016,9,17,8,15,0.0,128.0,1.45,23.5,128.0,124.75,96.03
2016,9,17,8,30,0.0,143.0,1.4,24.0,143.0,139.09,106.87
2016,9,17,8,45,0.0,151.0,1.4,25.0,151.0,146.02,111.51
2016,9,17,9,0,0.0,159.0,1.4,26.0,159.0,153.11,116.22
2016,9,17,9,15,15.5,203.0,1.4,26.5,213.0,210.54,160.42
2016,9,17,9,30,31.0,247.0,1.4,27.0,267.0,280.08,212.39
2016,9,17,9,45,22.5,240.0,1.4,27.5,255.0,252.11,190.02
2016,9,17,10,0,14.0,233.0,1.4,28.0,243.0,236.36,177.26
2016,9,17,10,15,54.0,291.5,1.4,28.0,332.0,340.12,254.87
2016,9,17,10,30,94.0,350.0,1.4,28.0,421.0,433.58,322.05
2016,9,17,10,45,62.5,333.0,1.4,28.5,381.0,384.7,284.68
2016,9,17,11,0,31.0,316.0,1.4,29.0,341.0,337.0,248.83
2016,9,17,11,15,75.0,357.0,1.4,29.0,417.5,412.0,303.68
2016,9,17,11,30,119.0,398.0,1.4,29.0,494.0,491.15,359.38
2016,9,17,11,45,221.0,391.0,1.4,29.5,572.5,558.88,407.07
2016,9,17,12,0,323.0,384.0,1.4,30.0,651.0,626.19,453.04
2016,9,17,12,15,291.0,392.0,1.4,30.0,632.5,595.26,430.51
2016,9,17,12,30,259.0,400.0,1.4,30.0,614.0,564.88,409.1
2016,9,17,12,45,280.5,390.5,1.45,30.5,620.5,556.6,403.25
2016,9,17,13,0,302.0,381.0,1.5,31.0,627.0,546.36,395.74
2016,9,17,13,15,268.5,379.5,1.55,31.0,595.0,507.03,368.11
2016,9,17,13,30,235.0,378.0,1.6,31.0,563.0,471.78,343.21
2016,9,17,13,45,176.5,366.5,1.65,31.0,503.0,415.92,303.54
2016,9,17,14,0,118.0,355.0,1.7,31.0,443.0,365.07,267.25
2016,9,17,14,15,477.0,228.5,1.75,31.0,561.0,401.73,292.73
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,416.45,297.13
2016,9,17,14,45,561.5,187.5,1.9,31.0,566.0,341.12,242.07
2016,9,17,15,0,287.0,273.0,2.0,31.0,453.0,301.52,216.49
2016,9,17,15,15,533.0,182.0,2.0,30.5,486.0,264.4,179.86
2016,9,17,15,30,779.0,91.0,2.0,30.0,519.0,208.5,125.89
2016,9,17,15,45,465.5,145.0,2.05,30.0,394.5,162.87,103.13
2016,9,17,16,0,152.0,199.0,2.1,30.0,270.0,163.7,118.36
2016,9,17,16,15,411.5,136.5,2.0,29.5,297.5,97.33,68.88
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,48.35,35.24
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,46.08,33.44
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,43.7,31.42
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,39.47,27.83
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,35.06,23.88
2016,9,17,17,45,328.5,34.5,1.05,26.0,80.5,27.14,16.62
2016,9,17,18,0,215.0,23.0,0.8,25.0,38.0,18.76,4.3
2016,9,17,18,15,107.5,11.5,0.8,24.5,19.0,10.96,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,74.5,12.5,0.6,19.5,18.0,44.97,0.0
2016,9,18,6,30,149.0,25.0,0.7,20.0,36.0,126.81,73.62
2016,9,18,6,45,236.0,40.5,0.8,20.5,74.5,201.96,155.89
2016,9,18,7,0,323.0,56.0,0.9,21.0,113.0,278.78,221.45
2016,9,18,7,15,385.5,67.0,0.8,21.5,158.5,341.11,272.7
2016,9,18,7,30,448.0,78.0,0.7,22.0,204.0,407.69,324.71
2016,9,18,7,45,425.0,101.0,0.6,23.0,240.0,434.13,342.23
2016,9,18,8,0,402.0,124.0,0.5,24.0,276.0,456.87,355.94
2016,9,18,8,15,399.5,145.5,0.55,24.5,314.5,489.85,378.38
2016,9,18,8,30,397.0,167.0,0.6,25.0,353.0,520.83,398.65
2016,9,18,8,45,406.0,186.0,0.7,26.0,393.5,556.17,421.41
2016,9,18,9,0,415.0,205.0,0.8,27.0,434.0,590.02,442.57
2016,9,18,9,15,338.0,242.0,0.9,27.5,438.0,558.57,417.39
2016,9,18,9,30,261.0,279.0,1.0,28.0,442.0,535.51,398.23
2016,9,18,9,45,345.0,275.5,1.15,28.5,505.0,601.55,445.4
2016,9,18,10,0,429.0,272.0,1.3,29.0,568.0,678.97,498.25
2016,9,18,10,15,288.0,315.5,1.4,29.0,518.0,589.78,433.32
2016,9,18,10,30,147.0,359.0,1.5,29.0,468.0,498.85,366.87
2016,9,18,10,45,179.0,370.0,1.65,29.5,507.5,532.34,390.92
2016,9,18,11,0,211.0,381.0,1.8,30.0,547.0,564.45,412.9
2016,9,18,11,15,141.0,378.5,1.85,30.0,490.5,496.19,363.37
2016,9,18,11,30,71.0,376.0,1.9,30.0,434.0,422.82,310.11
2016,9,18,11,45,51.0,353.5,1.95,30.5,395.5,380.12,278.98
2016,9,18,12,0,31.0,331.0,2.0,31.0,357.0,338.91,248.57
2016,9,18,12,15,106.0,370.0,2.05,31.0,457.5,431.7,316.68
2016,9,18,12,30,181.0,409.0,2.1,31.0,558.0,513.7,374.86
2016,9,18,12,45,124.5,391.0,2.15,31.0,493.5,447.71,327.23
2016,9,18,13,0,68.0,373.0,2.2,31.0,429.0,385.78,282.68
2016,9,18,13,15,34.0,222.0,2.2,31.0,250.0,225.08,166.0
2016,9,18,13,30,0.0,71.0,2.2,31.0,71.0,66.24,45.85
2016,9,18,13,45,46.5,209.0,2.2,31.0,243.5,214.59,159.22
2016,9,18,14,0,93.0,347.0,2.2,31.0,416.0,349.56,257.79
2016,9,18,14,15,88.0,329.5,2.2,30.5,393.0,324.88,239.73
2016,9,18,14,30,83.0,312.0,2.2,30.0,370.0,300.77,222.56
2016,9,18,14,45,111.0,299.0,2.2,30.0,371.0,291.74,215.32
2016,9,18,15,0,139.0,286.0,2.2,30.0,372.0,273.52,200.74
2016,9,18,15,15,140.0,263.5,2.1,29.5,345.0,244.93,179.17
2016,9,18,15,30,141.0,241.0,2.0,29.0,318.0,216.46,157.69
2016,9,18,15,45,138.0,219.0,1.9,29.0,288.5,187.97,136.43
2016,9,18,16,0,135.0,197.0,1.8,29.0,259.0,160.04,116.67
2016,9,18,16,15,130.0,173.5,1.6,28.5,227.5,131.75,104.36
2016,9,18,16,30,125.0,150.0,1.4,28.0,196.0,115.03,91.07
2016,9,18,16,45,115.0,127.5,1.2,27.5,164.5,99.48,78.47
2016,9,18,17,0,105.0,105.0,1.0,27.0,133.0,83.41,65.13
2016,9,18,17,15,86.0,82.5,0.9,26.5,102.5,66.79,51.01
2016,9,18,17,30,67.0,60.0,0.8,26.0,72.0,49.65,36.14
2016,9,18,17,45,33.5,40.5,0.75,25.5,46.5,35.29,23.14
2016,9,18,18,0,0.0,21.0,0.7,25.0,21.0,19.11,2.0
2016,9,18,18,15,0.0,10.5,0.7,25.0,10.5,10.01,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,7.5,0.8,21.0,7.5,7.15,0.0
2016,9,19,6,30,0.0,15.0,1.0,21.0,15.0,13.91,2.56
2016,9,19,6,45,0.0,32.5,1.25,21.5,32.5,31.26,19.43
2016,9,19,7,0,0.0,50.0,1.5,22.0,50.0,49.45,34.94
2016,9,19,7,15,0.0,70.0,1.4,22.0,70.0,70.12,52.37
2016,9,19,7,30,0.0,90.0,1.3,22.0,90.0,90.3,69.13
2016,9,19,7,45,0.0,75.0,1.25,22.5,75.0,70.97,53.14
2016,9,19,8,0,0.0,60.0,1.2,23.0,60.0,55.79,40.52
2016,9,19,8,15,25.5,124.0,1.1,23.0,136.0,147.14,115.15
2016,9,19,8,30,51.0,188.0,1.0,23.0,212.0,240.16,188.16
2016,9,19,8,45,25.5,152.5,0.95,23.5,164.5,176.3,136.46
2016,9,19,9,0,0.0,117.0,0.9,24.0,117.0,110.5,83.35
2016,9,19,9,15,13.5,177.5,0.85,24.0,186.0,182.4,140.04
2016,9,19,9,30,27.0,238.0,0.8,24.0,255.0,255.42,195.47
2016,9,19,9,45,13.5,134.5,0.8,24.5,143.0,138.36,104.53
2016,9,19,10,0,0.0,31.0,0.8,25.0,31.0,28.85,17.57
2016,9,19,10,15,4.0,121.5,0.8,25.0,124.5,117.4,87.88
2016,9,19,10,30,8.0,212.0,0.8,25.0,218.0,208.45,157.47
2016,9,19,10,45,7.0,199.0,0.8,25.0,204.5,194.29,146.11
2016,9,19,11,0,6.0,186.0,0.8,25.0,191.0,180.42,135.45
2016,9,19,11,15,86.0,292.5,0.85,25.0,362.0,355.89,268.23
2016,9,19,11,30,166.0,399.0,0.9,25.0,533.0,529.21,390.95
2016,9,19,11,45,221.0,396.0,0.95,25.5,576.0,561.7,412.33
2016,9,19,12,0,276.0,393.0,1.0,26.0,619.0,595.57,435.48
2016,9,19,12,15,203.5,398.5,1.0,26.0,565.5,530.24,388.59
2016,9,19,12,30,131.0,404.0,1.0,26.0,512.0,472.47,347.2
2016,9,19,12,45,305.5,356.5,1.05,26.0,603.5,540.19,398.44
2016,9,19,13,0,480.0,309.0,1.1,26.0,695.0,594.74,437.91
2016,9,19,13,15,662.0,209.5,1.2,26.0,730.0,593.85,439.44
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,581.05,431.7
2016,9,19,13,45,834.5,110.0,1.4,26.0,741.0,537.97,399.37
2016,9,19,14,0,825.0,110.0,1.5,26.0,717.0,490.58,363.16
2016,9,19,14,15,815.5,108.5,1.6,26.0,686.0,443.82,326.17
2016,9,19,14,30,806.0,107.0,1.7,26.0,655.0,396.57,287.6
2016,9,19,14,45,444.5,190.5,1.85,26.0,490.0,299.78,217.83
2016,9,19,15,0,83.0,274.0,2.0,26.0,325.0,254.16,190.66
2016,9,19,15,15,411.0,185.5,2.05,26.0,410.5,234.11,163.97
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,198.79,121.72
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,146.27,82.27
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,101.88,55.73
2016,9,19,16,15,636.0,89.5,2.25,25.5,352.0,57.79,43.74
2016,9,19,16,30,601.0,84.0,2.2,25.0,303.0,56.35,42.76
2016,9,19,16,45,543.5,78.0,2.15,25.0,252.0,54.46,41.22
2016,9,19,17,0,486.0,72.0,2.1,25.0,201.0,52.57,39.55
2016,9,19,17,15,412.0,61.5,1.9,24.5,154.0,46.55,34.26
2016,9,19,17,30,338.0,51.0,1.7,24.0,107.0,38.91,27.34
2016,9,19,17,45,231.0,36.0,1.55,23.5,68.0,28.0,17.19
2016,9,19,18,0,124.0,21.0,1.4,23.0,29.0,16.62,0.0
2016,9,19,18,15,62.0,10.5,1.5,22.5,14.5,10.01,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
