Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,106.5,11.5,2.7,17.5,18.5,57.76,0.0
2016,9,20,6,30,213.0,23.0,2.8,18.0,37.0,153.69,79.01
2016,9,20,6,45,325.0,34.0,2.9,18.5,79.0,241.64,188.73
2016,9,20,7,0,437.0,45.0,3.0,19.0,121.0,331.28,267.4
2016,9,20,7,15,506.5,53.0,3.15,19.5,170.0,399.76,326.14
2016,9,20,7,30,576.0,61.0,3.3,20.0,219.0,472.33,385.74
2016,9,20,7,45,620.5,67.0,3.45,20.5,269.5,528.67,430.36
2016,9,20,8,0,665.0,73.0,3.6,21.0,320.0,586.12,473.8
2016,9,20,8,15,424.5,134.5,3.7,21.5,301.0,493.11,397.05
2016,9,20,8,30,184.0,196.0,3.8,22.0,282.0,364.35,290.94
2016,9,20,8,45,161.5,219.5,3.9,22.5,300.5,374.35,297.03
2016,9,20,9,0,139.0,243.0,4.0,23.0,319.0,382.44,301.05
2016,9,20,9,15,85.5,244.0,4.0,23.5,292.0,324.98,254.11
2016,9,20,9,30,32.0,245.0,4.0,24.0,265.0,278.7,215.71
2016,9,20,9,45,36.5,264.0,4.05,24.5,288.5,300.71,231.86
2016,9,20,10,0,41.0,283.0,4.1,25.0,312.0,322.38,247.44
2016,9,20,10,15,111.0,319.0,4.1,25.5,400.0,428.85,328.25
2016,9,20,10,30,181.0,355.0,4.1,26.0,488.0,522.53,397.1
2016,9,20,10,45,522.5,229.0,4.1,26.5,630.5,695.16,528.96
2016,9,20,11,0,864.0,103.0,4.1,27.0,773.0,838.3,629.55
2016,9,20,11,15,457.5,229.0,4.1,27.0,584.5,621.55,471.55
2016,9,20,11,30,51.0,355.0,4.1,27.0,396.0,385.18,289.11
2016,9,20,11,45,59.0,366.0,4.15,27.5,414.5,398.07,298.77
2016,9,20,12,0,67.0,377.0,4.2,28.0,433.0,410.09,306.97
2016,9,20,12,15,91.5,388.0,4.25,28.0,463.0,433.33,324.36
2016,9,20,12,30,116.0,399.0,4.3,28.0,493.0,456.52,341.51
2016,9,20,12,45,109.0,392.5,4.35,28.0,480.5,436.2,326.48
2016,9,20,13,0,102.0,386.0,4.4,28.0,468.0,418.19,313.23
2016,9,20,13,15,184.0,375.5,4.4,28.0,519.5,449.52,337.27
2016,9,20,13,30,266.0,365.0,4.4,28.0,571.0,472.22,354.12
2016,9,20,13,45,536.0,242.0,4.4,28.0,639.0,489.39,367.8
2016,9,20,14,0,806.0,119.0,4.4,28.0,707.0,485.53,363.2
2016,9,20,14,15,469.0,218.5,4.35,27.5,557.0,382.83,285.61
2016,9,20,14,30,132.0,318.0,4.3,27.0,407.0,317.27,238.46
2016,9,20,14,45,66.0,209.0,4.25,26.5,253.5,204.95,154.34
2016,9,20,15,0,0.0,100.0,4.2,26.0,100.0,92.97,68.79
2016,9,20,15,15,97.0,168.0,4.1,26.0,220.0,162.76,120.68
2016,9,20,15,30,194.0,236.0,4.0,26.0,340.0,219.5,160.74
2016,9,20,15,45,145.5,213.0,3.95,26.0,287.0,182.49,134.29
2016,9,20,16,0,97.0,190.0,3.9,26.0,234.0,157.98,118.58
2016,9,20,16,15,92.0,167.0,3.75,25.5,205.0,133.1,107.17
2016,9,20,16,30,87.0,144.0,3.6,25.0,176.0,116.41,93.65
2016,9,20,16,45,77.5,121.5,3.5,25.0,146.5,99.59,79.58
2016,9,20,17,0,68.0,99.0,3.4,25.0,117.0,82.37,64.88
2016,9,20,17,15,51.0,77.0,3.1,24.5,89.0,65.08,49.95
2016,9,20,17,30,34.0,55.0,2.8,24.0,61.0,47.43,34.42
2016,9,20,17,45,17.0,35.0,2.5,23.5,38.0,30.85,19.22
2016,9,20,18,0,0.0,15.0,2.2,23.0,15.0,13.93,0.0
2016,9,20,18,15,0.0,7.5,2.15,22.5,7.5,7.15,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,5.0,3.3,19.0,5.0,4.77,0.0
2016,9,21,6,30,0.0,10.0,3.4,19.0,10.0,9.26,0.0
2016,9,21,6,45,0.0,22.0,3.5,19.5,22.0,20.41,10.74
2016,9,21,7,0,0.0,34.0,3.6,20.0,34.0,31.57,20.45
2016,9,21,7,15,0.0,48.0,3.75,20.0,48.0,44.64,31.64
2016,9,21,7,30,0.0,62.0,3.9,20.0,62.0,58.46,43.35
2016,9,21,7,45,0.0,77.0,4.1,20.5,77.0,73.26,55.56
2016,9,21,8,0,0.0,92.0,4.3,21.0,92.0,87.96,67.48
2016,9,21,8,15,111.0,142.0,4.55,21.0,193.0,243.04,196.72
2016,9,21,8,30,222.0,192.0,4.8,21.0,294.0,388.21,313.67
2016,9,21,8,45,183.0,217.0,5.05,21.5,307.0,387.97,310.67
2016,9,21,9,0,144.0,242.0,5.3,22.0,320.0,385.0,305.85
2016,9,21,9,15,84.5,238.0,5.4,22.5,284.5,317.15,250.2
2016,9,21,9,30,25.0,234.0,5.5,23.0,249.0,249.54,194.5
2016,9,21,9,45,18.0,226.0,5.6,23.5,237.0,233.84,181.3
2016,9,21,10,0,11.0,218.0,5.7,24.0,225.0,218.62,168.49
2016,9,21,10,15,6.5,189.0,5.7,24.0,193.5,185.14,141.9
2016,9,21,10,30,2.0,160.0,5.7,24.0,162.0,152.61,116.03
2016,9,21,10,45,47.5,263.0,5.75,24.0,300.0,299.08,231.21
2016,9,21,11,0,93.0,366.0,5.8,24.0,438.0,439.37,338.03
2016,9,21,11,15,99.5,368.5,5.7,24.0,447.0,442.46,339.69
2016,9,21,11,30,106.0,371.0,5.6,24.0,456.0,445.06,341.36
2016,9,21,11,45,57.5,285.0,5.6,24.0,331.5,317.99,244.33
2016,9,21,12,0,9.0,199.0,5.6,24.0,207.0,193.09,147.05
2016,9,21,12,15,8.0,199.5,5.55,24.0,206.5,192.19,146.42
2016,9,21,12,30,7.0,200.0,5.5,24.0,206.0,191.3,145.69
2016,9,21,12,45,31.0,277.5,5.45,24.0,302.5,278.57,213.51
2016,9,21,13,0,55.0,355.0,5.4,24.0,399.0,360.12,275.61
2016,9,21,13,15,71.5,358.0,5.35,24.0,414.0,367.14,280.95
2016,9,21,13,30,88.0,361.0,5.3,24.0,429.0,372.38,284.98
2016,9,21,13,45,50.5,298.5,5.25,24.0,337.0,292.96,224.42
2016,9,21,14,0,13.0,236.0,5.2,24.0,245.0,221.1,169.23
2016,9,21,14,15,75.0,276.0,5.05,24.0,326.5,274.22,210.17
2016,9,21,14,30,137.0,316.0,4.9,24.0,408.0,316.62,241.46
2016,9,21,14,45,229.5,286.0,4.8,24.0,429.5,311.66,235.03
2016,9,21,15,0,322.0,256.0,4.7,24.0,451.0,291.37,215.38
2016,9,21,15,15,161.0,138.0,4.5,24.0,235.5,146.07,105.85
2016,9,21,15,30,0.0,20.0,4.3,24.0,20.0,18.57,9.54
2016,9,21,15,45,0.0,13.0,4.15,24.0,13.0,12.06,4.26
2016,9,21,16,0,0.0,6.0,4.0,24.0,6.0,5.56,0.0
2016,9,21,16,15,0.0,5.5,3.8,23.5,5.5,5.1,0.0
2016,9,21,16,30,0.0,5.0,3.6,23.0,5.0,4.63,0.0
2016,9,21,16,45,0.0,4.0,3.4,23.0,4.0,3.7,0.0
2016,9,21,17,0,0.0,3.0,3.2,23.0,3.0,2.78,0.0
2016,9,21,17,15,0.0,2.0,3.0,22.5,2.0,1.85,0.0
2016,9,21,17,30,0.0,1.0,2.8,22.0,1.0,0.92,0.0
2016,9,21,17,45,0.0,0.5,2.6,22.0,0.5,0.46,0.0
2016,9,21,18,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,6,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,6,45,0.0,0.5,3.05,19.5,0.5,0.46,0.0
2016,9,22,7,0,0.0,1.0,3.2,20.0,1.0,0.92,0.0
2016,9,22,7,15,0.0,2.0,3.35,20.0,2.0,1.85,0.0
2016,9,22,7,30,0.0,3.0,3.5,20.0,3.0,2.78,0.0
2016,9,22,7,45,0.0,4.0,3.65,20.5,4.0,3.7,0.0
2016,9,22,8,0,0.0,5.0,3.8,21.0,5.0,4.63,0.0
2016,9,22,8,15,0.0,5.5,3.8,21.5,5.5,5.1,0.0
2016,9,22,8,30,0.0,6.0,3.8,22.0,6.0,5.56,0.0
2016,9,22,8,45,0.0,43.5,3.8,22.5,43.5,40.43,27.67
2016,9,22,9,0,0.0,81.0,3.8,23.0,81.0,75.44,55.98
2016,9,22,9,15,0.0,88.0,3.75,23.5,88.0,82.0,60.95
2016,9,22,9,30,0.0,95.0,3.7,24.0,95.0,88.63,65.95
2016,9,22,9,45,0.0,102.5,3.65,24.5,102.5,95.82,71.37
2016,9,22,10,0,0.0,110.0,3.6,25.0,110.0,102.98,76.72
2016,9,22,10,15,0.0,106.5,3.55,25.5,106.5,99.6,73.74
2016,9,22,10,30,0.0,103.0,3.5,26.0,103.0,96.26,70.84
2016,9,22,10,45,0.0,106.0,3.45,26.5,106.0,99.1,72.82
2016,9,22,11,0,0.0,109.0,3.4,27.0,109.0,101.93,74.79
2016,9,22,11,15,3.0,147.0,3.4,27.0,149.5,140.32,104.63
2016,9,22,11,30,6.0,185.0,3.4,27.0,190.0,178.52,133.97
2016,9,22,11,45,3.0,134.0,3.4,27.5,136.5,127.69,94.44
2016,9,22,12,0,0.0,83.0,3.4,28.0,83.0,77.5,55.27
2016,9,22,12,15,0.0,83.0,3.35,28.0,83.0,77.5,55.3
2016,9,22,12,30,0.0,83.0,3.3,28.0,83.0,77.5,55.31
2016,9,22,12,45,1.0,117.5,3.3,28.0,118.5,110.27,80.83
2016,9,22,13,0,2.0,152.0,3.3,28.0,154.0,142.65,105.85
2016,9,22,13,15,5.0,183.0,3.25,28.0,187.0,172.49,128.79
2016,9,22,13,30,8.0,214.0,3.2,28.0,220.0,201.51,150.98
2016,9,22,13,45,4.5,185.0,3.2,28.0,188.5,172.77,129.13
2016,9,22,14,0,1.0,156.0,3.2,28.0,157.0,144.49,107.61
2016,9,22,14,15,0.5,145.0,3.2,28.0,145.5,134.06,99.77
2016,9,22,14,30,0.0,134.0,3.2,28.0,134.0,123.73,91.96
2016,9,22,14,45,23.5,192.0,3.2,28.0,206.5,176.75,132.76
2016,9,22,15,0,47.0,250.0,3.2,28.0,279.0,224.55,168.78
2016,9,22,15,15,54.5,235.5,3.15,27.5,266.5,208.92,156.85
2016,9,22,15,30,62.0,221.0,3.1,27.0,254.0,192.39,144.3
2016,9,22,15,45,347.0,161.5,3.1,27.0,317.5,157.85,106.58
2016,9,22,16,0,632.0,102.0,3.1,27.0,381.0,95.13,54.97
2016,9,22,16,15,594.0,95.5,2.95,26.5,332.0,63.2,48.19
2016,9,22,16,30,556.0,89.0,2.8,26.0,283.0,61.29,46.8
2016,9,22,16,45,488.0,83.0,2.7,25.5,232.5,59.66,45.56
2016,9,22,17,0,420.0,77.0,2.6,25.0,182.0,56.6,42.94
2016,9,22,17,15,342.5,64.0,2.4,24.5,136.5,48.11,35.46
2016,9,22,17,30,265.0,51.0,2.2,24.0,91.0,39.24,27.38
2016,9,22,17,45,132.5,34.5,2.0,23.5,54.5,28.19,16.32
2016,9,22,18,0,0.0,18.0,1.8,23.0,18.0,17.16,0.0
2016,9,22,18,15,0.0,9.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,101.0,10.0,1.75,18.5,16.0,53.24,0.0
2016,9,23,6,30,202.0,20.0,1.9,19.0,32.0,140.66,43.36
2016,9,23,6,45,321.5,31.0,2.05,19.5,73.0,233.9,179.39
2016,9,23,7,0,441.0,42.0,2.2,20.0,114.0,326.43,260.75
2016,9,23,7,15,513.0,49.0,2.15,20.5,163.0,394.5,318.59
2016,9,23,7,30,585.0,56.0,2.1,21.0,212.0,466.86,377.12
2016,9,23,7,45,292.5,44.5,2.1,22.0,122.5,271.21,221.13
2016,9,23,8,0,0.0,33.0,2.1,23.0,33.0,30.63,19.7
2016,9,23,8,15,0.0,81.5,2.1,23.5,81.5,76.29,57.12
2016,9,23,8,30,0.0,130.0,2.1,24.0,130.0,125.74,96.6
2016,9,23,8,45,3.0,152.0,2.1,24.5,153.5,149.9,115.29
2016,9,23,9,0,6.0,174.0,2.1,25.0,177.0,174.02,133.68
2016,9,23,9,15,141.5,221.0,2.1,25.5,307.0,355.94,276.55
2016,9,23,9,30,277.0,268.0,2.1,26.0,437.0,532.03,406.56
2016,9,23,9,45,203.0,292.5,2.1,26.5,420.5,483.52,366.83
2016,9,23,10,0,129.0,317.0,2.1,27.0,404.0,444.85,335.35
2016,9,23,10,15,104.0,325.5,2.1,27.0,398.0,418.04,314.79
2016,9,23,10,30,79.0,334.0,2.1,27.0,392.0,402.14,302.01
2016,9,23,10,45,477.5,215.0,2.1,27.5,579.0,636.51,479.03
2016,9,23,11,0,876.0,96.0,2.1,28.0,766.0,830.71,611.41
2016,9,23,11,15,880.0,97.0,2.1,28.5,781.5,821.65,601.86
2016,9,23,11,30,884.0,98.0,2.1,29.0,797.0,809.37,592.2
2016,9,23,11,45,886.5,98.0,2.1,29.5,804.5,791.74,579.14
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,771.05,564.2
2016,9,23,12,15,889.5,98.0,2.1,30.0,811.5,745.94,547.51
2016,9,23,12,30,890.0,98.0,2.1,30.0,811.0,718.05,528.96
2016,9,23,12,45,889.0,97.0,2.1,30.0,802.5,685.56,505.99
2016,9,23,13,0,888.0,96.0,2.1,30.0,794.0,650.65,480.66
2016,9,23,13,15,884.5,95.0,2.05,30.0,777.5,611.99,451.92
2016,9,23,13,30,881.0,94.0,2.0,30.0,761.0,571.4,421.18
2016,9,23,13,45,876.5,92.0,2.0,30.5,737.5,527.67,386.88
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,482.47,350.71
2016,9,23,14,15,863.0,88.0,1.95,31.0,683.0,434.14,311.93
2016,9,23,14,30,854.0,86.0,1.9,31.0,652.0,385.16,271.68
2016,9,23,14,45,844.0,83.5,1.9,31.0,615.0,335.0,229.78
2016,9,23,15,0,834.0,81.0,1.9,31.0,578.0,284.71,187.23
2016,9,23,15,15,817.5,78.5,1.9,30.5,535.5,233.17,144.53
2016,9,23,15,30,801.0,76.0,1.9,30.0,493.0,176.15,99.3
2016,9,23,15,45,779.5,72.0,1.9,30.0,446.0,124.94,62.99
2016,9,23,16,0,758.0,68.0,1.9,30.0,399.0,75.79,37.44
2016,9,23,16,15,726.0,64.5,1.7,29.5,349.0,45.08,32.4
2016,9,23,16,30,694.0,61.0,1.5,29.0,299.0,44.16,31.81
2016,9,23,16,45,648.5,55.5,1.35,28.5,248.5,41.51,29.66
2016,9,23,17,0,603.0,50.0,1.2,28.0,198.0,38.78,27.33
2016,9,23,17,15,527.0,42.5,1.1,27.0,149.0,31.17,20.77
2016,9,23,17,30,451.0,35.0,1.0,26.0,100.0,26.72,16.66
2016,9,23,17,45,319.5,24.5,0.95,25.0,60.5,19.27,8.9
2016,9,23,18,0,188.0,14.0,0.9,24.0,21.0,13.34,0.0
2016,9,23,18,15,94.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,117.5,9.5,1.35,17.5,16.0,59.65,0.0
2016,9,24,6,30,235.0,19.0,1.6,18.0,32.0,153.73,32.65
2016,9,24,6,45,356.5,29.5,1.85,19.0,74.5,249.38,190.57
2016,9,24,7,0,478.0,40.0,2.1,20.0,117.0,343.44,273.6
2016,9,24,7,15,548.5,47.0,1.95,20.5,167.0,411.74,331.44
2016,9,24,7,30,619.0,54.0,1.8,21.0,217.0,484.21,389.44
2016,9,24,7,45,665.5,59.0,1.65,22.0,268.5,538.05,429.54
2016,9,24,8,0,712.0,64.0,1.5,23.0,320.0,596.75,470.02
2016,9,24,8,15,743.0,68.0,1.45,24.0,370.0,643.38,499.91
2016,9,24,8,30,774.0,72.0,1.4,25.0,420.0,689.2,528.11
2016,9,24,8,45,796.5,74.5,1.35,26.5,467.0,725.39,547.55
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,759.73,565.09
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,780.49,574.78
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,804.94,586.79
2016,9,24,9,45,866.0,82.5,1.0,30.0,636.0,823.5,593.49
2016,9,24,10,0,881.0,83.0,0.9,31.0,673.0,839.15,598.2
2016,9,24,10,15,889.0,84.5,0.8,31.0,703.0,846.92,600.26
2016,9,24,10,30,897.0,86.0,0.7,31.0,733.0,851.42,600.38
2016,9,24,10,45,901.5,87.0,0.6,31.5,755.5,849.1,595.15
2016,9,24,11,0,906.0,88.0,0.5,32.0,778.0,843.44,588.06
2016,9,24,11,15,909.5,89.0,0.5,32.0,793.0,833.63,581.55
2016,9,24,11,30,913.0,90.0,0.5,32.0,808.0,820.52,573.17
2016,9,24,11,45,913.5,90.5,0.5,32.5,815.0,801.31,559.99
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,779.03,545.06
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,752.57,528.68
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,723.31,510.53
2016,9,24,12,45,900.5,96.5,0.55,33.5,808.5,688.65,487.15
2016,9,24,13,0,888.0,102.0,0.6,34.0,797.0,652.1,461.75
2016,9,24,13,15,883.0,101.0,0.6,34.0,779.5,612.44,434.25
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,570.98,404.82
2016,9,24,13,45,869.0,99.5,0.6,34.0,737.0,526.34,372.39
2016,9,24,14,0,860.0,99.0,0.6,34.0,712.0,480.61,338.25
2016,9,24,14,15,850.0,97.5,0.55,34.0,680.0,432.75,301.29
2016,9,24,14,30,840.0,96.0,0.5,34.0,648.0,384.33,262.97
2016,9,24,14,45,823.5,94.5,0.45,34.0,609.5,328.35,218.61
2016,9,24,15,0,807.0,93.0,0.4,34.0,571.0,277.78,177.58
2016,9,24,15,15,788.0,90.0,0.3,33.5,527.5,226.35,136.51
2016,9,24,15,30,769.0,87.0,0.2,33.0,484.0,176.32,98.26
2016,9,24,15,45,737.0,85.5,0.15,33.0,435.5,127.97,66.09
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,77.52,40.9
2016,9,24,16,15,668.5,79.0,0.15,32.5,337.5,51.47,37.19
2016,9,24,16,30,632.0,74.0,0.2,32.0,288.0,50.12,36.31
2016,9,24,16,45,570.5,68.5,0.3,31.5,236.5,48.27,34.87
2016,9,24,17,0,509.0,63.0,0.4,31.0,185.0,46.44,33.32
2016,9,24,17,15,427.5,52.5,0.5,30.0,137.5,40.06,27.83
2016,9,24,17,30,346.0,42.0,0.6,29.0,90.0,33.38,21.78
2016,9,24,17,45,219.0,27.5,0.7,28.0,53.0,21.58,9.83
2016,9,24,18,0,92.0,13.0,0.8,27.0,16.0,12.39,0.0
2016,9,24,18,15,46.0,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,50.5,10.0,1.7,18.5,12.5,31.16,0.0
2016,9,25,6,30,101.0,20.0,1.9,19.0,25.0,89.26,5.4
2016,9,25,6,45,198.0,37.5,2.15,19.5,63.5,176.3,132.99
2016,9,25,7,0,295.0,55.0,2.4,20.0,102.0,257.43,205.05
2016,9,25,7,15,368.5,67.5,2.4,20.5,148.5,325.43,263.1
2016,9,25,7,30,442.0,80.0,2.4,21.0,195.0,398.57,323.08
2016,9,25,7,45,221.0,65.0,2.4,21.5,122.5,242.83,197.7
2016,9,25,8,0,0.0,50.0,2.4,22.0,50.0,46.46,32.91
2016,9,25,8,15,0.0,68.0,2.2,22.5,68.0,63.26,46.69
2016,9,25,8,30,0.0,86.0,2.0,23.0,86.0,80.44,60.42
2016,9,25,8,45,0.0,85.5,1.85,24.0,85.5,79.68,59.33
2016,9,25,9,0,0.0,85.0,1.7,25.0,85.0,79.17,58.48
2016,9,25,9,15,0.0,104.0,1.5,25.5,104.0,97.48,72.73
2016,9,25,9,30,0.0,123.0,1.3,26.0,123.0,115.9,86.81
2016,9,25,9,45,0.0,119.5,1.15,26.5,119.5,112.27,83.52
2016,9,25,10,0,0.0,116.0,1.0,27.0,116.0,108.76,80.4
2016,9,25,10,15,0.0,125.5,0.8,27.0,125.5,117.81,87.22
2016,9,25,10,30,0.0,135.0,0.6,27.0,135.0,126.82,93.91
2016,9,25,10,45,0.0,139.0,0.45,27.5,139.0,130.52,96.29
2016,9,25,11,0,0.0,143.0,0.3,28.0,143.0,134.2,98.64
2016,9,25,11,15,5.0,184.5,0.25,28.0,188.5,177.58,131.29
2016,9,25,11,30,10.0,226.0,0.2,28.0,234.0,220.59,162.81
2016,9,25,11,45,8.0,206.0,0.15,28.5,212.5,199.34,146.35
2016,9,25,12,0,6.0,186.0,0.1,29.0,191.0,178.44,130.57
2016,9,25,12,15,7.0,197.5,0.15,29.0,203.5,189.39,138.87
2016,9,25,12,30,8.0,209.0,0.2,29.0,216.0,200.12,146.84
2016,9,25,12,45,13.0,242.5,0.25,29.5,253.0,233.42,171.03
2016,9,25,13,0,18.0,276.0,0.3,30.0,290.0,265.68,194.01
2016,9,25,13,15,20.5,279.0,0.3,30.0,294.5,267.97,195.56
2016,9,25,13,30,23.0,282.0,0.3,30.0,299.0,269.85,197.02
2016,9,25,13,45,56.0,305.0,0.3,30.0,345.0,299.51,218.49
2016,9,25,14,0,89.0,328.0,0.3,30.0,391.0,327.35,237.96
2016,9,25,14,15,104.5,315.5,0.25,30.0,386.5,315.36,228.74
2016,9,25,14,30,120.0,303.0,0.2,30.0,382.0,296.69,214.78
2016,9,25,14,45,74.0,265.0,0.2,30.0,313.0,248.63,180.89
2016,9,25,15,0,28.0,227.0,0.2,30.0,244.0,200.88,147.45
2016,9,25,15,15,20.5,203.0,0.3,29.5,215.0,183.07,135.44
2016,9,25,15,30,13.0,179.0,0.4,29.0,186.0,159.63,118.85
2016,9,25,15,45,9.5,161.5,0.55,29.0,166.5,142.61,106.59
2016,9,25,16,0,6.0,144.0,0.7,29.0,147.0,126.05,94.47
2016,9,25,16,15,230.0,127.0,0.8,28.5,204.0,94.01,73.33
2016,9,25,16,30,454.0,110.0,0.9,28.0,261.0,77.94,60.32
2016,9,25,16,45,401.5,96.5,1.05,27.5,213.0,70.0,53.83
2016,9,25,17,0,349.0,83.0,1.2,27.0,165.0,61.67,46.75
2016,9,25,17,15,274.0,66.5,1.15,26.0,120.5,50.51,37.07
2016,9,25,17,30,199.0,50.0,1.1,25.0,76.0,38.82,26.59
2016,9,25,17,45,115.0,30.0,1.1,24.5,43.0,24.61,11.21
2016,9,25,18,0,31.0,10.0,1.1,24.0,10.0,9.53,0.0
2016,9,25,18,15,15.5,5.0,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,15.56,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,39.28,0.0
2016,9,26,6,45,100.0,40.0,2.3,18.5,54.0,120.06,88.9
2016,9,26,7,0,165.0,63.0,2.4,19.0,89.0,187.04,148.43
2016,9,26,7,15,230.0,83.0,2.45,19.0,133.5,253.27,205.43
2016,9,26,7,30,295.0,103.0,2.5,19.0,178.0,323.86,264.61
2016,9,26,7,45,147.5,87.5,2.6,19.5,125.0,209.77,171.06
2016,9,26,8,0,0.0,72.0,2.7,20.0,72.0,67.29,50.53
2016,9,26,8,15,0.0,84.5,2.75,20.5,84.5,79.45,60.45
2016,9,26,8,30,0.0,97.0,2.8,21.0,97.0,91.57,70.06
2016,9,26,8,45,0.0,69.5,2.85,21.5,69.5,64.68,47.71
2016,9,26,9,0,0.0,42.0,2.9,22.0,42.0,39.04,26.51
2016,9,26,9,15,0.0,46.0,2.95,22.5,46.0,42.78,29.42
2016,9,26,9,30,0.0,50.0,3.0,23.0,50.0,46.53,32.3
2016,9,26,9,45,0.0,60.0,3.05,23.5,60.0,55.87,39.68
2016,9,26,10,0,0.0,70.0,3.1,24.0,70.0,65.22,47.0
2016,9,26,10,15,0.5,114.0,3.1,24.0,114.5,107.19,80.33
2016,9,26,10,30,1.0,158.0,3.1,24.0,159.0,149.82,113.71
2016,9,26,10,45,4.5,186.0,3.1,24.5,190.0,179.46,136.43
2016,9,26,11,0,8.0,214.0,3.1,25.0,221.0,208.87,158.7
2016,9,26,11,15,22.0,268.5,3.1,25.5,286.5,271.95,206.54
2016,9,26,11,30,36.0,323.0,3.1,26.0,352.0,340.34,257.22
2016,9,26,11,45,35.5,324.5,3.1,26.5,353.0,337.98,254.55
2016,9,26,12,0,35.0,326.0,3.1,27.0,354.0,335.52,252.08
2016,9,26,12,15,32.5,320.0,3.1,27.0,346.0,324.46,243.78
2016,9,26,12,30,30.0,314.0,3.1,27.0,338.0,313.61,235.69
2016,9,26,12,45,90.0,347.0,3.1,27.0,417.0,378.93,285.09
2016,9,26,13,0,150.0,380.0,3.1,27.0,496.0,438.19,328.72
2016,9,26,13,15,241.0,357.5,3.1,27.0,539.0,460.45,345.49
2016,9,26,13,30,332.0,335.0,3.1,27.0,582.0,473.35,354.77
2016,9,26,13,45,250.5,335.5,3.1,27.0,518.5,414.05,310.27
2016,9,26,14,0,169.0,336.0,3.1,27.0,455.0,364.86,273.57
2016,9,26,14,15,133.0,316.5,3.1,27.0,407.0,322.21,241.77
2016,9,26,14,30,97.0,297.0,3.1,27.0,359.0,288.21,216.51
2016,9,26,14,45,48.5,172.5,3.1,27.0,203.5,167.18,125.09
2016,9,26,15,0,0.0,48.0,3.1,27.0,48.0,44.65,30.23
2016,9,26,15,15,0.0,39.5,3.05,26.5,39.5,36.72,24.06
2016,9,26,15,30,0.0,31.0,3.0,26.0,31.0,28.8,17.79
2016,9,26,15,45,3.5,87.5,2.95,26.0,89.0,81.41,60.3
2016,9,26,16,0,7.0,144.0,2.9,26.0,147.0,125.76,96.02
2016,9,26,16,15,213.5,128.5,2.65,25.5,199.0,95.04,75.36
2016,9,26,16,30,420.0,113.0,2.4,25.0,251.0,80.33,63.21
2016,9,26,16,45,363.5,99.5,2.15,24.5,203.5,72.43,56.62
2016,9,26,17,0,307.0,86.0,1.9,24.0,156.0,64.16,49.45
2016,9,26,17,15,234.0,67.5,1.8,23.5,113.0,53.34,39.82
2016,9,26,17,30,161.0,49.0,1.7,23.0,70.0,39.33,27.11
2016,9,26,17,45,80.5,28.0,1.6,22.5,38.5,23.01,8.88
2016,9,26,18,0,0.0,7.0,1.5,22.0,7.0,6.67,0.0
2016,9,26,18,15,0.0,3.5,1.6,21.5,3.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.43,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.77,0.0
2016,9,27,6,45,0.0,12.5,1.45,20.0,12.5,11.58,3.36
2016,9,27,7,0,0.0,22.0,1.4,20.0,22.0,20.4,11.14
2016,9,27,7,15,0.0,34.0,1.35,20.0,34.0,31.56,20.71
2016,9,27,7,30,0.0,46.0,1.3,20.0,46.0,42.74,30.23
2016,9,27,7,45,0.0,58.5,1.3,20.0,58.5,54.4,40.01
2016,9,27,8,0,0.0,71.0,1.3,20.0,71.0,66.3,49.84
2016,9,27,8,15,24.0,123.5,1.25,20.0,134.5,145.95,115.66
2016,9,27,8,30,48.0,176.0,1.2,20.0,198.0,223.88,177.97
2016,9,27,8,45,44.5,193.0,1.15,20.5,214.5,238.23,187.82
2016,9,27,9,0,41.0,210.0,1.1,21.0,231.0,252.25,197.49
2016,9,27,9,15,24.5,201.0,1.1,21.0,214.0,216.05,168.3
2016,9,27,9,30,8.0,192.0,1.1,21.0,197.0,191.91,148.6
2016,9,27,9,45,4.0,160.5,1.15,21.5,163.0,155.93,119.8
2016,9,27,10,0,0.0,129.0,1.2,22.0,129.0,121.34,92.04
2016,9,27,10,15,0.0,133.5,1.2,22.0,133.5,125.53,95.24
2016,9,27,10,30,0.0,138.0,1.2,22.0,138.0,129.7,98.36
2016,9,27,10,45,6.5,191.0,1.2,22.5,196.5,185.94,142.03
2016,9,27,11,0,13.0,244.0,1.2,23.0,255.0,242.01,184.39
2016,9,27,11,15,17.0,265.5,1.2,23.5,279.5,264.97,200.99
2016,9,27,11,30,21.0,287.0,1.2,24.0,304.0,287.47,217.2
2016,9,27,11,45,15.0,250.5,1.25,24.5,262.5,246.7,186.08
2016,9,27,12,0,9.0,214.0,1.3,25.0,221.0,206.85,155.71
2016,9,27,12,15,8.5,213.5,1.3,25.0,220.5,205.28,154.62
2016,9,27,12,30,8.0,213.0,1.3,25.0,220.0,203.71,153.42
2016,9,27,12,45,317.0,227.0,1.3,25.5,471.5,419.45,318.61
2016,9,27,13,0,626.0,241.0,1.3,26.0,723.0,605.06,449.27
2016,9,27,13,15,462.5,291.0,1.3,26.0,643.0,526.08,389.56
2016,9,27,13,30,299.0,341.0,1.3,26.0,563.0,459.19,340.35
2016,9,27,13,45,285.0,331.5,1.3,26.5,537.0,426.08,315.58
2016,9,27,14,0,271.0,322.0,1.3,27.0,511.0,393.83,290.97
2016,9,27,14,15,261.5,307.0,1.2,26.5,483.0,359.94,265.74
2016,9,27,14,30,252.0,292.0,1.1,26.0,455.0,326.84,240.76
2016,9,27,14,45,155.5,269.0,1.05,26.0,367.5,268.61,198.65
2016,9,27,15,0,59.0,246.0,1.0,26.0,280.0,221.55,165.89
2016,9,27,15,15,230.0,215.0,0.9,26.0,332.5,210.91,151.22
2016,9,27,15,30,401.0,184.0,0.8,26.0,385.0,187.8,126.27
2016,9,27,15,45,330.5,174.5,0.75,26.0,329.5,155.6,106.82
2016,9,27,16,0,260.0,165.0,0.7,26.0,274.0,124.59,91.37
2016,9,27,16,15,218.0,152.5,0.65,25.5,235.5,110.99,88.45
2016,9,27,16,30,176.0,140.0,0.6,25.0,197.0,107.5,85.88
2016,9,27,16,45,141.0,117.5,0.6,24.5,157.5,91.58,72.65
2016,9,27,17,0,106.0,95.0,0.6,24.0,118.0,75.17,58.66
2016,9,27,17,15,72.0,69.5,0.6,23.5,83.5,56.32,42.23
2016,9,27,17,30,38.0,44.0,0.6,23.0,49.0,38.02,25.87
2016,9,27,17,45,19.0,22.0,0.65,22.5,24.5,19.85,5.21
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,30.5,8.5,1.25,16.0,9.5,8.1,0.0
2016,9,28,6,30,61.0,17.0,1.3,16.0,19.0,56.63,0.0
2016,9,28,6,45,154.5,36.5,1.4,16.5,56.0,152.48,112.94
2016,9,28,7,0,248.0,56.0,1.5,17.0,93.0,231.29,184.63
2016,9,28,7,15,321.5,70.5,1.25,17.5,139.0,299.08,242.42
2016,9,28,7,30,395.0,85.0,1.0,18.0,185.0,372.04,301.59
2016,9,28,7,45,197.5,78.5,0.8,19.0,128.5,230.34,187.01
2016,9,28,8,0,0.0,72.0,0.6,20.0,72.0,67.38,50.39
2016,9,28,8,15,6.5,113.5,0.6,20.5,116.5,114.84,89.49
2016,9,28,8,30,13.0,155.0,0.6,21.0,161.0,163.2,127.82
2016,9,28,8,45,66.5,192.5,0.65,22.0,227.0,254.56,199.64
2016,9,28,9,0,120.0,230.0,0.7,23.0,293.0,349.6,270.94
2016,9,28,9,15,107.5,248.5,0.9,23.5,308.0,346.83,267.26
2016,9,28,9,30,95.0,267.0,1.1,24.0,323.0,354.89,272.18
2016,9,28,9,45,151.5,286.5,1.35,25.0,383.0,431.18,328.53
2016,9,28,10,0,208.0,306.0,1.6,26.0,443.0,495.71,374.71
2016,9,28,10,15,219.0,320.5,1.7,26.0,470.5,516.39,388.81
2016,9,28,10,30,230.0,335.0,1.8,26.0,498.0,535.95,402.39
2016,9,28,10,45,266.0,339.5,1.9,26.5,534.0,573.36,428.28
2016,9,28,11,0,302.0,344.0,2.0,27.0,570.0,599.25,445.84
2016,9,28,11,15,226.0,361.5,2.1,27.0,532.5,539.97,402.18
2016,9,28,11,30,150.0,379.0,2.2,27.0,495.0,489.94,364.97
2016,9,28,11,45,87.5,340.0,2.35,27.5,408.0,391.87,292.93
2016,9,28,12,0,25.0,301.0,2.5,28.0,321.0,300.31,224.28
2016,9,28,12,15,12.5,172.5,2.5,28.0,182.5,169.8,126.51
2016,9,28,12,30,0.0,44.0,2.5,28.0,44.0,41.02,26.75
2016,9,28,12,45,0.0,43.5,2.55,28.0,43.5,40.55,26.45
2016,9,28,13,0,0.0,43.0,2.6,28.0,43.0,40.08,26.1
2016,9,28,13,15,245.0,157.5,2.55,28.0,337.5,282.83,215.85
2016,9,28,13,30,490.0,272.0,2.5,28.0,632.0,497.53,371.46
2016,9,28,13,45,507.0,255.0,2.5,28.0,616.5,464.99,345.2
2016,9,28,14,0,524.0,238.0,2.5,28.0,601.0,430.32,317.94
2016,9,28,14,15,325.0,267.5,2.4,27.5,489.5,351.48,260.04
2016,9,28,14,30,126.0,297.0,2.3,27.0,378.0,291.38,217.62
2016,9,28,14,45,63.0,178.5,2.25,27.0,219.0,175.54,130.93
2016,9,28,15,0,0.0,60.0,2.2,27.0,60.0,55.84,39.17
2016,9,28,15,15,0.0,38.5,2.05,26.5,38.5,35.79,23.33
2016,9,28,15,30,0.0,17.0,1.9,26.0,17.0,15.78,7.22
2016,9,28,15,45,172.0,84.0,1.8,26.0,154.5,77.52,51.35
2016,9,28,16,0,344.0,151.0,1.7,26.0,292.0,114.99,84.35
2016,9,28,16,15,304.0,138.5,1.55,25.5,251.0,102.17,81.32
2016,9,28,16,30,264.0,126.0,1.4,25.0,210.0,94.15,74.85
2016,9,28,16,45,215.0,107.5,1.25,25.0,168.0,81.65,64.23
2016,9,28,17,0,166.0,89.0,1.1,25.0,126.0,68.67,52.94
2016,9,28,17,15,118.5,66.5,1.05,24.5,89.0,54.18,40.18
2016,9,28,17,30,71.0,44.0,1.0,24.0,52.0,36.69,24.45
2016,9,28,17,45,35.5,22.0,1.0,23.5,26.0,19.08,2.39
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.0,1.35,19.0,10.5,7.63,0.0
2016,9,29,6,30,107.0,16.0,1.6,19.0,21.0,82.38,0.0
2016,9,29,6,45,214.0,32.5,1.85,19.5,58.5,176.06,128.25
2016,9,29,7,0,321.0,49.0,2.1,20.0,96.0,260.77,206.27
2016,9,29,7,15,160.5,31.5,2.25,20.0,55.0,147.53,118.41
2016,9,29,7,30,0.0,14.0,2.4,20.0,14.0,12.97,5.23
2016,9,29,7,45,0.0,17.5,2.55,20.5,17.5,16.22,7.99
2016,9,29,8,0,0.0,21.0,2.7,21.0,21.0,19.47,10.68
2016,9,29,8,15,0.0,80.0,2.8,21.5,80.0,74.97,56.6
2016,9,29,8,30,0.0,139.0,2.9,22.0,139.0,136.05,105.93
2016,9,29,8,45,112.0,181.5,3.05,22.5,239.5,287.58,228.97
2016,9,29,9,0,224.0,224.0,3.2,23.0,340.0,423.52,334.8
2016,9,29,9,15,478.5,173.0,3.2,23.5,447.5,592.22,464.83
2016,9,29,9,30,733.0,122.0,3.2,24.0,555.0,749.33,578.55
2016,9,29,9,45,479.5,212.0,3.2,24.5,502.5,639.35,492.41
2016,9,29,10,0,226.0,302.0,3.2,25.0,450.0,505.34,387.22
2016,9,29,10,15,172.5,318.0,3.2,25.0,434.5,474.64,363.04
2016,9,29,10,30,119.0,334.0,3.2,25.0,419.0,443.08,337.7
2016,9,29,10,45,69.0,300.0,3.2,25.5,349.5,353.1,268.93
2016,9,29,11,0,19.0,266.0,3.2,26.0,280.0,268.2,203.22
2016,9,29,11,15,9.5,177.5,3.2,26.0,184.5,174.35,131.48
2016,9,29,11,30,0.0,89.0,3.2,26.0,89.0,83.07,60.23
2016,9,29,11,45,37.0,226.0,3.2,26.0,255.0,243.42,185.31
2016,9,29,12,0,74.0,363.0,3.2,26.0,421.0,398.47,301.1
2016,9,29,12,15,66.0,356.0,3.25,26.0,407.5,380.95,287.36
2016,9,29,12,30,58.0,349.0,3.3,26.0,394.0,363.89,274.64
2016,9,29,12,45,214.5,341.5,3.35,26.5,505.0,452.53,341.99
2016,9,29,13,0,371.0,334.0,3.4,27.0,616.0,527.59,396.68
2016,9,29,13,15,552.5,249.5,3.35,27.0,658.5,535.73,403.23
2016,9,29,13,30,734.0,165.0,3.3,27.0,701.0,528.8,397.58
2016,9,29,13,45,719.0,165.5,3.3,27.0,675.5,486.44,363.89
2016,9,29,14,0,704.0,166.0,3.3,27.0,650.0,443.94,329.54
2016,9,29,14,15,403.0,228.0,3.15,26.5,502.5,343.73,255.24
2016,9,29,14,30,102.0,290.0,3.0,26.0,355.0,282.07,212.51
2016,9,29,14,45,51.0,196.0,2.95,26.0,228.5,185.86,140.02
2016,9,29,15,0,0.0,102.0,2.9,26.0,102.0,94.58,70.27
2016,9,29,15,15,60.0,158.0,2.8,25.5,187.5,147.88,110.53
2016,9,29,15,30,120.0,214.0,2.7,25.0,273.0,182.86,135.97
2016,9,29,15,45,327.0,168.0,2.65,25.0,305.5,146.98,102.15
2016,9,29,16,0,534.0,122.0,2.6,25.0,338.0,87.49,68.99
2016,9,29,16,15,490.0,112.5,2.4,24.5,290.0,78.56,61.78
2016,9,29,16,30,446.0,103.0,2.2,24.0,242.0,73.72,57.86
2016,9,29,16,45,376.0,91.5,2.0,24.0,194.0,67.05,52.1
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,60.1,45.87
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,49.24,36.12
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,35.46,23.31
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,18.25,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
