Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,8.0,1.55,19.0,8.0,0.0,0.0
2016,9,30,6,30,0.0,16.0,1.8,19.0,16.0,15.25,0.0
2016,9,30,6,45,122.5,34.0,2.05,19.5,52.0,122.0,86.5
2016,9,30,7,0,245.0,52.0,2.3,20.0,88.0,223.19,176.05
2016,9,30,7,15,320.0,67.0,2.35,20.5,133.5,291.97,235.06
2016,9,30,7,30,395.0,82.0,2.4,21.0,179.0,365.98,296.33
2016,9,30,7,45,451.0,92.0,2.45,21.5,227.5,425.55,344.16
2016,9,30,8,0,507.0,102.0,2.5,22.0,276.0,487.59,392.17
2016,9,30,8,15,253.5,92.0,2.6,22.5,179.0,305.93,247.13
2016,9,30,8,30,0.0,82.0,2.7,23.0,82.0,76.56,57.13
2016,9,30,8,45,0.0,51.5,2.85,23.5,51.5,47.88,33.68
2016,9,30,9,0,0.0,21.0,3.0,24.0,21.0,19.5,10.34
2016,9,30,9,15,348.5,79.0,3.05,24.0,284.0,383.77,308.82
2016,9,30,9,30,697.0,137.0,3.1,24.0,547.0,734.6,569.21
2016,9,30,9,45,494.0,213.0,3.15,24.5,512.5,650.28,500.45
2016,9,30,10,0,291.0,289.0,3.2,25.0,478.0,554.31,424.53
2016,9,30,10,15,301.0,302.0,3.2,25.0,505.5,572.24,437.26
2016,9,30,10,30,311.0,315.0,3.2,25.0,533.0,588.69,448.29
2016,9,30,10,45,228.0,336.5,3.25,25.5,499.5,528.17,401.08
2016,9,30,11,0,145.0,358.0,3.3,26.0,466.0,477.37,360.94
2016,9,30,11,15,234.0,354.0,3.3,26.0,531.0,536.66,405.92
2016,9,30,11,30,323.0,350.0,3.3,26.0,596.0,598.83,451.49
2016,9,30,11,45,344.0,347.5,3.3,26.5,612.0,600.11,451.07
2016,9,30,12,0,365.0,345.0,3.3,27.0,628.0,599.37,449.5
2016,9,30,12,15,403.0,328.0,3.25,27.0,640.0,594.7,446.31
2016,9,30,12,30,441.0,311.0,3.2,27.0,652.0,589.18,442.29
2016,9,30,12,45,654.0,211.5,3.2,27.0,709.5,614.28,462.92
2016,9,30,13,0,867.0,112.0,3.2,27.0,767.0,623.95,471.03
2016,9,30,13,15,456.5,212.0,3.15,27.0,556.5,446.56,337.66
2016,9,30,13,30,46.0,312.0,3.1,27.0,346.0,303.53,228.35
2016,9,30,13,45,23.0,178.5,3.05,27.0,195.5,173.33,130.23
2016,9,30,14,0,0.0,45.0,3.0,27.0,45.0,41.9,27.78
2016,9,30,14,15,415.5,71.5,2.9,27.0,333.0,215.17,158.58
2016,9,30,14,30,831.0,98.0,2.8,27.0,621.0,353.51,251.52
2016,9,30,14,45,820.5,94.0,2.75,27.0,583.0,302.66,207.15
2016,9,30,15,0,810.0,90.0,2.7,27.0,545.0,251.9,163.47
2016,9,30,15,15,790.0,87.0,2.55,26.5,501.5,200.66,121.17
2016,9,30,15,30,770.0,84.0,2.4,26.0,458.0,150.95,83.37
2016,9,30,15,45,738.5,81.0,2.3,26.0,409.5,102.3,53.65
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,51.6,38.42
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,48.58,36.07
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,47.03,34.87
2016,9,30,16,45,558.0,62.0,1.45,24.5,209.5,44.57,32.78
2016,9,30,17,0,489.0,56.0,1.2,24.0,158.0,42.11,30.52
2016,9,30,17,15,394.5,45.0,1.1,23.5,112.0,34.98,24.04
2016,9,30,17,30,300.0,34.0,1.0,23.0,66.0,27.51,16.63
2016,9,30,17,45,150.0,17.0,0.9,22.5,33.0,13.57,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.0,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,174.0,14.0,0.8,15.0,20.0,92.48,0.0
2016,10,1,6,45,310.0,26.5,0.85,15.5,60.5,216.41,155.6
2016,10,1,7,0,446.0,39.0,0.9,16.0,101.0,315.58,250.32
2016,10,1,7,15,525.0,47.0,0.8,16.5,151.0,387.2,311.41
2016,10,1,7,30,604.0,55.0,0.7,17.0,201.0,463.51,372.64
2016,10,1,7,45,322.5,92.5,0.6,17.5,172.5,341.34,275.61
2016,10,1,8,0,41.0,130.0,0.5,18.0,144.0,169.82,134.99
2016,10,1,8,15,181.0,146.5,0.9,19.0,222.5,296.65,239.76
2016,10,1,8,30,321.0,163.0,1.3,20.0,301.0,431.7,345.19
2016,10,1,8,45,572.0,122.0,1.7,21.0,401.5,595.81,470.79
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,747.5,579.06
2016,10,1,9,15,840.5,83.5,2.2,22.0,544.5,774.72,595.97
2016,10,1,9,30,858.0,86.0,2.3,22.0,587.0,793.46,608.03
2016,10,1,9,45,870.0,88.5,2.4,22.5,623.5,810.96,618.15
2016,10,1,10,0,882.0,91.0,2.5,23.0,660.0,825.42,626.22
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.0,833.13,630.25
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,837.55,632.21
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,835.26,628.54
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,829.6,622.78
2016,10,1,11,15,915.0,97.0,2.45,24.0,780.0,819.4,614.96
2016,10,1,11,30,919.0,98.0,2.4,24.0,795.0,805.87,605.04
2016,10,1,11,45,920.5,98.0,2.4,24.5,801.5,786.2,590.25
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,763.42,573.48
2016,10,1,12,15,921.0,98.0,2.35,25.0,806.0,735.9,554.33
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,705.6,531.88
2016,10,1,12,45,917.0,97.5,2.3,25.5,793.5,670.94,505.18
2016,10,1,13,0,914.0,97.0,2.3,26.0,783.0,633.93,476.39
2016,10,1,13,15,908.5,96.0,2.3,26.0,765.0,592.91,445.09
2016,10,1,13,30,903.0,95.0,2.3,26.0,747.0,550.07,411.71
2016,10,1,13,45,892.0,95.0,2.35,26.0,720.0,503.94,375.16
2016,10,1,14,0,881.0,95.0,2.4,26.0,693.0,456.86,336.88
2016,10,1,14,15,870.0,93.5,2.35,25.5,660.0,407.78,296.46
2016,10,1,14,30,859.0,92.0,2.3,25.0,627.0,358.23,254.62
2016,10,1,14,45,840.5,90.5,2.25,25.0,587.0,301.12,206.08
2016,10,1,15,0,822.0,89.0,2.2,25.0,547.0,249.72,161.94
2016,10,1,15,15,802.0,86.0,2.1,25.0,503.0,197.93,118.94
2016,10,1,15,30,782.0,83.0,2.0,25.0,459.0,147.67,80.87
2016,10,1,15,45,752.0,79.5,1.9,25.0,410.0,98.19,51.37
2016,10,1,16,0,722.0,76.0,1.8,25.0,361.0,54.11,40.75
2016,10,1,16,15,682.0,70.5,1.55,24.0,310.5,46.99,34.95
2016,10,1,16,30,642.0,65.0,1.3,23.0,260.0,44.95,33.39
2016,10,1,16,45,581.0,58.5,1.1,22.5,209.0,41.96,30.82
2016,10,1,17,0,520.0,52.0,0.9,22.0,158.0,38.9,28.01
2016,10,1,17,15,425.0,41.5,0.9,21.5,111.0,32.07,21.73
2016,10,1,17,30,330.0,31.0,0.9,21.0,64.0,24.91,14.41
2016,10,1,17,45,165.0,15.5,0.95,20.5,32.0,12.35,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.0,1.3,13.0,8.0,0.0,0.0
2016,10,2,6,30,0.0,16.0,1.5,13.0,16.0,15.25,0.0
2016,10,2,6,45,148.5,30.0,1.75,13.5,50.5,138.73,97.76
2016,10,2,7,0,297.0,44.0,2.0,14.0,85.0,238.6,191.95
2016,10,2,7,15,352.0,59.0,1.9,14.5,128.0,297.92,244.62
2016,10,2,7,30,407.0,74.0,1.8,15.0,171.0,360.67,297.75
2016,10,2,7,45,455.0,83.0,1.75,16.0,216.0,413.87,340.64
2016,10,2,8,0,503.0,92.0,1.7,17.0,261.0,474.09,386.83
2016,10,2,8,15,622.5,85.5,1.65,18.0,327.5,563.66,454.44
2016,10,2,8,30,742.0,79.0,1.6,19.0,394.0,653.32,517.64
2016,10,2,8,45,765.0,83.0,1.55,20.0,440.0,689.88,539.37
2016,10,2,9,0,788.0,87.0,1.5,21.0,486.0,724.61,559.59
2016,10,2,9,15,805.5,89.5,1.4,21.5,528.0,751.13,574.18
2016,10,2,9,30,823.0,92.0,1.3,22.0,570.0,775.14,586.78
2016,10,2,9,45,841.0,92.0,1.25,22.5,607.0,793.95,596.2
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,804.43,600.04
2016,10,2,10,15,868.0,93.5,1.1,23.5,673.0,812.01,601.42
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,816.39,600.74
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.5,814.54,596.79
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,809.41,590.92
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.0,799.03,582.2
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,785.42,571.55
2016,10,2,11,45,897.5,99.0,0.65,25.0,781.5,766.14,558.11
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,743.84,542.85
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,716.89,524.41
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,687.24,502.96
2016,10,2,12,45,892.5,99.5,0.45,25.5,773.5,653.3,477.38
2016,10,2,13,0,888.0,100.0,0.4,26.0,763.0,617.17,449.98
2016,10,2,13,15,882.5,99.0,0.4,26.0,744.5,577.1,420.85
2016,10,2,13,30,877.0,98.0,0.4,26.0,726.0,535.29,389.73
2016,10,2,13,45,868.0,97.0,0.4,26.0,700.5,490.32,355.48
2016,10,2,14,0,859.0,96.0,0.4,26.0,675.0,444.31,319.44
2016,10,2,14,15,847.5,94.0,0.45,26.0,642.5,395.69,280.78
2016,10,2,14,30,836.0,92.0,0.5,26.0,610.0,341.85,237.19
2016,10,2,14,45,819.5,90.0,0.55,26.0,571.0,290.97,194.95
2016,10,2,15,0,803.0,88.0,0.6,26.0,532.0,240.77,153.05
2016,10,2,15,15,782.5,85.0,0.65,25.5,488.0,190.03,112.33
2016,10,2,15,30,762.0,82.0,0.7,25.0,444.0,140.88,76.31
2016,10,2,15,45,728.5,79.5,0.75,25.0,396.0,93.3,49.34
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,49.83,37.1
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,47.92,35.69
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,45.93,34.09
2016,10,2,16,45,548.5,59.0,0.7,23.5,198.0,42.58,31.2
2016,10,2,17,0,484.0,52.0,0.7,23.0,148.0,39.13,28.04
2016,10,2,17,15,386.0,41.5,0.7,22.5,103.0,32.31,21.76
2016,10,2,17,30,288.0,31.0,0.7,22.0,58.0,25.17,14.18
2016,10,2,17,45,144.0,15.5,0.75,21.5,29.0,14.77,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.75,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,1.9,15.0,15.0,14.3,0.0
2016,10,3,6,45,153.0,30.5,2.05,15.5,51.0,140.54,95.98
2016,10,3,7,0,306.0,46.0,2.2,16.0,87.0,245.79,195.84
2016,10,3,7,15,388.0,57.5,2.2,16.5,133.5,315.54,257.15
2016,10,3,7,30,470.0,69.0,2.2,17.0,180.0,394.44,323.31
2016,10,3,7,45,527.5,77.0,2.2,17.5,229.5,456.16,373.38
2016,10,3,8,0,585.0,85.0,2.2,18.0,279.0,519.65,422.81
2016,10,3,8,15,623.5,91.0,2.15,18.5,328.0,568.76,459.17
2016,10,3,8,30,662.0,97.0,2.1,19.0,377.0,617.66,494.12
2016,10,3,8,45,542.0,139.5,2.05,20.0,385.5,583.74,463.19
2016,10,3,9,0,422.0,182.0,2.0,21.0,394.0,547.47,430.85
2016,10,3,9,15,592.5,147.0,1.85,21.5,473.0,650.13,506.84
2016,10,3,9,30,763.0,112.0,1.7,22.0,552.0,746.96,572.35
2016,10,3,9,45,802.5,104.0,1.55,22.5,593.0,773.46,585.91
2016,10,3,10,0,842.0,96.0,1.4,23.0,634.0,797.29,597.95
2016,10,3,10,15,852.0,97.5,1.25,23.0,663.5,799.98,596.68
2016,10,3,10,30,862.0,99.0,1.1,23.0,693.0,805.04,597.19
2016,10,3,10,45,867.0,101.5,0.95,23.5,715.0,803.93,592.4
2016,10,3,11,0,872.0,104.0,0.8,24.0,737.0,799.56,585.55
2016,10,3,11,15,876.0,104.5,0.7,24.0,751.5,789.1,576.7
2016,10,3,11,30,880.0,105.0,0.6,24.0,766.0,775.47,565.96
2016,10,3,11,45,877.5,108.0,0.5,24.5,772.0,756.41,550.76
2016,10,3,12,0,875.0,111.0,0.4,25.0,778.0,734.47,533.91
2016,10,3,12,15,593.0,231.0,0.35,25.0,682.5,632.33,460.14
2016,10,3,12,30,311.0,351.0,0.3,25.0,587.0,532.64,387.65
2016,10,3,12,45,584.5,233.5,0.25,25.5,669.5,581.02,423.91
2016,10,3,13,0,858.0,116.0,0.2,26.0,752.0,609.32,442.69
2016,10,3,13,15,436.5,179.5,0.2,26.0,503.0,400.09,294.47
2016,10,3,13,30,15.0,243.0,0.2,26.0,254.0,229.77,169.97
2016,10,3,13,45,72.5,279.5,0.25,26.0,328.5,282.03,209.75
2016,10,3,14,0,130.0,316.0,0.3,26.0,403.0,325.19,240.29
2016,10,3,14,15,228.5,289.0,0.35,26.0,432.5,328.82,241.0
2016,10,3,14,30,327.0,262.0,0.4,26.0,462.0,318.18,230.15
2016,10,3,14,45,212.5,252.0,0.5,26.0,379.0,264.34,192.34
2016,10,3,15,0,98.0,242.0,0.6,26.0,296.0,222.77,164.93
2016,10,3,15,15,103.5,222.5,0.65,25.5,275.0,199.86,147.9
2016,10,3,15,30,109.0,203.0,0.7,25.0,254.0,176.42,130.66
2016,10,3,15,45,360.0,151.0,0.75,25.0,294.0,129.23,89.06
2016,10,3,16,0,611.0,99.0,0.8,25.0,334.0,66.87,51.52
2016,10,3,16,15,565.5,91.5,0.8,24.5,285.0,64.11,49.5
2016,10,3,16,30,520.0,84.0,0.8,24.0,236.0,61.26,47.2
2016,10,3,16,45,455.5,73.5,0.8,23.5,187.5,54.25,41.17
2016,10,3,17,0,391.0,63.0,0.8,23.0,139.0,47.6,35.22
2016,10,3,17,15,293.5,48.5,0.8,22.0,95.5,37.4,26.02
2016,10,3,17,30,196.0,34.0,0.8,21.0,52.0,26.78,14.98
2016,10,3,17,45,98.0,17.0,0.85,20.5,26.0,16.2,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.5,6.0,1.95,14.0,7.0,0.0,0.0
2016,10,4,6,30,71.0,12.0,2.1,14.0,14.0,43.15,0.0
2016,10,4,6,45,194.5,28.0,2.3,14.5,50.0,155.41,103.9
2016,10,4,7,0,318.0,44.0,2.5,15.0,86.0,248.58,198.5
2016,10,4,7,15,401.0,55.5,2.55,16.0,133.0,321.24,262.32
2016,10,4,7,30,484.0,67.0,2.6,17.0,180.0,399.12,327.61
2016,10,4,7,45,544.5,74.0,2.7,18.0,230.0,461.78,378.3
2016,10,4,8,0,605.0,81.0,2.8,19.0,280.0,526.34,428.35
2016,10,4,8,15,643.0,87.0,2.9,19.5,329.0,575.42,465.41
2016,10,4,8,30,681.0,93.0,3.0,20.0,378.0,624.24,501.19
2016,10,4,8,45,711.0,96.5,3.1,20.5,424.5,663.42,528.11
2016,10,4,9,0,741.0,100.0,3.2,21.0,471.0,701.23,553.57
2016,10,4,9,15,761.0,103.5,3.15,21.5,513.0,726.33,568.78
2016,10,4,9,30,781.0,107.0,3.1,22.0,555.0,752.61,584.73
2016,10,4,9,45,804.5,106.0,3.05,22.5,592.5,774.08,597.06
2016,10,4,10,0,828.0,105.0,3.0,23.0,630.0,792.78,607.42
2016,10,4,10,15,838.0,107.0,2.95,23.0,659.5,801.02,611.64
2016,10,4,10,30,848.0,109.0,2.9,23.0,689.0,806.07,613.84
2016,10,4,10,45,853.5,111.0,2.9,23.5,711.0,804.29,610.55
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,799.25,605.21
2016,10,4,11,15,863.5,114.0,2.9,24.0,747.5,785.36,595.07
2016,10,4,11,30,868.0,115.0,2.9,24.0,762.0,772.59,585.9
2016,10,4,11,45,868.0,116.0,2.9,24.5,768.5,753.42,571.23
2016,10,4,12,0,868.0,117.0,2.9,25.0,775.0,731.36,554.63
2016,10,4,12,15,867.5,117.0,2.9,25.0,773.0,705.23,535.17
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,676.48,513.57
2016,10,4,12,45,862.0,117.5,2.95,25.0,760.5,642.85,488.27
2016,10,4,13,0,857.0,118.0,3.0,25.0,750.0,606.54,460.53
2016,10,4,13,15,851.0,117.0,3.0,25.0,732.0,566.43,429.27
2016,10,4,13,30,845.0,116.0,3.0,25.0,714.0,524.75,396.11
2016,10,4,13,45,835.0,115.0,3.05,25.0,688.0,479.89,359.86
2016,10,4,14,0,825.0,114.0,3.1,25.0,662.0,434.2,322.04
2016,10,4,14,15,812.5,111.5,3.1,24.5,629.5,385.73,281.72
2016,10,4,14,30,800.0,109.0,3.1,24.0,597.0,337.16,240.39
2016,10,4,14,45,523.5,172.0,3.15,24.0,483.5,270.72,192.42
2016,10,4,15,0,247.0,235.0,3.2,24.0,370.0,236.12,173.08
2016,10,4,15,15,483.5,165.5,3.15,23.5,401.0,196.91,132.27
2016,10,4,15,30,720.0,96.0,3.1,23.0,432.0,135.57,75.81
2016,10,4,15,45,689.5,91.0,3.1,23.0,384.5,88.3,49.8
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,57.09,43.71
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.5,54.69,41.85
2016,10,4,16,30,572.0,73.0,2.7,22.0,238.0,52.21,39.8
2016,10,4,16,45,510.5,64.0,2.5,21.5,189.0,47.42,35.6
2016,10,4,17,0,449.0,55.0,2.3,21.0,140.0,42.44,31.03
2016,10,4,17,15,348.0,42.5,2.1,20.0,95.5,33.84,23.11
2016,10,4,17,30,247.0,30.0,1.9,19.0,51.0,24.77,12.89
2016,10,4,17,45,123.5,15.0,1.7,18.5,25.5,14.3,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.5,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,65.0,12.0,2.9,14.0,14.0,40.29,0.0
2016,10,5,6,45,187.5,28.0,3.1,14.5,49.0,150.68,96.91
2016,10,5,7,0,310.0,44.0,3.3,15.0,84.0,243.73,194.39
2016,10,5,7,15,398.5,55.0,3.45,15.5,131.0,317.87,260.54
2016,10,5,7,30,487.0,66.0,3.6,16.0,178.0,398.15,329.22
2016,10,5,7,45,243.5,71.5,3.75,16.5,127.5,259.96,215.88
2016,10,5,8,0,0.0,77.0,3.9,17.0,77.0,73.06,56.05
2016,10,5,8,15,0.0,104.0,3.85,17.0,104.0,100.63,79.13
2016,10,5,8,30,0.0,131.0,3.8,17.0,131.0,128.1,101.66
2016,10,5,8,45,0.0,132.0,3.8,17.5,132.0,127.46,100.6
2016,10,5,9,0,0.0,133.0,3.8,18.0,133.0,127.35,100.0
2016,10,5,9,15,11.0,173.0,3.75,18.5,179.5,176.18,139.49
2016,10,5,9,30,22.0,213.0,3.7,19.0,226.0,225.23,178.3
2016,10,5,9,45,25.5,229.5,3.65,19.5,245.5,243.56,191.99
2016,10,5,10,0,29.0,246.0,3.6,20.0,265.0,271.64,213.21
2016,10,5,10,15,50.5,276.5,3.55,20.0,310.5,318.7,249.84
2016,10,5,10,30,72.0,307.0,3.5,20.0,356.0,364.87,285.22
2016,10,5,10,45,83.0,322.0,3.45,20.5,380.5,385.42,299.9
2016,10,5,11,0,94.0,337.0,3.4,21.0,405.0,405.18,313.93
2016,10,5,11,15,125.5,349.5,3.35,21.0,442.0,444.01,343.24
2016,10,5,11,30,157.0,362.0,3.3,21.0,479.0,473.2,365.03
2016,10,5,11,45,78.5,256.0,3.25,21.5,315.0,301.16,233.3
2016,10,5,12,0,0.0,150.0,3.2,22.0,151.0,140.12,106.37
2016,10,5,12,15,0.5,154.5,3.15,22.0,155.5,144.47,110.04
2016,10,5,12,30,1.0,159.0,3.1,22.0,160.0,148.74,113.42
2016,10,5,12,45,38.5,248.5,3.1,22.5,277.0,253.67,195.44
2016,10,5,13,0,76.0,338.0,3.1,23.0,394.0,351.37,269.22
2016,10,5,13,15,38.5,249.0,3.05,23.0,277.0,247.54,189.77
2016,10,5,13,30,1.0,160.0,3.0,23.0,160.0,148.42,112.88
2016,10,5,13,45,7.0,191.5,3.0,23.0,195.5,178.79,137.01
2016,10,5,14,0,13.0,223.0,3.0,23.0,231.0,207.56,159.52
2016,10,5,14,15,14.0,218.0,3.0,22.5,226.5,201.73,155.4
2016,10,5,14,30,15.0,213.0,3.0,22.0,222.0,195.65,151.15
2016,10,5,14,45,7.5,177.0,3.0,22.0,181.5,161.44,124.61
2016,10,5,15,0,0.0,141.0,3.0,22.0,141.0,128.15,98.65
2016,10,5,15,15,0.0,132.5,2.95,22.0,132.5,120.06,92.48
2016,10,5,15,30,0.0,124.0,2.9,22.0,124.0,111.93,86.18
2016,10,5,15,45,0.0,110.0,2.9,22.0,110.0,99.28,76.17
2016,10,5,16,0,0.0,96.0,2.9,22.0,96.0,86.86,69.49
2016,10,5,16,15,274.5,86.0,2.75,21.5,163.5,60.02,46.63
2016,10,5,16,30,549.0,76.0,2.6,21.0,231.0,55.08,42.45
2016,10,5,16,45,481.0,66.5,2.5,20.5,182.0,49.95,37.93
2016,10,5,17,0,413.0,57.0,2.4,20.0,133.0,44.64,33.01
2016,10,5,17,15,305.5,43.5,2.2,19.0,89.5,33.65,22.95
2016,10,5,17,30,198.0,30.0,2.0,18.0,46.0,23.7,11.26
2016,10,5,17,45,99.0,15.0,1.85,17.5,23.0,14.3,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,47.5,5.5,2.25,12.0,6.5,0.0,0.0
2016,10,6,6,30,95.0,11.0,2.5,12.0,13.0,52.4,0.0
2016,10,6,6,45,248.0,24.0,2.8,12.5,50.0,173.65,107.87
2016,10,6,7,0,401.0,37.0,3.1,13.0,87.0,282.76,226.68
2016,10,6,7,15,487.5,45.5,3.25,13.5,135.5,356.05,293.33
2016,10,6,7,30,574.0,54.0,3.4,14.0,184.0,434.61,361.2
2016,10,6,7,45,632.5,59.0,3.6,15.0,235.5,495.44,411.65
2016,10,6,8,0,691.0,64.0,3.8,16.0,287.0,554.62,458.73
2016,10,6,8,15,726.0,68.0,3.85,16.5,336.5,601.59,494.56
2016,10,6,8,30,761.0,72.0,3.9,17.0,386.0,647.89,527.96
2016,10,6,8,45,787.5,75.0,3.95,18.0,433.0,685.67,553.01
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,721.71,576.2
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.5,748.54,592.91
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,767.19,603.51
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.5,784.14,612.89
2016,10,6,10,0,877.0,86.0,3.8,21.0,636.0,798.13,620.15
2016,10,6,10,15,886.0,87.5,3.75,21.0,665.0,805.42,623.89
2016,10,6,10,30,895.0,89.0,3.7,21.0,694.0,809.44,625.48
2016,10,6,10,45,902.0,89.5,3.65,21.5,716.5,807.48,621.78
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,802.17,615.93
2016,10,6,11,15,912.5,90.5,3.55,22.0,753.0,790.83,607.18
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,776.22,596.28
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,756.79,580.98
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,734.26,563.65
2016,10,6,12,15,514.5,224.5,3.35,23.0,609.0,563.78,433.66
2016,10,6,12,30,109.0,358.0,3.3,23.0,439.0,401.97,306.93
2016,10,6,12,45,167.0,353.5,3.3,23.5,476.0,426.42,325.78
2016,10,6,13,0,225.0,349.0,3.3,24.0,513.0,444.69,338.79
2016,10,6,13,15,234.0,338.5,3.3,24.0,505.5,427.04,325.16
2016,10,6,13,30,243.0,328.0,3.3,24.0,498.0,408.3,310.6
2016,10,6,13,45,357.5,284.5,3.3,24.0,524.0,405.16,307.17
2016,10,6,14,0,472.0,241.0,3.3,24.0,550.0,390.97,293.78
2016,10,6,14,15,378.0,251.5,3.3,24.0,491.0,343.03,256.42
2016,10,6,14,30,284.0,262.0,3.3,24.0,432.0,299.89,223.61
2016,10,6,14,45,274.5,245.0,3.3,24.0,400.5,265.24,195.75
2016,10,6,15,0,265.0,228.0,3.3,24.0,369.0,231.54,168.76
2016,10,6,15,15,523.0,151.0,3.25,23.5,399.5,186.54,122.47
2016,10,6,15,30,781.0,74.0,3.2,23.0,430.0,121.29,63.12
2016,10,6,15,45,748.5,71.0,3.2,23.0,381.5,72.99,39.36
2016,10,6,16,0,716.0,68.0,3.2,23.0,333.0,48.8,36.61
2016,10,6,16,15,672.5,63.5,3.0,22.5,283.0,47.1,35.3
2016,10,6,16,30,629.0,59.0,2.8,22.0,233.0,41.34,30.38
2016,10,6,16,45,557.5,52.5,2.65,21.5,183.0,38.14,27.53
2016,10,6,17,0,486.0,46.0,2.5,21.0,133.0,34.88,24.43
2016,10,6,17,15,374.0,35.5,2.4,20.5,89.0,27.8,17.77
2016,10,6,17,30,262.0,25.0,2.3,20.0,45.0,20.38,7.73
2016,10,6,17,45,131.0,12.5,2.2,19.5,22.5,11.91,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.86,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,12.51,1.98
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,22.27,12.56
2016,10,7,7,15,0.0,38.5,3.2,16.0,38.5,35.77,24.39
2016,10,7,7,30,0.0,53.0,3.2,16.0,53.0,50.11,36.84
2016,10,7,7,45,0.0,68.0,3.2,16.5,68.0,64.98,49.48
2016,10,7,8,0,0.0,83.0,3.2,17.0,83.0,79.72,61.78
2016,10,7,8,15,19.5,121.5,3.2,17.0,129.5,133.74,107.23
2016,10,7,8,30,39.0,160.0,3.2,17.0,176.0,198.78,160.8
2016,10,7,8,45,19.5,153.0,3.25,17.5,161.0,164.52,131.49
2016,10,7,9,0,0.0,146.0,3.3,18.0,146.0,140.99,111.11
2016,10,7,9,15,0.0,121.0,3.3,18.0,121.0,114.55,89.25
2016,10,7,9,30,0.0,96.0,3.3,18.0,96.0,89.67,68.67
2016,10,7,9,45,0.0,100.5,3.3,18.5,100.5,93.94,71.88
2016,10,7,10,0,0.0,105.0,3.3,19.0,105.0,98.21,75.03
2016,10,7,10,15,1.5,142.5,3.3,19.0,144.0,135.5,105.06
2016,10,7,10,30,3.0,180.0,3.3,19.0,183.0,172.86,134.75
2016,10,7,10,45,3.0,179.0,3.3,19.5,182.0,171.39,133.07
2016,10,7,11,0,3.0,178.0,3.3,20.0,181.0,169.99,131.54
2016,10,7,11,15,4.0,181.0,3.3,20.0,185.0,173.2,133.99
2016,10,7,11,30,5.0,184.0,3.3,20.0,189.0,176.35,136.41
2016,10,7,11,45,14.0,232.5,3.3,20.5,244.0,228.13,176.86
2016,10,7,12,0,23.0,281.0,3.3,21.0,299.0,278.84,215.69
2016,10,7,12,15,16.0,251.5,3.25,21.0,264.0,245.0,189.26
2016,10,7,12,30,9.0,222.0,3.2,21.0,229.0,212.02,163.58
2016,10,7,12,45,17.5,251.0,3.2,21.5,264.0,242.63,187.25
2016,10,7,13,0,26.0,280.0,3.2,22.0,299.0,271.89,209.46
2016,10,7,13,15,19.0,253.0,3.15,22.0,266.5,241.86,186.27
2016,10,7,13,30,12.0,226.0,3.1,22.0,234.0,212.68,163.8
2016,10,7,13,45,18.5,237.5,3.05,22.0,250.0,224.02,172.8
2016,10,7,14,0,25.0,249.0,3.0,22.0,266.0,234.18,180.73
2016,10,7,14,15,36.0,248.5,2.9,22.0,271.5,229.36,176.87
2016,10,7,14,30,47.0,248.0,2.8,22.0,277.0,227.19,174.95
2016,10,7,14,45,48.0,232.5,2.75,22.0,260.5,209.62,161.21
2016,10,7,15,0,49.0,217.0,2.7,22.0,244.0,191.99,147.42
2016,10,7,15,15,24.5,143.5,2.65,22.0,157.0,128.02,97.76
2016,10,7,15,30,0.0,70.0,2.6,22.0,70.0,65.13,48.11
2016,10,7,15,45,0.0,62.0,2.55,22.0,62.0,57.66,42.16
2016,10,7,16,0,0.0,54.0,2.5,22.0,54.0,50.19,38.0
2016,10,7,16,15,0.0,45.5,2.45,21.5,45.5,42.26,31.26
2016,10,7,16,30,0.0,37.0,2.4,21.0,37.0,34.35,24.41
2016,10,7,16,45,0.0,29.0,2.35,21.0,29.0,26.9,17.81
2016,10,7,17,0,0.0,21.0,2.3,21.0,21.0,19.47,11.14
2016,10,7,17,15,0.0,13.5,2.25,20.5,13.5,12.5,4.84
2016,10,7,17,30,0.0,6.0,2.2,20.0,6.0,5.55,0.0
2016,10,7,17,45,0.0,3.0,2.2,20.0,3.0,2.86,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,1.5,4.1,18.5,1.5,1.39,0.0
2016,10,8,7,0,0.0,3.0,4.2,19.0,3.0,2.77,0.0
2016,10,8,7,15,0.0,5.5,4.3,19.0,5.5,5.09,0.0
2016,10,8,7,30,0.0,8.0,4.4,19.0,8.0,7.4,0.57
2016,10,8,7,45,0.0,10.5,4.55,19.0,10.5,9.72,2.56
2016,10,8,8,0,0.0,13.0,4.7,19.0,13.0,12.05,4.52
2016,10,8,8,15,0.0,12.5,4.9,19.0,12.5,11.59,4.12
2016,10,8,8,30,0.0,12.0,5.1,19.0,12.0,11.13,3.71
2016,10,8,8,45,0.0,14.0,5.35,19.0,14.0,12.99,5.25
2016,10,8,9,0,0.0,16.0,5.6,19.0,16.0,14.85,6.77
2016,10,8,9,15,0.0,23.5,5.8,19.0,23.5,21.83,12.55
2016,10,8,9,30,0.0,31.0,6.0,19.0,31.0,28.81,18.3
2016,10,8,9,45,0.0,29.5,6.25,19.5,29.5,27.43,17.06
2016,10,8,10,0,0.0,28.0,6.5,20.0,28.0,26.04,15.82
2016,10,8,10,15,0.0,28.5,6.6,20.0,28.5,26.51,16.17
2016,10,8,10,30,0.0,29.0,6.7,20.0,29.0,26.98,16.52
2016,10,8,10,45,0.0,25.5,6.85,20.0,25.5,23.73,13.83
2016,10,8,11,0,0.0,22.0,7.0,20.0,22.0,20.47,11.14
2016,10,8,11,15,0.0,22.5,6.95,20.0,22.5,20.94,11.51
2016,10,8,11,30,0.0,23.0,6.9,20.0,23.0,21.41,11.88
2016,10,8,11,45,0.0,50.5,6.9,20.0,50.5,47.06,32.8
2016,10,8,12,0,0.0,78.0,6.9,20.0,78.0,72.76,53.66
2016,10,8,12,15,0.0,56.5,6.8,20.0,56.5,52.66,37.34
2016,10,8,12,30,0.0,35.0,6.7,20.0,35.0,32.6,21.01
2016,10,8,12,45,0.0,50.5,6.6,20.0,50.5,47.06,32.81
2016,10,8,13,0,0.0,66.0,6.5,20.0,66.0,61.52,44.61
2016,10,8,13,15,0.0,103.0,6.4,19.5,103.0,96.0,72.76
2016,10,8,13,30,0.0,140.0,6.3,19.0,140.0,129.73,100.3
2016,10,8,13,45,0.0,84.5,6.25,19.0,84.5,78.78,59.04
2016,10,8,14,0,0.0,29.0,6.2,19.0,29.0,26.98,16.63
2016,10,8,14,15,0.0,24.5,6.2,19.0,24.5,22.78,13.21
2016,10,8,14,30,0.0,20.0,6.2,19.0,20.0,18.59,9.77
2016,10,8,14,45,0.0,33.0,6.2,19.0,33.0,30.67,19.85
2016,10,8,15,0,0.0,46.0,6.2,19.0,46.0,42.77,29.97
2016,10,8,15,15,0.0,35.5,6.2,18.5,35.5,32.98,21.96
2016,10,8,15,30,0.0,25.0,6.2,18.0,25.0,23.21,13.88
2016,10,8,15,45,0.0,22.0,6.2,18.0,22.0,20.41,11.58
2016,10,8,16,0,0.0,19.0,6.2,18.0,19.0,17.62,9.93
2016,10,8,16,15,0.0,16.0,6.15,18.0,16.0,14.83,7.48
2016,10,8,16,30,0.0,13.0,6.1,18.0,13.0,12.04,5.0
2016,10,8,16,45,0.0,10.0,6.1,18.0,10.0,9.26,2.5
2016,10,8,17,0,0.0,7.0,6.1,18.0,7.0,6.48,0.0
2016,10,8,17,15,0.0,4.5,6.1,17.5,4.5,4.16,0.0
2016,10,8,17,30,0.0,2.0,6.1,17.0,2.0,1.85,0.0
2016,10,8,17,45,0.0,1.0,6.1,17.0,1.0,0.95,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,255.0,14.5,4.0,9.5,44.5,156.15,75.18
2016,10,9,7,0,510.0,29.0,4.1,10.0,89.0,319.95,257.21
2016,10,9,7,15,596.5,35.5,4.25,10.5,140.0,394.55,328.1
2016,10,9,7,30,683.0,42.0,4.4,11.0,191.0,473.93,398.52
2016,10,9,7,45,734.0,46.5,4.55,11.5,244.0,532.79,449.45
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,592.7,499.0
2016,10,9,8,15,818.5,54.5,4.75,12.5,348.5,634.43,531.03
2016,10,9,8,30,852.0,58.0,4.8,13.0,400.0,680.67,565.14
2016,10,9,8,45,874.0,61.0,4.9,13.5,448.5,716.71,590.68
2016,10,9,9,0,896.0,64.0,5.0,14.0,497.0,750.67,614.22
2016,10,9,9,15,912.0,66.0,5.0,14.5,539.5,776.47,630.79
2016,10,9,9,30,928.0,68.0,5.0,15.0,582.0,799.48,645.13
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.0,814.98,654.09
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,827.26,660.76
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,833.41,662.45
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,836.03,661.73
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.0,831.89,656.52
2016,10,9,11,0,979.0,72.0,5.0,18.0,759.0,824.19,648.93
2016,10,9,11,15,982.0,72.5,4.95,18.0,773.0,811.6,638.95
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,795.52,626.59
2016,10,9,11,45,986.5,73.0,4.85,18.5,793.0,774.43,609.51
2016,10,9,12,0,988.0,73.0,4.8,19.0,799.0,750.04,590.19
2016,10,9,12,15,987.0,72.5,4.7,19.0,796.5,720.31,567.14
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,687.65,540.86
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,651.49,510.94
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,612.8,478.63
2016,10,9,13,15,975.5,71.0,4.55,20.0,753.0,570.06,443.39
2016,10,9,13,30,971.0,70.0,4.5,20.0,734.0,525.3,405.76
2016,10,9,13,45,964.0,69.0,4.5,20.0,707.0,477.65,365.08
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,428.6,322.25
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,376.94,276.37
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,324.62,229.25
2016,10,9,14,45,923.5,63.5,4.35,20.0,573.0,271.07,181.12
2016,10,9,15,0,910.0,62.0,4.3,20.0,533.0,217.68,134.21
2016,10,9,15,15,890.5,60.0,4.15,19.5,487.5,163.51,90.4
2016,10,9,15,30,871.0,58.0,4.0,19.0,442.0,110.6,54.64
2016,10,9,15,45,843.5,55.5,3.9,18.5,392.0,58.62,33.44
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,43.54,32.82
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,36.29,26.54
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,34.88,25.31
2016,10,9,16,45,668.0,41.0,3.2,16.5,186.0,32.12,22.76
2016,10,9,17,0,601.0,36.0,3.0,16.0,134.0,29.38,20.04
2016,10,9,17,15,482.0,27.5,2.85,15.0,87.5,23.15,13.9
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,16.68,0.09
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,9.05,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,151.09,61.74
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,302.94,242.86
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.0,378.54,314.38
2016,10,10,7,30,655.0,45.0,2.5,9.0,185.0,458.79,384.97
2016,10,10,7,45,708.0,50.0,2.65,10.0,238.0,518.52,435.33
2016,10,10,8,0,761.0,55.0,2.8,11.0,291.0,579.38,484.15
2016,10,10,8,15,795.5,59.0,2.9,11.5,342.0,627.1,520.98
2016,10,10,8,30,830.0,63.0,3.0,12.0,393.0,673.99,555.15
2016,10,10,8,45,855.0,65.5,3.2,12.5,441.5,705.32,577.07
