Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,9,0,880.0,68.0,3.4,13.0,490.0,740.28,601.45
2016,10,10,9,15,897.0,70.0,3.35,13.5,533.0,766.39,617.72
2016,10,10,9,30,914.0,72.0,3.3,14.0,576.0,789.78,631.83
2016,10,10,9,45,928.0,73.0,3.3,14.5,613.0,806.73,641.4
2016,10,10,10,0,942.0,74.0,3.3,15.0,650.0,820.52,648.74
2016,10,10,10,15,950.5,75.5,3.25,15.0,680.0,827.25,652.01
2016,10,10,10,30,959.0,77.0,3.2,15.0,710.0,830.5,652.96
2016,10,10,10,45,965.0,77.5,3.15,15.5,732.5,827.17,648.17
2016,10,10,11,0,971.0,78.0,3.1,16.0,755.0,820.31,641.06
2016,10,10,11,15,974.0,78.5,3.05,16.5,769.5,807.67,630.04
2016,10,10,11,30,977.0,79.0,3.0,17.0,784.0,791.57,616.76
2016,10,10,11,45,978.0,79.5,3.0,17.5,789.5,770.66,600.5
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,746.49,582.05
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.5,717.37,559.59
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,685.32,534.43
2016,10,10,12,45,974.0,79.5,2.85,18.0,779.0,648.85,505.57
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,609.9,474.29
2016,10,10,13,15,966.0,78.5,2.75,18.0,749.0,567.62,439.79
2016,10,10,13,30,961.0,78.0,2.7,18.0,730.0,523.37,402.94
2016,10,10,13,45,953.0,76.5,2.7,18.5,703.0,475.19,361.59
2016,10,10,14,0,945.0,75.0,2.7,19.0,676.0,425.74,318.31
2016,10,10,14,15,934.5,74.0,2.65,18.5,641.5,374.86,274.05
2016,10,10,14,30,924.0,73.0,2.6,18.0,607.0,323.37,228.39
2016,10,10,14,45,909.0,71.0,2.55,18.0,567.0,269.65,180.48
2016,10,10,15,0,894.0,69.0,2.5,18.0,527.0,216.27,133.98
2016,10,10,15,15,873.5,66.5,2.35,17.5,481.0,162.38,90.88
2016,10,10,15,30,853.0,64.0,2.2,17.0,435.0,109.88,56.13
2016,10,10,15,45,824.5,60.5,2.1,17.0,385.5,51.76,30.87
2016,10,10,16,0,796.0,57.0,2.0,17.0,336.0,40.98,30.73
2016,10,10,16,15,753.0,53.0,1.75,16.0,283.5,39.29,29.4
2016,10,10,16,30,710.0,49.0,1.5,15.0,231.0,37.61,27.98
2016,10,10,16,45,642.5,43.0,1.3,14.5,179.5,34.09,24.72
2016,10,10,17,0,575.0,37.0,1.1,14.0,128.0,30.53,21.23
2016,10,10,17,15,451.5,28.0,1.1,13.0,82.5,23.85,14.49
2016,10,10,17,30,328.0,19.0,1.1,12.0,37.0,16.91,0.0
2016,10,10,17,45,164.0,9.5,1.1,11.5,18.5,9.05,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,230.5,15.0,1.95,6.5,40.5,145.07,45.61
2016,10,11,7,0,461.0,30.0,2.2,7.0,81.0,292.23,233.93
2016,10,11,7,15,551.0,37.0,2.15,7.5,130.0,367.29,305.54
2016,10,11,7,30,641.0,44.0,2.1,8.0,179.0,447.17,375.63
2016,10,11,7,45,697.0,49.0,2.1,9.0,231.5,508.01,426.55
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,570.22,475.88
2016,10,11,8,15,788.0,57.5,2.15,10.5,335.0,617.23,512.01
2016,10,11,8,30,823.0,61.0,2.2,11.0,386.0,663.47,545.35
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.5,694.55,565.3
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,729.27,587.57
2016,10,11,9,15,890.0,68.0,2.25,13.5,523.5,755.18,603.29
2016,10,11,9,30,907.0,70.0,2.2,14.0,566.0,778.4,616.91
2016,10,11,9,45,920.0,71.5,2.2,14.5,602.5,795.04,626.07
2016,10,11,10,0,933.0,73.0,2.2,15.0,639.0,808.5,633.04
2016,10,11,10,15,941.0,74.0,2.15,15.0,669.0,814.21,635.38
2016,10,11,10,30,949.0,75.0,2.1,15.0,699.0,816.49,635.49
2016,10,11,10,45,953.5,77.0,2.05,15.5,721.0,813.69,631.03
2016,10,11,11,0,958.0,79.0,2.0,16.0,743.0,807.37,624.31
2016,10,11,11,15,961.0,79.5,1.95,16.0,757.0,794.84,614.59
2016,10,11,11,30,964.0,80.0,1.9,16.0,771.0,778.9,602.67
2016,10,11,11,45,964.0,81.0,1.85,16.5,776.5,758.02,586.31
2016,10,11,12,0,964.0,82.0,1.8,17.0,782.0,733.95,567.76
2016,10,11,12,15,963.0,81.5,1.75,17.0,779.5,704.7,545.23
2016,10,11,12,30,962.0,81.0,1.7,17.0,777.0,672.59,520.34
2016,10,11,12,45,959.0,81.0,1.7,17.5,766.0,637.07,491.91
2016,10,11,13,0,956.0,81.0,1.7,18.0,755.0,599.11,461.16
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.5,556.68,427.3
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,512.39,391.12
2016,10,11,13,45,937.5,78.0,1.7,18.0,689.5,465.58,352.0
2016,10,11,14,0,930.0,77.0,1.7,18.0,663.0,417.48,310.78
2016,10,11,14,15,919.0,75.5,1.7,18.0,629.0,366.74,266.53
2016,10,11,14,30,908.0,74.0,1.7,18.0,595.0,315.49,221.1
2016,10,11,14,45,892.0,72.0,1.75,18.0,555.0,262.42,174.32
2016,10,11,15,0,876.0,70.0,1.8,18.0,515.0,209.81,129.03
2016,10,11,15,15,855.5,67.5,1.75,17.5,469.5,156.97,87.37
2016,10,11,15,30,835.0,65.0,1.7,17.0,424.0,99.31,49.08
2016,10,11,15,45,804.0,62.0,1.7,17.0,374.5,48.96,37.65
2016,10,11,16,0,773.0,59.0,1.7,17.0,325.0,42.71,32.27
2016,10,11,16,15,729.5,54.5,1.5,16.0,274.0,40.68,30.64
2016,10,11,16,30,686.0,50.0,1.3,15.0,223.0,38.64,28.9
2016,10,11,16,45,614.5,43.5,1.15,14.5,172.0,34.72,25.25
2016,10,11,17,0,543.0,37.0,1.0,14.0,121.0,30.72,21.34
2016,10,11,17,15,416.0,27.5,1.0,13.0,76.5,23.55,14.01
2016,10,11,17,30,289.0,18.0,1.0,12.0,32.0,14.69,0.0
2016,10,11,17,45,144.5,9.0,1.05,11.5,16.0,8.58,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,15.5,1.85,6.5,38.0,134.37,25.75
2016,10,12,7,0,418.0,31.0,2.1,7.0,76.0,276.8,220.06
2016,10,12,7,15,512.5,39.5,2.1,7.5,125.0,352.6,292.78
2016,10,12,7,30,607.0,48.0,2.1,8.0,174.0,434.5,364.73
2016,10,12,7,45,664.0,54.0,2.1,9.0,226.0,491.23,412.65
2016,10,12,8,0,721.0,60.0,2.1,10.0,278.0,554.17,462.84
2016,10,12,8,15,758.0,64.0,2.0,11.0,328.5,602.21,498.52
2016,10,12,8,30,795.0,68.0,1.9,12.0,379.0,649.55,531.24
2016,10,12,8,45,821.0,71.0,1.85,13.0,426.5,686.75,555.04
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,722.06,576.75
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,748.6,592.19
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,767.15,601.66
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,784.47,610.69
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,798.72,617.54
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,805.51,620.41
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,808.91,621.12
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,806.05,616.52
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,799.74,609.78
2016,10,12,11,15,945.5,87.5,1.25,17.0,750.0,787.62,600.38
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,772.12,588.87
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,751.06,572.58
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,726.87,553.73
2016,10,12,12,15,949.5,88.0,1.0,18.0,772.0,698.02,531.26
2016,10,12,12,30,948.0,88.0,0.9,18.0,769.0,666.39,506.56
2016,10,12,12,45,944.0,88.0,0.8,18.5,757.5,630.65,477.68
2016,10,12,13,0,940.0,88.0,0.7,19.0,746.0,592.58,446.75
2016,10,12,13,15,934.5,87.0,0.55,19.0,726.5,550.69,412.9
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,506.98,377.04
2016,10,12,13,45,920.0,84.5,0.3,19.5,680.0,459.74,337.67
2016,10,12,14,0,911.0,83.0,0.2,20.0,653.0,411.39,296.74
2016,10,12,14,15,899.0,81.5,0.2,19.5,619.0,361.19,255.31
2016,10,12,14,30,887.0,80.0,0.2,19.0,585.0,310.61,212.6
2016,10,12,14,45,870.5,78.0,0.2,19.0,545.0,258.48,168.16
2016,10,12,15,0,854.0,76.0,0.2,19.0,505.0,201.19,120.75
2016,10,12,15,15,832.0,73.0,0.25,19.0,460.0,148.73,80.73
2016,10,12,15,30,810.0,70.0,0.3,19.0,415.0,97.99,49.4
2016,10,12,15,45,779.5,66.0,0.4,19.0,366.0,48.36,36.81
2016,10,12,16,0,749.0,62.0,0.5,19.0,317.0,45.31,34.31
2016,10,12,16,15,702.5,57.0,0.5,18.5,265.5,42.97,32.35
2016,10,12,16,30,656.0,52.0,0.5,18.0,214.0,40.61,30.26
2016,10,12,16,45,582.0,45.0,0.55,17.5,164.0,33.19,23.57
2016,10,12,17,0,508.0,38.0,0.6,17.0,114.0,29.19,19.67
2016,10,12,17,15,375.5,27.5,0.65,16.5,71.0,21.75,12.02
2016,10,12,17,30,243.0,17.0,0.7,16.0,28.0,13.9,0.0
2016,10,12,17,45,121.5,8.5,0.8,15.5,14.0,8.1,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.0,35.0,124.8,4.14
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,258.25,200.73
2016,10,13,7,15,478.0,38.5,1.2,10.5,116.5,331.01,270.12
2016,10,13,7,30,570.0,47.0,1.3,11.0,163.0,409.83,338.44
2016,10,13,7,45,623.5,53.0,1.4,12.0,212.5,466.88,386.01
2016,10,13,8,0,677.0,59.0,1.5,13.0,262.0,522.21,430.06
2016,10,13,8,15,713.5,63.0,1.5,13.5,310.0,568.51,465.38
2016,10,13,8,30,750.0,67.0,1.5,14.0,358.0,614.23,498.53
2016,10,13,8,45,772.0,71.5,1.55,15.0,403.0,649.3,521.5
2016,10,13,9,0,794.0,76.0,1.6,16.0,448.0,682.48,542.56
2016,10,13,9,15,811.5,78.5,1.7,16.5,488.5,707.76,558.92
2016,10,13,9,30,829.0,81.0,1.8,17.0,529.0,730.52,573.4
2016,10,13,9,45,839.5,84.0,1.9,18.0,563.0,745.81,581.4
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,753.19,583.85
2016,10,13,10,15,858.5,88.5,2.0,19.5,625.0,759.42,585.99
2016,10,13,10,30,867.0,90.0,2.0,20.0,653.0,762.5,586.05
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.5,758.7,581.83
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,751.7,575.57
2016,10,13,11,15,873.0,97.0,2.05,21.0,705.0,740.56,566.95
2016,10,13,11,30,876.0,98.0,2.0,21.0,718.0,726.3,556.32
2016,10,13,11,45,875.0,99.0,2.0,21.5,722.5,706.22,540.81
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,683.31,522.44
2016,10,13,12,15,872.5,100.0,1.9,22.0,724.0,656.39,501.44
2016,10,13,12,30,871.0,100.0,1.8,22.0,721.0,626.92,478.35
2016,10,13,12,45,869.0,98.5,1.75,22.5,710.5,593.34,451.37
2016,10,13,13,0,867.0,97.0,1.7,23.0,700.0,557.54,422.36
2016,10,13,13,15,861.0,96.0,1.6,23.0,682.0,518.15,390.72
2016,10,13,13,30,855.0,95.0,1.5,23.0,664.0,477.15,357.2
2016,10,13,13,45,844.5,94.5,1.45,23.5,637.5,433.31,320.36
2016,10,13,14,0,834.0,94.0,1.4,24.0,611.0,384.76,279.34
2016,10,13,14,15,821.0,92.0,1.3,24.0,578.5,336.9,238.52
2016,10,13,14,30,808.0,90.0,1.2,24.0,546.0,288.97,197.16
2016,10,13,14,45,787.5,88.0,1.1,24.0,507.0,239.6,155.09
2016,10,13,15,0,767.0,86.0,1.0,24.0,468.0,191.4,115.33
2016,10,13,15,15,743.5,82.5,0.9,24.0,425.0,143.05,79.06
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,96.71,51.43
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,49.25,36.79
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,48.76,36.51
2016,10,13,16,15,595.5,65.5,0.65,23.5,240.0,45.88,34.12
2016,10,13,16,30,546.0,59.0,0.6,23.0,192.0,42.9,31.53
2016,10,13,16,45,464.0,50.5,0.6,22.5,145.0,38.01,27.12
2016,10,13,17,0,382.0,42.0,0.6,22.0,98.0,32.97,22.33
2016,10,13,17,15,260.0,29.0,0.55,21.5,60.0,23.32,12.57
2016,10,13,17,30,138.0,16.0,0.5,21.0,22.0,15.25,0.0
2016,10,13,17,45,69.0,8.0,0.45,21.0,11.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,109.0,19.0,2.45,10.5,30.0,88.73,0.0
2016,10,14,7,0,218.0,38.0,2.6,11.0,60.0,183.53,140.99
2016,10,14,7,15,309.5,52.5,2.65,11.5,103.5,254.98,208.65
2016,10,14,7,30,401.0,67.0,2.7,12.0,147.0,333.28,277.23
2016,10,14,7,45,239.5,91.5,2.75,12.5,143.0,265.95,222.23
2016,10,14,8,0,78.0,116.0,2.8,13.0,139.0,177.9,146.94
2016,10,14,8,15,147.5,135.5,2.75,13.5,189.0,255.43,212.55
2016,10,14,8,30,217.0,155.0,2.7,14.0,239.0,337.04,279.23
2016,10,14,8,45,205.5,177.0,2.7,14.5,264.0,344.84,283.82
2016,10,14,9,0,194.0,199.0,2.7,15.0,289.0,361.96,295.77
2016,10,14,9,15,317.0,196.5,2.55,15.5,359.5,459.5,373.2
2016,10,14,9,30,440.0,194.0,2.4,16.0,430.0,559.81,449.42
2016,10,14,9,45,398.0,220.0,2.25,16.5,444.0,545.49,434.63
2016,10,14,10,0,356.0,246.0,2.1,17.0,458.0,539.81,426.93
2016,10,14,10,15,332.0,265.5,1.95,17.0,470.5,538.57,423.82
2016,10,14,10,30,308.0,285.0,1.8,17.0,483.0,535.63,419.45
2016,10,14,10,45,275.5,301.5,1.7,17.5,483.5,521.77,406.43
2016,10,14,11,0,243.0,318.0,1.6,18.0,484.0,499.49,387.55
2016,10,14,11,15,281.0,317.5,1.5,18.0,513.0,525.54,406.44
2016,10,14,11,30,319.0,317.0,1.4,18.0,542.0,541.93,417.73
2016,10,14,11,45,320.0,318.5,1.35,18.5,545.5,532.43,409.05
2016,10,14,12,0,321.0,320.0,1.3,19.0,549.0,521.76,399.74
2016,10,14,12,15,227.5,330.5,1.2,19.0,492.5,455.92,349.44
2016,10,14,12,30,134.0,341.0,1.1,19.0,436.0,398.13,305.18
2016,10,14,12,45,98.5,325.0,1.0,19.0,394.5,354.2,272.0
2016,10,14,13,0,63.0,309.0,0.9,19.0,353.0,314.52,241.8
2016,10,14,13,15,144.5,308.5,0.8,19.0,405.0,347.35,266.58
2016,10,14,13,30,226.0,308.0,0.7,19.0,457.0,373.23,284.5
2016,10,14,13,45,297.0,281.5,0.65,19.0,469.0,363.42,275.31
2016,10,14,14,0,368.0,255.0,0.6,19.0,481.0,349.11,261.93
2016,10,14,14,15,545.0,190.5,0.6,19.0,505.5,326.76,239.2
2016,10,14,14,30,722.0,126.0,0.6,19.0,530.0,289.09,201.9
2016,10,14,14,45,695.5,124.0,0.6,19.0,491.0,242.17,162.42
2016,10,14,15,0,669.0,122.0,0.6,19.0,452.0,197.24,125.86
2016,10,14,15,15,640.0,116.5,0.65,19.0,408.5,151.42,91.92
2016,10,14,15,30,611.0,111.0,0.7,19.0,365.0,108.4,66.43
2016,10,14,15,45,563.5,106.0,0.8,19.0,318.0,73.42,58.59
2016,10,14,16,0,516.0,101.0,0.9,19.0,271.0,71.63,57.21
2016,10,14,16,15,461.0,90.5,0.85,18.5,224.0,65.61,52.09
2016,10,14,16,30,406.0,80.0,0.8,18.0,177.0,59.34,46.56
2016,10,14,16,45,330.5,66.0,0.75,17.5,132.5,50.0,38.12
2016,10,14,17,0,255.0,52.0,0.7,17.0,88.0,40.28,29.03
2016,10,14,17,15,154.0,33.5,0.75,16.0,52.5,26.38,14.82
2016,10,14,17,30,53.0,15.0,0.8,15.0,17.0,14.3,0.0
2016,10,14,17,45,26.5,7.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,88.0,18.5,1.05,10.5,27.0,77.46,0.0
2016,10,15,7,0,176.0,37.0,1.2,11.0,54.0,161.0,121.62
2016,10,15,7,15,263.5,53.0,1.2,11.5,96.0,230.38,186.98
2016,10,15,7,30,351.0,69.0,1.2,12.0,138.0,306.25,252.58
2016,10,15,7,45,414.0,80.5,1.25,12.5,184.5,366.84,303.78
2016,10,15,8,0,477.0,92.0,1.3,13.0,231.0,430.37,355.42
2016,10,15,8,15,472.5,104.5,1.3,13.5,263.0,452.83,372.3
2016,10,15,8,30,468.0,117.0,1.3,14.0,295.0,473.4,387.09
2016,10,15,8,45,442.5,140.0,1.3,14.5,325.0,489.48,397.25
2016,10,15,9,0,417.0,163.0,1.3,15.0,355.0,502.25,404.53
2016,10,15,9,15,435.5,176.0,1.2,15.5,392.5,533.3,425.63
2016,10,15,9,30,454.0,189.0,1.1,16.0,430.0,562.9,444.91
2016,10,15,9,45,579.5,166.0,1.05,16.5,495.0,631.98,495.08
2016,10,15,10,0,705.0,143.0,1.0,17.0,560.0,706.02,546.48
2016,10,15,10,15,718.0,146.0,0.95,17.5,588.5,715.9,549.92
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,722.94,552.09
2016,10,15,10,45,741.0,150.5,0.9,18.5,638.5,723.23,550.25
2016,10,15,11,0,751.0,152.0,0.9,19.0,660.0,720.56,546.47
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.0,711.66,539.41
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,699.87,530.38
2016,10,15,11,45,765.5,155.0,0.9,19.5,694.0,682.37,516.39
2016,10,15,12,0,769.0,155.0,0.9,20.0,700.0,662.18,500.46
2016,10,15,12,15,768.5,154.5,0.9,20.0,697.5,636.37,481.37
2016,10,15,12,30,768.0,154.0,0.9,20.0,695.0,608.27,460.37
2016,10,15,12,45,503.5,238.5,0.95,20.5,591.0,506.21,383.56
2016,10,15,13,0,239.0,323.0,1.0,21.0,487.0,418.48,317.14
2016,10,15,13,15,530.0,218.5,1.0,21.0,569.0,454.41,344.16
2016,10,15,13,30,821.0,114.0,1.0,21.0,651.0,468.64,351.2
2016,10,15,13,45,810.0,112.5,1.05,21.0,625.0,424.49,314.88
2016,10,15,14,0,799.0,111.0,1.1,21.0,599.0,379.71,277.52
2016,10,15,14,15,785.5,108.5,1.1,21.0,566.5,332.9,237.65
2016,10,15,14,30,772.0,106.0,1.1,21.0,534.0,286.19,197.35
2016,10,15,14,45,750.5,103.5,1.15,21.0,495.5,233.59,153.01
2016,10,15,15,0,729.0,101.0,1.2,21.0,457.0,186.42,114.33
2016,10,15,15,15,702.5,96.5,1.15,20.5,413.5,138.75,79.25
2016,10,15,15,30,676.0,92.0,1.1,20.0,370.0,93.44,53.35
2016,10,15,15,45,630.5,88.5,1.1,20.0,322.5,59.65,46.49
2016,10,15,16,0,585.0,85.0,1.1,20.0,275.0,59.72,46.69
2016,10,15,16,15,529.5,77.0,1.0,19.5,227.0,56.03,43.56
2016,10,15,16,30,474.0,69.0,0.9,19.0,179.0,52.24,40.18
2016,10,15,16,45,387.5,58.0,0.8,18.5,133.0,43.93,32.65
2016,10,15,17,0,301.0,47.0,0.7,18.0,87.0,36.41,25.5
2016,10,15,17,15,150.5,31.5,0.75,17.5,51.5,24.83,12.82
2016,10,15,17,30,0.0,16.0,0.8,17.0,16.0,15.25,0.0
2016,10,15,17,45,0.0,8.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,119.5,17.0,0.4,12.5,28.5,88.43,0.0
2016,10,16,7,0,239.0,34.0,0.4,13.0,57.0,187.15,138.51
2016,10,16,7,15,336.5,46.5,0.5,13.5,100.0,259.11,207.14
2016,10,16,7,30,434.0,59.0,0.6,14.0,143.0,340.72,276.44
2016,10,16,7,45,502.5,67.0,0.75,14.5,191.5,404.79,329.81
2016,10,16,8,0,571.0,75.0,0.9,15.0,240.0,471.22,383.13
2016,10,16,8,15,613.5,81.0,1.05,15.5,287.0,520.16,421.18
2016,10,16,8,30,656.0,87.0,1.2,16.0,334.0,569.05,458.11
2016,10,16,8,45,690.0,90.5,1.35,17.0,379.5,608.56,486.18
2016,10,16,9,0,724.0,94.0,1.5,18.0,425.0,646.87,512.59
2016,10,16,9,15,745.0,97.5,1.55,18.5,465.5,674.1,530.07
2016,10,16,9,30,766.0,101.0,1.6,19.0,506.0,696.37,543.88
2016,10,16,9,45,802.0,95.5,1.65,19.5,544.0,720.35,558.86
2016,10,16,10,0,838.0,90.0,1.7,20.0,582.0,741.65,571.84
2016,10,16,10,15,848.0,91.5,1.7,20.5,610.5,748.4,574.22
2016,10,16,10,30,858.0,93.0,1.7,21.0,639.0,747.82,571.73
2016,10,16,10,45,864.0,95.0,1.75,21.5,660.0,746.15,569.13
2016,10,16,11,0,870.0,97.0,1.8,22.0,681.0,741.26,564.43
2016,10,16,11,15,874.0,97.5,1.75,22.0,694.5,730.18,555.86
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,715.97,545.3
2016,10,16,11,45,878.5,99.0,1.7,22.5,713.0,696.8,529.94
2016,10,16,12,0,879.0,100.0,1.7,23.0,718.0,674.73,512.25
2016,10,16,12,15,878.0,99.5,1.7,23.0,715.5,647.48,491.7
2016,10,16,12,30,877.0,99.0,1.7,23.0,713.0,617.65,468.98
2016,10,16,12,45,874.0,98.5,1.7,23.0,702.0,584.26,443.21
2016,10,16,13,0,871.0,98.0,1.7,23.0,691.0,548.69,415.27
2016,10,16,13,15,865.0,97.0,1.7,23.0,672.5,509.19,383.77
2016,10,16,13,30,859.0,96.0,1.7,23.0,654.0,468.09,350.26
2016,10,16,13,45,849.0,94.5,1.7,23.0,628.0,420.2,310.87
2016,10,16,14,0,839.0,93.0,1.7,23.0,602.0,374.27,271.94
2016,10,16,14,15,826.0,91.0,1.7,23.0,569.0,326.4,230.78
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,278.47,189.13
2016,10,16,14,45,793.5,87.0,1.75,23.0,497.5,229.4,147.17
2016,10,16,15,0,774.0,85.0,1.8,23.0,459.0,181.39,107.81
2016,10,16,15,15,749.0,81.5,1.75,22.5,415.5,132.93,72.67
2016,10,16,15,30,724.0,78.0,1.7,22.0,372.0,86.63,47.47
2016,10,16,15,45,687.5,73.5,1.7,22.0,325.0,48.51,36.53
2016,10,16,16,0,651.0,69.0,1.7,22.0,278.0,47.18,35.46
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.5,44.18,32.92
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,41.1,30.17
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,36.1,25.58
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,30.96,20.56
2016,10,16,17,15,247.0,25.5,1.1,19.0,52.0,20.65,8.85
2016,10,16,17,30,112.0,12.0,1.1,18.0,16.0,11.44,0.0
2016,10,16,17,45,56.0,6.0,1.1,17.5,8.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,15.0,1.1,14.5,27.5,76.56,0.0
2016,10,17,7,0,278.0,30.0,1.2,15.0,55.0,200.19,145.7
2016,10,17,7,15,376.5,41.0,1.2,15.5,98.5,273.96,218.21
2016,10,17,7,30,475.0,52.0,1.2,16.0,142.0,354.5,286.98
2016,10,17,7,45,541.0,58.5,1.25,16.5,190.5,415.86,338.17
2016,10,17,8,0,607.0,65.0,1.3,17.0,239.0,479.55,389.04
2016,10,17,8,15,648.5,70.5,1.4,17.5,286.5,527.83,426.33
2016,10,17,8,30,690.0,76.0,1.5,18.0,334.0,576.05,462.35
2016,10,17,8,45,720.5,79.5,1.6,19.0,379.0,610.65,486.39
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,647.25,510.53
2016,10,17,9,15,771.5,86.5,1.7,20.5,464.0,674.77,527.81
2016,10,17,9,30,792.0,90.0,1.7,21.0,504.0,699.94,543.24
2016,10,17,9,45,805.0,93.0,1.7,22.0,538.5,716.36,551.27
2016,10,17,10,0,818.0,96.0,1.7,23.0,573.0,729.9,557.32
2016,10,17,10,15,828.5,98.0,1.6,23.0,601.5,737.44,560.56
2016,10,17,10,30,839.0,100.0,1.5,23.0,630.0,741.86,561.74
2016,10,17,10,45,842.5,102.5,1.45,23.5,650.0,738.47,557.05
2016,10,17,11,0,846.0,105.0,1.4,24.0,670.0,731.92,550.43
2016,10,17,11,15,850.5,106.0,1.4,24.0,683.5,721.37,542.77
2016,10,17,11,30,855.0,107.0,1.4,24.0,697.0,707.71,532.67
2016,10,17,11,45,852.5,109.0,1.45,24.5,701.0,687.3,516.87
2016,10,17,12,0,850.0,111.0,1.5,25.0,705.0,664.15,499.03
2016,10,17,12,15,848.5,111.0,1.55,25.0,702.5,637.05,479.18
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,607.48,457.18
2016,10,17,12,45,862.5,101.5,1.7,25.0,692.5,576.75,434.27
2016,10,17,13,0,878.0,92.0,1.8,25.0,685.0,542.87,408.25
2016,10,17,13,15,871.5,91.0,1.85,25.0,666.5,502.98,376.7
2016,10,17,13,30,865.0,90.0,1.9,25.0,648.0,461.52,343.1
2016,10,17,13,45,853.0,89.5,1.95,25.5,621.5,416.95,305.69
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,367.7,264.03
2016,10,17,14,15,827.5,87.0,2.0,25.5,562.0,319.72,223.47
2016,10,17,14,30,814.0,85.0,2.0,25.0,529.0,271.72,182.35
2016,10,17,14,45,787.5,85.5,2.0,25.0,489.5,223.47,141.51
2016,10,17,15,0,761.0,86.0,2.0,25.0,450.0,176.99,104.09
2016,10,17,15,15,735.5,82.0,1.9,24.5,406.5,128.89,69.9
2016,10,17,15,30,710.0,78.0,1.8,24.0,363.0,78.11,41.89
2016,10,17,15,45,666.5,75.0,1.75,24.0,316.0,49.82,37.35
2016,10,17,16,0,623.0,72.0,1.7,24.0,269.0,49.74,37.35
2016,10,17,16,15,568.5,65.0,1.55,23.0,221.0,46.44,34.64
2016,10,17,16,30,514.0,58.0,1.4,22.0,173.0,43.04,31.68
2016,10,17,16,45,429.0,48.5,1.25,21.5,127.5,37.22,26.37
2016,10,17,17,0,344.0,39.0,1.1,21.0,82.0,31.2,20.56
2016,10,17,17,15,210.5,25.0,1.1,20.5,47.5,20.37,7.57
2016,10,17,17,30,77.0,11.0,1.1,20.0,13.0,10.48,0.0
2016,10,17,17,45,38.5,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,153.0,13.5,1.35,14.5,27.0,80.91,0.0
2016,10,18,7,0,306.0,27.0,1.5,15.0,54.0,209.8,150.12
2016,10,18,7,15,406.5,37.0,1.6,15.5,98.0,283.68,225.92
2016,10,18,7,30,507.0,47.0,1.7,16.0,142.0,364.67,295.91
2016,10,18,7,45,573.0,53.0,1.8,16.5,190.5,425.89,347.7
2016,10,18,8,0,639.0,59.0,1.9,17.0,239.0,489.53,399.27
2016,10,18,8,15,679.5,64.0,2.05,17.5,287.0,533.98,434.3
2016,10,18,8,30,720.0,69.0,2.2,18.0,335.0,581.86,470.69
2016,10,18,8,45,750.5,71.5,2.4,19.0,380.0,619.14,497.09
2016,10,18,9,0,781.0,74.0,2.6,20.0,425.0,654.89,521.15
2016,10,18,9,15,800.5,76.5,2.75,20.5,465.5,680.85,538.35
2016,10,18,9,30,820.0,79.0,2.9,21.0,506.0,704.39,553.67
2016,10,18,9,45,839.5,79.0,3.05,22.0,541.5,717.49,560.28
2016,10,18,10,0,859.0,79.0,3.2,23.0,577.0,732.93,568.64
2016,10,18,10,15,869.0,80.5,3.2,23.5,605.5,740.01,571.44
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,743.93,572.15
2016,10,18,10,45,882.5,84.5,3.25,24.5,654.5,740.9,568.31
2016,10,18,11,0,886.0,87.0,3.3,25.0,675.0,734.63,562.37
2016,10,18,11,15,890.0,87.5,3.3,25.0,688.0,723.39,553.94
2016,10,18,11,30,894.0,88.0,3.3,25.0,701.0,708.98,543.41
2016,10,18,11,45,892.5,90.0,3.3,25.5,706.0,689.29,527.25
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,666.71,508.73
2016,10,18,12,15,890.0,91.5,3.25,26.0,708.0,639.24,487.37
2016,10,18,12,30,889.0,91.0,3.2,26.0,705.0,609.16,463.8
2016,10,18,12,45,883.5,92.0,3.2,26.0,694.0,575.55,437.31
2016,10,18,13,0,878.0,93.0,3.2,26.0,683.0,539.87,408.73
2016,10,18,13,15,871.5,92.0,3.2,26.0,664.0,500.0,376.42
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,458.56,342.14
2016,10,18,13,45,852.5,91.0,3.2,26.0,618.5,414.29,304.94
2016,10,18,14,0,840.0,91.0,3.2,26.0,592.0,365.41,263.49
2016,10,18,14,15,826.5,89.0,3.15,26.0,559.0,317.53,222.07
2016,10,18,14,30,813.0,87.0,3.1,26.0,526.0,269.64,180.4
2016,10,18,14,45,790.5,85.5,3.05,26.0,487.0,220.65,138.82
2016,10,18,15,0,768.0,84.0,3.0,26.0,448.0,173.04,100.52
2016,10,18,15,15,742.5,80.5,2.8,25.5,404.5,125.14,66.99
2016,10,18,15,30,717.0,77.0,2.6,25.0,361.0,79.46,44.16
2016,10,18,15,45,680.5,72.0,2.45,25.0,314.0,47.83,35.49
2016,10,18,16,0,644.0,67.0,2.3,25.0,267.0,46.07,34.04
2016,10,18,16,15,590.0,60.5,2.1,24.0,219.0,43.0,31.51
2016,10,18,16,30,536.0,54.0,1.9,23.0,171.0,39.84,28.77
2016,10,18,16,45,456.0,44.5,1.75,22.5,126.0,33.88,23.35
2016,10,18,17,0,376.0,35.0,1.6,22.0,81.0,27.66,17.39
2016,10,18,17,15,235.5,22.0,1.6,21.5,46.0,17.68,4.59
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,8.58,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.0,14.0,1.1,15.5,25.5,72.95,0.0
2016,10,19,7,0,270.0,28.0,1.2,16.0,51.0,191.18,132.76
2016,10,19,7,15,373.0,39.5,1.25,16.5,94.5,267.68,211.41
2016,10,19,7,30,476.0,51.0,1.3,17.0,138.0,350.33,282.11
2016,10,19,7,45,542.0,58.0,1.4,17.5,186.5,411.79,333.69
2016,10,19,8,0,608.0,65.0,1.5,18.0,235.0,475.57,385.01
2016,10,19,8,15,650.5,70.5,1.4,18.5,282.5,524.13,421.69
2016,10,19,8,30,693.0,76.0,1.3,19.0,330.0,572.65,456.7
2016,10,19,8,45,724.5,79.5,1.25,20.0,375.0,610.63,481.98
2016,10,19,9,0,756.0,83.0,1.2,21.0,420.0,644.62,503.18
2016,10,19,9,15,777.0,86.0,1.25,22.0,460.5,671.76,519.37
2016,10,19,9,30,798.0,89.0,1.3,23.0,501.0,696.53,533.68
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.0,717.41,545.59
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,735.55,555.54
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,737.81,553.38
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,741.57,552.39
2016,10,19,10,45,878.0,89.5,1.1,26.5,653.0,739.18,547.81
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,733.55,541.24
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.0,722.24,532.07
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,707.76,520.8
2016,10,19,11,45,892.5,93.0,0.7,27.5,705.0,688.35,504.46
2016,10,19,12,0,893.0,94.0,0.6,28.0,710.0,666.0,486.11
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.0,638.93,467.2
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,609.23,446.05
2016,10,19,12,45,887.5,93.0,0.75,28.0,693.0,574.74,421.03
2016,10,19,13,0,884.0,92.0,0.8,28.0,682.0,538.1,393.78
2016,10,19,13,15,878.0,91.0,0.85,28.0,663.5,498.29,363.44
2016,10,19,13,30,872.0,90.0,0.9,28.0,645.0,456.85,330.97
2016,10,19,13,45,860.5,89.5,1.0,28.0,618.0,412.3,295.47
2016,10,19,14,0,849.0,89.0,1.1,28.0,591.0,363.02,255.43
2016,10,19,14,15,835.5,87.0,1.1,28.0,558.0,314.82,215.02
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,266.6,174.22
2016,10,19,14,45,801.5,83.0,1.1,28.0,486.0,217.25,133.35
2016,10,19,15,0,781.0,81.0,1.1,28.0,447.0,169.07,95.53
2016,10,19,15,15,755.0,77.5,1.05,27.5,403.5,120.59,62.7
2016,10,19,15,30,729.0,74.0,1.0,27.0,360.0,74.37,40.93
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.5,46.2,33.8
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,44.74,32.62
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,42.01,30.39
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,39.23,27.97
2016,10,19,16,45,455.0,44.0,0.9,24.5,123.0,33.67,22.92
2016,10,19,17,0,368.0,35.0,0.9,24.0,77.0,27.91,17.3
2016,10,19,17,15,184.0,17.5,0.9,23.0,38.5,13.61,0.97
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.0,13.0,0.85,16.5,25.0,76.82,0.0
2016,10,20,7,0,294.0,26.0,0.8,17.0,50.0,198.3,132.98
2016,10,20,7,15,398.5,36.5,0.8,17.5,94.0,276.08,215.75
2016,10,20,7,30,503.0,47.0,0.8,18.0,138.0,358.75,285.75
2016,10,20,7,45,568.0,54.0,0.85,19.0,186.5,420.01,335.75
2016,10,20,8,0,633.0,61.0,0.9,20.0,235.0,483.6,385.12
