Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,9,15,702.0,91.0,1.7,19.0,401.5,594.42,473.07
2016,10,30,9,30,806.0,80.0,1.8,20.0,460.0,655.13,516.24
2016,10,30,9,45,825.0,81.5,1.95,21.0,495.0,673.12,526.74
2016,10,30,10,0,844.0,83.0,2.1,22.0,530.0,688.29,535.33
2016,10,30,10,15,568.0,167.5,2.25,22.5,475.5,583.66,453.98
2016,10,30,10,30,292.0,252.0,2.4,23.0,421.0,468.72,363.61
2016,10,30,10,45,586.5,170.5,2.55,24.0,524.0,589.94,456.84
2016,10,30,11,0,881.0,89.0,2.7,25.0,627.0,688.25,528.96
2016,10,30,11,15,885.5,89.5,2.75,25.0,640.0,677.11,519.3
2016,10,30,11,30,890.0,90.0,2.8,25.0,653.0,662.85,508.04
2016,10,30,11,45,891.0,90.5,2.85,25.5,658.0,643.35,491.86
2016,10,30,12,0,892.0,91.0,2.9,26.0,663.0,620.95,473.41
2016,10,30,12,15,710.0,153.5,2.95,26.0,608.0,552.45,420.6
2016,10,30,12,30,528.0,216.0,3.0,26.0,553.0,486.67,369.91
2016,10,30,12,45,432.0,241.5,3.05,26.0,514.0,439.91,333.86
2016,10,30,13,0,336.0,267.0,3.1,26.0,475.0,397.44,301.04
2016,10,30,13,15,316.0,262.0,3.05,26.0,453.0,367.33,277.39
2016,10,30,13,30,296.0,257.0,3.0,26.0,431.0,338.11,254.23
2016,10,30,13,45,320.0,240.0,2.95,26.0,420.5,315.03,234.87
2016,10,30,14,0,344.0,223.0,2.9,26.0,410.0,289.6,213.13
2016,10,30,14,15,422.5,191.0,2.7,25.5,406.5,260.01,186.28
2016,10,30,14,30,501.0,159.0,2.5,25.0,403.0,225.28,154.51
2016,10,30,14,45,488.5,147.0,2.4,25.0,369.0,185.23,122.4
2016,10,30,15,0,476.0,135.0,2.3,25.0,335.0,146.1,93.57
2016,10,30,15,15,593.5,101.5,2.1,24.5,324.0,97.15,58.55
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,50.02,37.53
2016,10,30,15,45,669.5,63.0,1.75,23.5,267.0,43.37,31.95
2016,10,30,16,0,628.0,58.0,1.6,23.0,221.0,41.31,30.19
2016,10,30,16,15,562.5,51.0,1.5,22.0,174.5,37.49,26.85
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,33.57,23.24
2016,10,30,16,45,388.5,34.0,1.35,20.0,86.0,26.71,16.78
2016,10,30,17,0,280.0,24.0,1.3,19.0,44.0,19.56,6.46
2016,10,30,17,15,140.0,12.0,1.3,18.5,22.0,11.44,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,25.32,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,72.04,0.0
2016,10,31,7,15,184.5,35.5,1.95,13.5,58.0,158.43,116.63
2016,10,31,7,30,286.0,53.0,2.2,14.0,94.0,234.53,188.09
2016,10,31,7,45,360.0,66.0,2.5,15.0,137.5,296.27,242.1
2016,10,31,8,0,434.0,79.0,2.8,16.0,181.0,361.85,297.44
2016,10,31,8,15,486.0,88.0,2.85,16.5,225.5,412.22,339.09
2016,10,31,8,30,538.0,97.0,2.9,17.0,270.0,466.77,382.54
2016,10,31,8,45,579.5,103.0,2.95,17.5,313.5,509.59,415.54
2016,10,31,9,0,621.0,109.0,3.0,18.0,357.0,551.54,447.0
2016,10,31,9,15,648.0,114.0,2.9,18.5,396.0,581.49,468.0
2016,10,31,9,30,675.0,119.0,2.8,19.0,435.0,609.52,487.07
2016,10,31,9,45,698.0,122.0,2.7,19.5,469.5,630.46,500.43
2016,10,31,10,0,721.0,125.0,2.6,20.0,504.0,648.94,511.71
2016,10,31,10,15,734.5,127.5,2.5,20.0,531.0,657.67,516.57
2016,10,31,10,30,748.0,130.0,2.4,20.0,558.0,663.58,519.34
2016,10,31,10,45,754.5,133.0,2.3,20.5,578.0,662.36,515.83
2016,10,31,11,0,761.0,136.0,2.2,21.0,598.0,658.24,510.24
2016,10,31,11,15,459.5,217.0,2.1,21.0,497.5,526.05,408.2
2016,10,31,11,30,158.0,298.0,2.0,21.0,397.0,392.18,303.46
2016,10,31,11,45,286.0,278.0,1.9,21.5,459.5,448.2,346.56
2016,10,31,12,0,414.0,258.0,1.8,22.0,522.0,492.87,378.84
2016,10,31,12,15,292.5,278.5,1.7,22.0,465.0,428.77,328.95
2016,10,31,12,30,171.0,299.0,1.6,22.0,408.0,368.24,282.36
2016,10,31,12,45,253.0,282.0,1.5,22.0,439.0,384.88,294.66
2016,10,31,13,0,335.0,265.0,1.4,22.0,470.0,393.89,299.98
2016,10,31,13,15,459.0,219.5,1.4,22.0,491.5,388.91,294.14
2016,10,31,13,30,583.0,174.0,1.4,22.0,513.0,373.59,279.01
2016,10,31,13,45,629.0,158.0,1.4,22.0,509.5,347.34,255.11
2016,10,31,14,0,675.0,142.0,1.4,22.0,506.0,314.94,225.53
2016,10,31,14,15,656.0,138.0,1.45,22.0,473.5,272.06,189.21
2016,10,31,14,30,637.0,134.0,1.5,22.0,441.0,230.11,154.04
2016,10,31,14,45,527.5,139.0,1.6,22.0,379.5,182.86,120.03
2016,10,31,15,0,418.0,144.0,1.7,22.0,318.0,145.96,97.03
2016,10,31,15,15,371.0,140.0,1.75,21.5,282.0,115.42,80.45
2016,10,31,15,30,324.0,136.0,1.8,21.0,246.0,100.82,81.78
2016,10,31,15,45,285.0,120.5,1.85,21.0,207.0,90.6,73.08
2016,10,31,16,0,246.0,105.0,1.9,21.0,168.0,80.01,63.88
2016,10,31,16,15,202.0,86.0,1.8,20.0,130.5,66.61,52.24
2016,10,31,16,30,158.0,67.0,1.7,19.0,93.0,52.75,39.89
2016,10,31,16,45,99.0,46.0,1.65,18.5,60.5,36.96,25.37
2016,10,31,17,0,40.0,25.0,1.6,18.0,28.0,21.47,6.36
2016,10,31,17,15,20.0,12.5,1.7,17.5,14.0,11.91,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.0,0.9,10.5,8.0,7.63,0.0
2016,11,1,7,0,0.0,16.0,1.0,11.0,16.0,15.25,0.0
2016,11,1,7,15,93.0,37.0,1.05,11.5,50.0,108.88,78.04
2016,11,1,7,30,186.0,58.0,1.1,12.0,84.0,182.46,146.04
2016,11,1,7,45,263.0,74.0,1.2,12.5,126.5,244.79,200.47
2016,11,1,8,0,340.0,90.0,1.3,13.0,169.0,320.59,264.21
2016,11,1,8,15,391.5,102.0,1.3,13.5,212.0,371.4,305.9
2016,11,1,8,30,443.0,114.0,1.3,14.0,255.0,423.48,347.2
2016,11,1,8,45,492.0,120.5,1.35,14.5,298.0,468.24,381.81
2016,11,1,9,0,541.0,127.0,1.4,15.0,341.0,513.1,415.56
2016,11,1,9,15,569.0,133.0,1.45,15.5,379.0,542.97,436.97
2016,11,1,9,30,597.0,139.0,1.5,16.0,417.0,575.24,459.73
2016,11,1,9,45,298.5,135.0,1.55,16.5,274.0,364.58,294.34
2016,11,1,10,0,0.0,131.0,1.6,17.0,131.0,123.98,96.7
2016,11,1,10,15,0.0,138.5,1.65,17.0,138.5,130.93,102.67
2016,11,1,10,30,0.0,146.0,1.7,17.0,146.0,137.86,108.11
2016,11,1,10,45,0.0,151.5,1.8,17.5,151.5,142.81,111.75
2016,11,1,11,0,0.0,157.0,1.9,18.0,157.0,147.74,115.38
2016,11,1,11,15,21.5,211.0,1.95,18.0,225.0,213.12,167.88
2016,11,1,11,30,43.0,265.0,2.0,18.0,293.0,282.0,221.88
2016,11,1,11,45,44.5,266.5,2.05,18.5,295.5,281.07,220.36
2016,11,1,12,0,46.0,268.0,2.1,19.0,298.0,279.93,218.96
2016,11,1,12,15,45.0,267.5,2.1,19.0,296.5,275.28,215.22
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,270.52,211.44
2016,11,1,12,45,55.0,268.0,2.15,19.5,302.5,272.86,212.87
2016,11,1,13,0,66.0,269.0,2.2,20.0,310.0,274.09,213.35
2016,11,1,13,15,56.0,255.5,2.2,20.0,289.5,253.03,196.91
2016,11,1,13,30,46.0,242.0,2.2,20.0,269.0,232.9,181.28
2016,11,1,13,45,31.5,219.0,2.2,20.0,237.5,204.46,159.21
2016,11,1,14,0,17.0,196.0,2.2,20.0,206.0,181.12,141.22
2016,11,1,14,15,12.0,180.0,2.2,20.0,187.0,164.25,128.14
2016,11,1,14,30,7.0,164.0,2.2,20.0,168.0,147.97,115.5
2016,11,1,14,45,33.5,166.5,2.2,20.0,181.0,146.71,113.62
2016,11,1,15,0,60.0,169.0,2.2,20.0,194.0,145.46,111.96
2016,11,1,15,15,51.5,152.0,2.1,19.5,172.0,126.06,97.79
2016,11,1,15,30,43.0,135.0,2.0,19.0,150.0,109.48,89.9
2016,11,1,15,45,35.0,115.5,1.9,19.0,126.5,94.87,77.35
2016,11,1,16,0,27.0,96.0,1.8,19.0,103.0,79.91,64.28
2016,11,1,16,15,16.5,76.0,1.6,18.5,80.0,66.33,52.27
2016,11,1,16,30,6.0,56.0,1.4,18.0,57.0,49.49,37.19
2016,11,1,16,45,3.0,36.5,1.2,17.5,37.0,32.84,21.9
2016,11,1,17,0,0.0,17.0,1.0,17.0,17.0,15.78,2.0
2016,11,1,17,15,0.0,8.5,1.0,16.5,8.5,8.1,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,10.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,11.0,19.0,53.99,0.0
2016,11,2,7,15,203.0,31.0,1.4,12.0,54.5,159.62,113.71
2016,11,2,7,30,314.0,47.0,1.6,13.0,90.0,238.73,190.82
2016,11,2,7,45,396.0,57.5,1.8,14.0,133.5,303.02,247.19
2016,11,2,8,0,478.0,68.0,2.0,15.0,177.0,372.01,305.29
2016,11,2,8,15,530.0,76.0,2.0,15.5,221.5,423.39,347.54
2016,11,2,8,30,582.0,84.0,2.0,16.0,266.0,475.27,388.6
2016,11,2,8,45,623.0,88.5,2.0,17.0,309.5,516.31,419.13
2016,11,2,9,0,664.0,93.0,2.0,18.0,353.0,556.48,447.92
2016,11,2,9,15,689.5,97.0,2.0,18.5,391.5,584.59,467.54
2016,11,2,9,30,715.0,101.0,2.0,19.0,430.0,610.73,485.29
2016,11,2,9,45,735.5,104.0,2.0,20.0,464.0,630.11,496.74
2016,11,2,10,0,756.0,107.0,2.0,21.0,498.0,646.96,506.1
2016,11,2,10,15,768.5,109.0,1.85,21.5,525.0,654.51,508.61
2016,11,2,10,30,781.0,111.0,1.7,22.0,552.0,657.51,507.81
2016,11,2,10,45,790.5,112.5,1.6,23.0,572.5,657.03,503.76
2016,11,2,11,0,800.0,114.0,1.5,24.0,593.0,653.54,497.55
2016,11,2,11,15,805.0,115.0,1.35,24.0,605.5,643.6,488.28
2016,11,2,11,30,810.0,116.0,1.2,24.0,618.0,630.73,476.87
2016,11,2,11,45,812.5,116.0,1.05,24.5,623.0,612.46,460.65
2016,11,2,12,0,815.0,116.0,0.9,25.0,628.0,591.48,442.42
2016,11,2,12,15,813.5,115.5,0.8,25.0,625.0,565.18,421.53
2016,11,2,12,30,812.0,115.0,0.7,25.0,622.0,536.57,398.72
2016,11,2,12,45,801.0,117.0,0.6,25.5,609.5,503.53,371.63
2016,11,2,13,0,790.0,119.0,0.5,26.0,597.0,469.08,343.2
2016,11,2,13,15,782.0,117.5,0.5,26.0,578.5,431.44,313.39
2016,11,2,13,30,774.0,116.0,0.5,26.0,560.0,389.76,279.94
2016,11,2,13,45,762.0,114.0,0.55,26.0,534.5,347.82,245.78
2016,11,2,14,0,750.0,112.0,0.6,26.0,509.0,305.48,210.58
2016,11,2,14,15,732.5,108.5,0.6,26.0,477.0,260.37,173.02
2016,11,2,14,30,715.0,105.0,0.6,26.0,445.0,215.86,136.37
2016,11,2,14,45,691.5,101.0,0.65,26.0,407.0,170.92,101.44
2016,11,2,15,0,668.0,97.0,0.7,26.0,369.0,127.64,71.69
2016,11,2,15,15,634.5,91.5,0.65,25.5,327.5,84.69,49.96
2016,11,2,15,30,601.0,86.0,0.6,25.0,286.0,60.04,45.91
2016,11,2,15,45,557.5,78.0,0.6,24.5,242.0,56.09,42.69
2016,11,2,16,0,514.0,70.0,0.6,24.0,198.0,52.02,39.21
2016,11,2,16,15,445.0,60.0,0.65,23.0,153.5,45.95,33.92
2016,11,2,16,30,376.0,50.0,0.7,22.0,109.0,39.67,28.21
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.0,29.14,18.32
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,17.4,0.97
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,10.48,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,133.0,14.0,1.1,13.0,19.0,70.26,0.0
2016,11,3,7,15,259.5,27.0,1.3,13.5,55.0,179.03,123.75
2016,11,3,7,30,386.0,40.0,1.5,14.0,91.0,265.48,210.67
2016,11,3,7,45,460.5,49.0,1.75,15.0,134.5,326.66,264.81
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,390.94,319.13
2016,11,3,8,15,585.5,64.5,2.0,16.5,223.0,440.6,359.97
2016,11,3,8,30,636.0,71.0,2.0,17.0,268.0,490.74,399.54
2016,11,3,8,45,534.0,100.0,2.0,17.5,282.0,470.58,381.96
2016,11,3,9,0,432.0,129.0,2.0,18.0,296.0,440.94,356.81
2016,11,3,9,15,588.5,109.0,2.15,19.0,362.5,528.91,425.01
2016,11,3,9,30,745.0,89.0,2.3,20.0,429.0,611.54,486.54
2016,11,3,9,45,756.5,93.5,2.5,21.0,461.0,627.08,495.57
2016,11,3,10,0,768.0,98.0,2.7,22.0,493.0,639.9,502.85
2016,11,3,10,15,781.0,100.5,2.7,22.5,520.0,648.73,507.29
2016,11,3,10,30,794.0,103.0,2.7,23.0,547.0,654.63,509.51
2016,11,3,10,45,802.5,104.0,2.75,23.5,567.0,652.92,506.41
2016,11,3,11,0,811.0,105.0,2.8,24.0,587.0,648.2,501.13
2016,11,3,11,15,816.0,106.0,2.75,24.0,600.0,638.21,492.52
2016,11,3,11,30,821.0,107.0,2.7,24.0,613.0,625.27,481.7
2016,11,3,11,45,824.0,107.0,2.7,24.5,618.0,607.21,466.32
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,586.38,448.76
2016,11,3,12,15,826.0,106.5,2.65,25.0,620.0,560.19,427.74
2016,11,3,12,30,825.0,106.0,2.6,25.0,617.0,531.63,404.62
2016,11,3,12,45,805.0,112.0,2.55,25.5,603.0,497.82,376.38
2016,11,3,13,0,785.0,118.0,2.5,26.0,589.0,463.08,347.11
2016,11,3,13,15,776.5,116.0,2.45,26.0,570.5,425.06,315.62
2016,11,3,13,30,768.0,114.0,2.4,26.0,552.0,383.09,280.53
2016,11,3,13,45,758.0,111.0,2.4,26.0,527.0,341.3,245.0
2016,11,3,14,0,748.0,108.0,2.4,26.0,502.0,298.97,208.52
2016,11,3,14,15,630.0,129.0,2.3,26.0,446.5,251.67,171.67
2016,11,3,14,30,512.0,150.0,2.2,26.0,391.0,213.2,143.54
2016,11,3,14,45,526.5,133.0,2.15,26.0,362.5,172.75,110.58
2016,11,3,15,0,541.0,116.0,2.1,26.0,334.0,130.66,79.58
2016,11,3,15,15,505.0,109.5,1.9,25.5,295.5,93.15,60.42
2016,11,3,15,30,469.0,103.0,1.7,25.0,257.0,72.99,56.95
2016,11,3,15,45,485.0,86.0,1.5,24.5,224.5,62.14,47.85
2016,11,3,16,0,501.0,69.0,1.3,24.0,192.0,51.35,38.61
2016,11,3,16,15,429.5,59.5,1.25,23.0,148.5,45.71,33.67
2016,11,3,16,30,358.0,50.0,1.2,22.0,105.0,39.9,28.34
2016,11,3,16,45,255.0,35.5,1.15,21.0,67.5,27.68,17.01
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,16.61,0.0
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,10.01,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.0,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,126.0,14.0,3.6,13.0,18.0,66.84,0.0
2016,11,4,7,15,261.0,27.0,3.65,13.0,54.5,177.24,119.02
2016,11,4,7,30,396.0,40.0,3.7,13.0,91.0,268.82,214.84
2016,11,4,7,45,497.5,46.5,3.8,13.5,138.0,341.46,280.04
2016,11,4,8,0,599.0,53.0,3.9,14.0,185.0,418.41,346.3
2016,11,4,8,15,650.5,58.0,4.0,14.5,231.5,468.14,388.52
2016,11,4,8,30,702.0,63.0,4.1,15.0,278.0,515.06,426.99
2016,11,4,8,45,747.5,64.5,4.25,15.5,324.5,557.75,460.97
2016,11,4,9,0,793.0,66.0,4.4,16.0,371.0,599.37,493.2
2016,11,4,9,15,817.0,69.0,4.35,16.0,411.0,627.29,514.11
2016,11,4,9,30,841.0,72.0,4.3,16.0,451.0,652.86,532.8
2016,11,4,9,45,869.0,70.0,4.3,16.5,488.0,668.47,543.06
2016,11,4,10,0,897.0,68.0,4.3,17.0,525.0,685.8,554.01
2016,11,4,10,15,908.5,69.5,4.2,17.0,553.5,693.09,557.99
2016,11,4,10,30,920.0,71.0,4.1,17.0,582.0,697.13,559.72
2016,11,4,10,45,929.0,71.5,4.05,17.5,603.5,695.07,555.75
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,689.66,549.23
2016,11,4,11,15,942.5,72.5,3.95,18.0,638.5,677.99,538.99
2016,11,4,11,30,947.0,73.0,3.9,18.0,652.0,663.03,526.18
2016,11,4,11,45,950.5,72.5,3.85,18.5,658.0,643.2,508.61
2016,11,4,12,0,954.0,72.0,3.8,19.0,664.0,620.22,488.48
2016,11,4,12,15,953.0,72.0,3.7,19.0,661.0,592.22,465.04
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,561.48,439.11
2016,11,4,12,45,951.5,70.0,3.55,19.5,647.0,526.44,408.72
2016,11,4,13,0,951.0,68.0,3.5,20.0,636.0,488.95,375.87
2016,11,4,13,15,945.0,67.5,3.4,20.0,617.0,448.31,340.54
2016,11,4,13,30,939.0,67.0,3.3,20.0,598.0,405.91,303.04
2016,11,4,13,45,931.5,65.5,3.25,20.0,571.5,360.57,262.57
2016,11,4,14,0,924.0,64.0,3.2,20.0,545.0,314.02,220.55
2016,11,4,14,15,910.5,62.5,3.1,19.5,512.0,265.08,177.05
2016,11,4,14,30,897.0,61.0,3.0,19.0,479.0,215.91,134.14
2016,11,4,14,45,879.0,58.5,2.95,19.0,439.5,165.33,92.7
2016,11,4,15,0,861.0,56.0,2.9,19.0,400.0,115.44,57.69
2016,11,4,15,15,833.5,53.5,2.7,18.5,356.5,66.18,34.57
2016,11,4,15,30,806.0,51.0,2.5,18.0,313.0,42.21,31.68
2016,11,4,15,45,765.5,47.5,2.35,18.0,265.5,35.42,25.71
2016,11,4,16,0,725.0,44.0,2.2,18.0,218.0,33.83,24.23
2016,11,4,16,15,659.5,39.0,1.95,17.0,170.5,30.88,21.55
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,27.95,18.69
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,22.0,12.64
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,15.85,0.0
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,8.58,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,110.5,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,221.0,13.0,1.5,5.0,19.0,105.5,0.0
2016,11,5,7,15,370.0,23.0,1.6,5.5,58.5,214.7,141.94
2016,11,5,7,30,519.0,33.0,1.7,6.0,98.0,314.14,254.64
2016,11,5,7,45,598.0,39.5,1.85,7.0,145.0,379.09,314.61
2016,11,5,8,0,677.0,46.0,2.0,8.0,192.0,446.68,373.33
2016,11,5,8,15,725.0,50.5,1.95,8.5,240.0,496.17,415.11
2016,11,5,8,30,773.0,55.0,1.9,9.0,288.0,545.58,454.82
2016,11,5,8,45,804.5,58.0,1.85,10.0,333.5,582.4,482.13
2016,11,5,9,0,836.0,61.0,1.8,11.0,379.0,617.63,507.02
2016,11,5,9,15,858.0,63.5,1.65,11.5,419.5,639.67,521.33
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,663.83,536.48
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.0,680.14,544.63
2016,11,5,10,0,912.0,69.0,1.3,14.0,530.0,693.5,550.23
2016,11,5,10,15,922.5,70.5,1.1,14.0,558.5,700.05,551.74
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,703.32,550.53
2016,11,5,10,45,939.5,73.0,0.75,14.5,608.0,700.04,544.01
2016,11,5,11,0,946.0,74.0,0.6,15.0,629.0,693.4,535.03
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.0,681.27,522.85
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,665.86,508.35
2016,11,5,11,45,955.5,75.0,0.3,16.5,660.0,645.2,490.16
2016,11,5,12,0,957.0,75.0,0.2,17.0,665.0,621.46,469.79
2016,11,5,12,15,956.0,75.0,0.25,17.0,661.5,593.38,448.73
2016,11,5,12,30,955.0,75.0,0.3,17.0,658.0,562.55,425.18
2016,11,5,12,45,952.0,74.0,0.35,17.0,646.5,527.19,397.68
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,489.52,367.63
2016,11,5,13,15,942.5,72.0,0.45,17.0,616.0,448.29,333.98
2016,11,5,13,30,936.0,71.0,0.5,17.0,597.0,405.36,297.96
2016,11,5,13,45,925.5,70.0,0.55,17.5,570.0,359.65,258.36
2016,11,5,14,0,915.0,69.0,0.6,18.0,543.0,312.99,217.31
2016,11,5,14,15,900.5,67.5,0.6,17.5,509.5,264.25,175.12
2016,11,5,14,30,886.0,66.0,0.6,17.0,476.0,215.38,133.44
2016,11,5,14,45,864.5,64.0,0.6,17.0,436.5,165.3,93.32
2016,11,5,15,0,843.0,62.0,0.6,17.0,397.0,110.96,55.38
2016,11,5,15,15,814.5,59.0,0.55,16.5,352.5,62.13,33.1
2016,11,5,15,30,786.0,56.0,0.5,16.0,308.0,41.17,31.09
2016,11,5,15,45,742.0,52.0,0.5,16.0,261.0,39.29,29.44
2016,11,5,16,0,698.0,48.0,0.5,16.0,214.0,37.45,27.71
2016,11,5,16,15,629.0,42.0,0.55,15.0,166.0,33.74,24.31
2016,11,5,16,30,560.0,36.0,0.6,14.0,118.0,30.02,20.68
2016,11,5,16,45,437.5,27.0,0.65,13.5,76.0,23.14,13.55
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,15.99,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,8.58,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.0,5.5,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,230.0,11.0,1.7,4.0,17.0,106.62,0.0
2016,11,6,7,15,382.5,21.0,1.85,4.5,56.5,216.37,135.53
2016,11,6,7,30,535.0,31.0,2.0,5.0,96.0,318.06,257.97
2016,11,6,7,45,617.0,36.5,2.2,6.0,143.5,383.34,319.29
2016,11,6,8,0,699.0,42.0,2.4,7.0,191.0,451.45,379.2
2016,11,6,8,15,746.5,46.0,2.25,7.5,239.0,500.26,420.71
2016,11,6,8,30,794.0,50.0,2.1,8.0,287.0,548.99,459.98
2016,11,6,8,45,827.0,52.5,1.95,9.0,332.5,581.8,484.14
2016,11,6,9,0,860.0,55.0,1.8,10.0,378.0,617.63,509.2
2016,11,6,9,15,881.5,57.0,1.85,11.0,419.0,643.6,526.85
2016,11,6,9,30,903.0,59.0,1.9,12.0,460.0,667.12,542.12
2016,11,6,9,45,919.5,60.0,2.0,13.5,495.0,683.39,550.78
2016,11,6,10,0,936.0,61.0,2.1,15.0,530.0,696.67,556.93
2016,11,6,10,15,946.0,62.0,2.05,15.5,558.5,702.42,558.66
2016,11,6,10,30,956.0,63.0,2.0,16.0,587.0,704.84,558.03
2016,11,6,10,45,963.0,64.0,2.0,16.5,608.0,701.88,553.56
2016,11,6,11,0,970.0,65.0,2.0,17.0,629.0,695.47,546.56
2016,11,6,11,15,973.5,65.5,1.95,17.5,642.5,682.86,534.68
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,666.91,520.31
2016,11,6,11,45,978.0,66.0,1.85,18.5,660.5,645.66,501.97
2016,11,6,12,0,979.0,66.0,1.8,19.0,665.0,621.29,481.18
2016,11,6,12,15,978.0,66.0,1.75,19.0,662.0,592.81,457.98
2016,11,6,12,30,977.0,66.0,1.7,19.0,659.0,561.53,432.23
2016,11,6,12,45,973.0,66.0,1.7,19.0,647.5,526.14,403.11
2016,11,6,13,0,969.0,66.0,1.7,19.0,636.0,488.43,371.48
2016,11,6,13,15,962.5,65.0,1.65,19.0,616.5,446.64,335.79
2016,11,6,13,30,956.0,64.0,1.6,19.0,597.0,403.1,297.89
2016,11,6,13,45,946.5,63.0,1.55,19.5,570.0,357.07,256.82
2016,11,6,14,0,937.0,62.0,1.5,20.0,543.0,309.96,214.46
2016,11,6,14,15,923.0,60.5,1.45,19.5,509.5,260.55,171.2
2016,11,6,14,30,909.0,59.0,1.4,19.0,476.0,210.95,128.61
2016,11,6,14,45,889.5,57.0,1.4,19.0,436.5,160.26,87.99
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,110.37,54.21
2016,11,6,15,15,841.5,52.5,1.25,18.5,352.5,60.91,32.77
2016,11,6,15,30,813.0,50.0,1.1,18.0,308.0,41.52,31.11
2016,11,6,15,45,770.5,46.5,1.0,17.5,260.5,34.83,25.27
2016,11,6,16,0,728.0,43.0,0.9,17.0,213.0,33.2,23.8
2016,11,6,16,15,659.5,38.0,0.9,16.0,165.5,30.22,21.05
2016,11,6,16,30,591.0,33.0,0.9,15.0,118.0,27.25,18.12
2016,11,6,16,45,465.0,24.5,0.95,14.5,75.5,20.75,11.33
2016,11,6,17,0,339.0,16.0,1.0,14.0,33.0,13.99,0.0
2016,11,6,17,15,169.5,8.0,1.0,13.5,16.5,7.63,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,87.5,5.5,1.95,4.5,7.0,0.0,0.0
2016,11,7,7,0,175.0,11.0,2.1,5.0,14.0,83.05,0.0
2016,11,7,7,15,328.0,21.0,2.25,5.5,51.0,194.33,111.88
2016,11,7,7,30,481.0,31.0,2.4,6.0,88.0,289.78,233.78
2016,11,7,7,45,564.0,37.5,2.55,7.0,134.0,354.8,294.99
2016,11,7,8,0,647.0,44.0,2.7,8.0,180.0,422.89,354.9
2016,11,7,8,15,696.0,48.5,2.75,8.5,226.5,471.74,397.27
2016,11,7,8,30,745.0,53.0,2.8,9.0,273.0,520.66,437.89
2016,11,7,8,45,778.0,56.0,2.85,10.0,317.0,557.58,466.55
2016,11,7,9,0,811.0,59.0,2.9,11.0,361.0,593.06,492.96
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.0,614.99,508.8
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,639.1,525.75
2016,11,7,9,45,872.5,65.5,2.9,12.5,475.5,655.51,536.39
2016,11,7,10,0,889.0,67.0,2.9,13.0,510.0,669.06,544.66
2016,11,7,10,15,900.0,68.5,2.8,13.5,538.0,675.93,547.23
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,679.62,547.31
2016,11,7,10,45,918.5,71.0,2.65,14.5,586.5,677.19,542.98
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,671.46,536.17
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,660.32,526.26
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,645.93,513.81
2016,11,7,11,45,938.0,73.5,2.45,15.5,639.5,626.56,496.53
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,604.14,476.77
2016,11,7,12,15,939.5,73.5,2.35,16.0,642.5,576.41,453.64
2016,11,7,12,30,939.0,73.0,2.3,16.0,640.0,545.99,428.02
2016,11,7,12,45,937.0,72.5,2.3,16.5,629.0,512.27,398.73
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,476.2,367.02
2016,11,7,13,15,929.0,71.0,2.25,17.0,599.5,435.88,331.92
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,393.86,294.68
2016,11,7,13,45,913.5,69.0,2.2,17.0,555.0,349.23,254.77
2016,11,7,14,0,904.0,68.0,2.2,17.0,529.0,303.58,213.49
2016,11,7,14,15,890.0,66.0,2.15,17.0,496.0,255.27,170.21
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,206.82,127.92
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.0,157.71,88.37
2016,11,7,15,0,836.0,60.0,2.1,17.0,385.0,104.19,51.42
2016,11,7,15,15,806.5,57.0,1.9,16.5,341.5,56.0,30.81
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,39.75,29.8
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.5,37.81,28.14
2016,11,7,16,0,688.0,46.0,1.3,15.0,205.0,35.9,26.39
2016,11,7,16,15,616.5,40.0,1.2,14.0,158.0,32.12,22.9
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,28.31,19.17
2016,11,7,16,45,412.5,25.0,1.05,12.0,70.0,21.35,11.76
2016,11,7,17,0,280.0,16.0,1.0,11.0,29.0,14.09,0.0
2016,11,7,17,15,140.0,8.0,1.0,10.5,14.5,7.63,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,86.0,5.0,1.0,4.5,6.5,0.0,0.0
2016,11,8,7,0,172.0,10.0,1.0,5.0,13.0,80.29,0.0
2016,11,8,7,15,331.0,20.0,1.1,6.0,49.5,187.41,95.94
2016,11,8,7,30,490.0,30.0,1.2,7.0,86.0,291.25,231.45
2016,11,8,7,45,433.5,47.0,1.3,8.0,114.0,301.61,247.86
2016,11,8,8,0,377.0,64.0,1.4,9.0,142.0,299.79,249.7
2016,11,8,8,15,412.0,75.5,1.5,9.5,179.5,340.63,285.38
2016,11,8,8,30,447.0,87.0,1.6,10.0,217.0,381.89,319.81
2016,11,8,8,45,535.0,86.5,1.7,11.0,266.0,445.7,371.04
2016,11,8,9,0,623.0,86.0,1.8,12.0,315.0,507.14,418.74
2016,11,8,9,15,739.0,76.0,1.85,12.5,377.0,573.0,469.54
2016,11,8,9,30,855.0,66.0,1.9,13.0,439.0,637.62,518.01
2016,11,8,9,45,858.0,72.0,2.0,13.5,471.0,654.42,528.59
2016,11,8,10,0,861.0,78.0,2.1,14.0,503.0,663.81,533.96
2016,11,8,10,15,872.5,80.0,2.1,14.5,531.0,671.08,537.26
2016,11,8,10,30,884.0,82.0,2.1,15.0,559.0,671.92,535.79
2016,11,8,10,45,888.0,84.5,2.15,15.5,579.0,668.83,531.56
2016,11,8,11,0,892.0,87.0,2.2,16.0,599.0,662.57,524.93
2016,11,8,11,15,674.5,156.0,2.2,16.5,548.0,587.1,463.93
2016,11,8,11,30,457.0,225.0,2.2,17.0,497.0,505.69,398.77
2016,11,8,11,45,353.0,250.5,2.2,17.5,461.5,451.84,355.79
2016,11,8,12,0,249.0,276.0,2.2,18.0,426.0,402.38,315.94
2016,11,8,12,15,308.0,263.0,2.15,18.0,448.0,413.8,324.48
2016,11,8,12,30,367.0,250.0,2.1,18.0,470.0,417.93,326.68
2016,11,8,12,45,344.5,250.0,2.05,18.5,453.5,391.39,304.49
2016,11,8,13,0,322.0,250.0,2.0,19.0,437.0,365.4,282.86
2016,11,8,13,15,324.0,241.0,1.95,19.0,424.0,342.04,263.53
2016,11,8,13,30,326.0,232.0,1.9,19.0,411.0,317.95,243.31
2016,11,8,13,45,374.0,210.0,1.9,19.5,406.5,296.69,223.58
2016,11,8,14,0,422.0,188.0,1.9,20.0,402.0,268.54,197.68
2016,11,8,14,15,285.5,192.5,1.7,19.5,333.5,221.62,163.71
2016,11,8,14,30,149.0,197.0,1.5,19.0,265.0,187.69,141.73
2016,11,8,14,45,140.5,182.0,1.3,18.5,241.5,164.01,123.54
2016,11,8,15,0,132.0,167.0,1.1,18.0,218.0,141.09,106.82
2016,11,8,15,15,126.5,148.0,1.1,17.0,192.5,116.47,90.47
2016,11,8,15,30,121.0,129.0,1.1,16.0,167.0,100.18,82.81
2016,11,8,15,45,109.0,109.5,1.15,15.5,139.5,86.36,70.89
2016,11,8,16,0,97.0,90.0,1.2,15.0,112.0,72.12,58.31
2016,11,8,16,15,80.5,70.0,1.25,14.5,85.5,57.13,44.77
2016,11,8,16,30,64.0,50.0,1.3,14.0,59.0,41.7,30.61
2016,11,8,16,45,32.0,32.0,1.4,13.5,36.5,28.16,16.85
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,13.34,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,6.67,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,117.0,21.0,1.85,9.5,34.0,94.6,38.34
2016,11,9,7,30,234.0,42.0,2.0,10.0,68.0,188.01,147.28
2016,11,9,7,45,317.5,56.0,2.15,10.5,109.5,251.25,205.49
2016,11,9,8,0,401.0,70.0,2.3,11.0,151.0,319.17,264.81
2016,11,9,8,15,460.0,80.0,2.5,11.5,195.0,371.82,310.15
2016,11,9,8,30,519.0,90.0,2.7,12.0,239.0,428.13,356.99
2016,11,9,8,45,577.5,93.5,2.9,12.5,283.5,476.88,396.59
2016,11,9,9,0,636.0,97.0,3.1,13.0,328.0,525.18,434.84
2016,11,9,9,15,667.0,102.0,3.35,13.5,368.0,556.92,459.16
2016,11,9,9,30,698.0,107.0,3.6,14.0,408.0,586.85,481.63
2016,11,9,9,45,477.5,158.5,3.9,14.5,372.0,497.54,407.7
2016,11,9,10,0,257.0,210.0,4.2,15.0,336.0,399.01,325.57
2016,11,9,10,15,251.5,227.0,4.35,15.0,356.0,409.94,333.86
2016,11,9,10,30,246.0,244.0,4.5,15.0,376.0,411.83,334.7
2016,11,9,10,45,150.0,244.5,4.7,15.5,326.0,345.52,279.52
2016,11,9,11,0,54.0,245.0,4.9,16.0,276.0,274.39,220.28
2016,11,9,11,15,45.5,243.5,5.0,16.0,270.0,264.47,212.08
2016,11,9,11,30,37.0,242.0,5.1,16.0,264.0,254.88,204.07
2016,11,9,11,45,134.0,259.5,5.25,16.0,340.0,328.87,264.47
2016,11,9,12,0,231.0,277.0,5.4,16.0,416.0,392.52,315.27
2016,11,9,12,15,570.0,182.5,5.4,16.0,522.0,478.1,384.12
2016,11,9,12,30,909.0,88.0,5.4,16.0,628.0,539.42,430.64
2016,11,9,12,45,913.0,84.0,5.4,16.0,618.5,506.05,401.1
2016,11,9,13,0,917.0,80.0,5.4,16.0,609.0,470.09,369.11
2016,11,9,13,15,909.5,79.0,5.35,15.5,589.5,429.91,333.65
2016,11,9,13,30,902.0,78.0,5.3,15.0,570.0,388.19,296.09
