Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,13,45,894.0,75.5,5.25,15.0,544.0,343.63,255.0
2016,11,9,14,0,886.0,73.0,5.2,15.0,518.0,298.01,212.65
2016,11,9,14,15,870.5,71.0,5.15,15.0,485.0,250.32,169.11
2016,11,9,14,30,855.0,69.0,5.1,15.0,452.0,197.98,123.11
2016,11,9,14,45,832.0,67.0,5.1,15.0,413.0,149.45,83.93
2016,11,9,15,0,809.0,65.0,5.1,15.0,374.0,102.24,52.5
2016,11,9,15,15,777.5,61.5,4.95,14.5,330.5,55.24,33.7
2016,11,9,15,30,746.0,58.0,4.8,14.0,287.0,43.29,33.19
2016,11,9,15,45,695.5,53.5,4.7,13.5,240.5,41.04,31.22
2016,11,9,16,0,645.0,49.0,4.6,13.0,194.0,38.83,29.17
2016,11,9,16,15,569.0,42.5,4.3,12.5,148.0,34.71,25.26
2016,11,9,16,30,493.0,36.0,4.0,12.0,102.0,27.94,18.79
2016,11,9,16,45,355.5,26.0,3.75,11.5,63.0,20.71,10.74
2016,11,9,17,0,218.0,16.0,3.5,11.0,24.0,15.25,0.0
2016,11,9,17,15,109.0,8.0,3.35,10.5,12.0,7.63,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,227.0,15.0,1.45,3.5,39.5,135.43,45.14
2016,11,10,7,30,454.0,30.0,1.7,4.0,79.0,270.15,215.11
2016,11,10,7,45,545.0,37.0,2.0,5.0,124.5,338.15,280.82
2016,11,10,8,0,636.0,44.0,2.3,6.0,170.0,409.65,344.42
2016,11,10,8,15,688.5,48.5,2.5,6.5,216.5,459.69,388.68
2016,11,10,8,30,741.0,53.0,2.7,7.0,263.0,509.94,431.36
2016,11,10,8,45,778.5,56.0,2.9,8.0,308.0,549.12,462.81
2016,11,10,9,0,816.0,59.0,3.1,9.0,353.0,587.01,492.09
2016,11,10,9,15,839.5,61.0,3.1,9.5,393.0,613.2,511.47
2016,11,10,9,30,863.0,63.0,3.1,10.0,433.0,632.85,525.37
2016,11,10,9,45,885.5,62.5,3.1,11.0,468.0,650.67,536.46
2016,11,10,10,0,908.0,62.0,3.1,12.0,503.0,665.74,545.1
2016,11,10,10,15,918.5,63.5,3.0,12.5,531.0,672.31,547.51
2016,11,10,10,30,929.0,65.0,2.9,13.0,559.0,675.65,547.37
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.0,672.72,542.46
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,666.46,535.0
2016,11,10,11,15,950.5,65.5,2.55,14.5,614.0,654.91,523.24
2016,11,10,11,30,955.0,66.0,2.4,15.0,627.0,640.09,508.95
2016,11,10,11,45,957.5,65.5,2.3,15.5,632.0,619.82,490.71
2016,11,10,12,0,960.0,65.0,2.2,16.0,637.0,596.46,469.98
2016,11,10,12,15,960.0,64.5,2.05,16.0,634.0,568.78,446.35
2016,11,10,12,30,960.0,64.0,1.9,16.0,631.0,538.32,420.19
2016,11,10,12,45,957.5,63.0,1.75,16.5,620.5,503.55,389.53
2016,11,10,13,0,955.0,62.0,1.6,17.0,610.0,466.44,356.57
2016,11,10,13,15,949.5,61.5,1.5,17.0,591.0,426.44,321.61
2016,11,10,13,30,944.0,61.0,1.4,17.0,572.0,384.65,284.47
2016,11,10,13,45,935.5,59.5,1.3,17.0,546.0,339.43,244.04
2016,11,10,14,0,927.0,58.0,1.2,17.0,520.0,293.08,202.28
2016,11,10,14,15,913.5,56.5,1.1,17.0,487.5,244.75,159.26
2016,11,10,14,30,900.0,55.0,1.0,17.0,455.0,196.19,117.38
2016,11,10,14,45,880.5,53.0,0.95,17.0,416.0,146.5,78.3
2016,11,10,15,0,861.0,51.0,0.9,17.0,377.0,97.62,46.83
2016,11,10,15,15,832.5,48.5,0.8,16.5,334.0,49.25,29.25
2016,11,10,15,30,804.0,46.0,0.7,16.0,291.0,38.54,28.76
2016,11,10,15,45,761.0,42.5,0.65,16.0,244.5,35.91,26.41
2016,11,10,16,0,718.0,39.0,0.6,16.0,198.0,30.1,21.14
2016,11,10,16,15,647.0,34.0,0.75,15.0,151.5,26.98,18.22
2016,11,10,16,30,576.0,29.0,0.9,14.0,105.0,23.85,15.08
2016,11,10,16,45,442.5,21.0,1.05,13.0,65.0,17.68,8.04
2016,11,10,17,0,309.0,13.0,1.2,12.0,25.0,12.39,0.0
2016,11,10,17,15,154.5,6.5,1.2,11.0,12.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,1.2,4.0,40.0,140.46,28.95
2016,11,11,7,30,502.0,28.0,1.3,5.0,80.0,289.22,226.89
2016,11,11,7,45,591.0,34.0,1.45,6.5,126.5,355.92,291.8
2016,11,11,8,0,680.0,40.0,1.6,8.0,173.0,425.98,352.78
2016,11,11,8,15,729.0,44.0,1.7,9.0,219.5,474.2,394.07
2016,11,11,8,30,778.0,48.0,1.8,10.0,266.0,522.46,433.38
2016,11,11,8,45,809.0,51.0,1.95,11.0,310.0,553.93,458.19
2016,11,11,9,0,840.0,54.0,2.1,12.0,354.0,588.2,484.02
2016,11,11,9,15,860.0,56.5,2.25,12.5,393.0,613.17,502.68
2016,11,11,9,30,880.0,59.0,2.4,13.0,432.0,635.73,519.02
2016,11,11,9,45,895.0,60.0,2.55,14.0,465.5,650.61,528.23
2016,11,11,10,0,910.0,61.0,2.7,15.0,499.0,662.6,535.0
2016,11,11,10,15,917.5,62.0,2.65,15.5,525.5,666.67,535.7
2016,11,11,10,30,925.0,63.0,2.6,16.0,552.0,667.55,533.94
2016,11,11,10,45,928.0,64.5,2.6,16.5,571.0,662.87,528.19
2016,11,11,11,0,931.0,66.0,2.6,17.0,590.0,654.95,520.0
2016,11,11,11,15,933.0,66.5,2.55,17.5,601.5,642.11,507.89
2016,11,11,11,30,935.0,67.0,2.5,18.0,613.0,626.13,493.36
2016,11,11,11,45,932.5,68.5,2.5,18.5,616.5,605.53,475.43
2016,11,11,12,0,930.0,70.0,2.5,19.0,620.0,582.08,455.16
2016,11,11,12,15,928.0,70.0,2.45,19.0,616.5,554.64,432.3
2016,11,11,12,30,926.0,70.0,2.4,19.0,613.0,524.62,407.03
2016,11,11,12,45,602.5,161.0,2.4,19.5,512.0,428.29,331.22
2016,11,11,13,0,279.0,252.0,2.4,20.0,411.0,346.01,267.55
2016,11,11,13,15,327.0,234.0,2.35,20.0,415.0,334.17,256.93
2016,11,11,13,30,375.0,216.0,2.3,20.0,419.0,318.32,242.14
2016,11,11,13,45,479.5,178.5,2.3,20.0,424.5,296.95,220.94
2016,11,11,14,0,584.0,141.0,2.3,20.0,430.0,268.22,192.39
2016,11,11,14,15,702.5,106.0,2.3,20.0,431.5,232.77,156.73
2016,11,11,14,30,821.0,71.0,2.3,20.0,433.0,189.88,114.88
2016,11,11,14,45,791.5,70.0,2.3,20.0,394.0,143.37,79.08
2016,11,11,15,0,762.0,69.0,2.3,20.0,355.0,98.88,51.3
2016,11,11,15,15,729.5,65.5,2.1,19.0,313.5,54.55,42.31
2016,11,11,15,30,697.0,62.0,1.9,18.0,272.0,46.91,35.84
2016,11,11,15,45,638.0,58.0,1.7,17.5,226.0,41.22,30.87
2016,11,11,16,0,579.0,54.0,1.5,17.0,180.0,39.85,29.57
2016,11,11,16,15,500.5,46.0,1.6,16.0,136.0,34.99,25.09
2016,11,11,16,30,422.0,38.0,1.7,15.0,92.0,30.0,20.23
2016,11,11,16,45,211.0,28.5,1.8,14.5,55.5,22.4,11.19
2016,11,11,17,0,0.0,19.0,1.9,14.0,19.0,18.11,0.0
2016,11,11,17,15,0.0,9.5,2.2,13.5,9.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,223.5,14.5,2.9,3.5,37.0,130.07,5.17
2016,11,12,7,30,447.0,29.0,3.2,4.0,74.0,262.24,205.98
2016,11,12,7,45,543.0,36.0,3.5,4.5,120.0,331.93,276.49
2016,11,12,8,0,639.0,43.0,3.8,5.0,166.0,405.34,343.35
2016,11,12,8,15,694.5,48.0,3.85,5.5,213.0,457.32,389.92
2016,11,12,8,30,750.0,53.0,3.9,6.0,260.0,509.64,434.81
2016,11,12,8,45,788.5,56.0,4.0,6.5,305.5,549.34,467.92
2016,11,12,9,0,827.0,59.0,4.1,7.0,351.0,587.75,498.88
2016,11,12,9,15,851.5,61.5,3.95,7.0,392.0,615.16,520.05
2016,11,12,9,30,876.0,64.0,3.8,7.0,433.0,636.08,535.79
2016,11,12,9,45,899.0,64.0,3.65,7.5,469.0,654.73,548.3
2016,11,12,10,0,922.0,64.0,3.5,8.0,505.0,670.6,558.22
2016,11,12,10,15,934.0,65.0,3.35,8.5,533.5,677.49,560.82
2016,11,12,10,30,946.0,66.0,3.2,9.0,562.0,681.12,560.76
2016,11,12,10,45,954.0,67.0,3.1,9.5,583.5,678.84,556.26
2016,11,12,11,0,962.0,68.0,3.0,10.0,605.0,673.17,549.09
2016,11,12,11,15,967.0,68.5,2.9,10.0,619.0,661.71,538.41
2016,11,12,11,30,972.0,69.0,2.8,10.0,633.0,646.91,525.04
2016,11,12,11,45,974.0,69.5,2.75,10.5,638.5,627.09,506.91
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,604.12,486.14
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.5,576.29,462.19
2016,11,12,12,30,975.0,70.0,2.6,11.0,639.0,545.65,435.57
2016,11,12,12,45,973.0,69.0,2.55,11.5,628.0,510.68,404.25
2016,11,12,13,0,971.0,68.0,2.5,12.0,617.0,473.28,370.42
2016,11,12,13,15,965.0,67.5,2.45,12.0,598.5,432.57,333.94
2016,11,12,13,30,959.0,67.0,2.4,12.0,580.0,390.05,295.2
2016,11,12,13,45,949.5,65.5,2.4,12.0,553.5,343.98,253.04
2016,11,12,14,0,940.0,64.0,2.4,12.0,527.0,296.84,209.56
2016,11,12,14,15,926.5,62.5,2.35,12.0,493.5,248.0,165.02
2016,11,12,14,30,913.0,61.0,2.3,12.0,460.0,198.89,121.81
2016,11,12,14,45,893.5,58.5,2.25,12.0,421.0,148.25,81.43
2016,11,12,15,0,874.0,56.0,2.2,12.0,382.0,98.39,49.41
2016,11,12,15,15,844.5,53.5,2.0,11.5,338.0,49.42,39.04
2016,11,12,15,30,815.0,51.0,1.8,11.0,294.0,37.94,28.82
2016,11,12,15,45,770.5,47.0,1.6,10.5,246.5,35.89,26.99
2016,11,12,16,0,726.0,43.0,1.4,10.0,199.0,33.86,25.07
2016,11,12,16,15,651.0,37.0,1.3,9.0,151.5,29.96,21.36
2016,11,12,16,30,576.0,31.0,1.2,8.0,104.0,26.02,17.35
2016,11,12,16,45,429.0,22.0,1.1,7.0,63.0,18.9,8.61
2016,11,12,17,0,282.0,13.0,1.0,6.0,22.0,12.39,0.0
2016,11,12,17,15,141.0,6.5,1.0,5.5,11.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,255.5,13.0,1.25,0.0,38.0,137.95,0.0
2016,11,13,7,30,511.0,26.0,1.4,1.0,76.0,287.77,224.24
2016,11,13,7,45,600.5,32.5,1.55,2.0,122.0,354.62,294.12
2016,11,13,8,0,690.0,39.0,1.7,3.0,168.0,425.08,357.57
2016,11,13,8,15,740.5,43.0,1.6,3.5,215.0,474.01,400.51
2016,11,13,8,30,791.0,47.0,1.5,4.0,262.0,523.02,441.19
2016,11,13,8,45,823.5,50.0,1.45,5.0,307.0,555.47,466.32
2016,11,13,9,0,856.0,53.0,1.4,6.0,352.0,590.68,492.19
2016,11,13,9,15,876.5,55.0,1.3,7.0,391.5,615.42,508.41
2016,11,13,9,30,897.0,57.0,1.2,8.0,431.0,637.76,522.03
2016,11,13,9,45,911.5,59.0,1.1,9.5,465.5,653.6,529.16
2016,11,13,10,0,926.0,61.0,1.0,11.0,500.0,666.44,533.64
2016,11,13,10,15,934.5,62.0,0.95,11.5,527.0,671.15,534.37
2016,11,13,10,30,943.0,63.0,0.9,12.0,554.0,672.61,532.69
2016,11,13,10,45,947.5,64.5,0.9,13.0,573.5,668.79,526.7
2016,11,13,11,0,952.0,66.0,0.9,14.0,593.0,661.65,518.3
2016,11,13,11,15,954.0,66.5,0.9,14.0,605.5,648.6,507.49
2016,11,13,11,30,956.0,67.0,0.9,14.0,618.0,632.36,494.24
2016,11,13,11,45,954.5,68.0,0.95,14.5,622.0,611.5,477.01
2016,11,13,12,0,953.0,69.0,1.0,15.0,626.0,587.7,457.31
2016,11,13,12,15,656.5,155.5,1.0,15.0,538.5,492.02,383.41
2016,11,13,12,30,360.0,242.0,1.0,15.0,451.0,401.49,313.66
2016,11,13,12,45,492.0,198.0,1.0,15.0,478.0,406.99,317.0
2016,11,13,13,0,624.0,154.0,1.0,15.0,505.0,402.59,310.65
2016,11,13,13,15,771.0,111.5,1.05,15.0,531.0,392.55,298.31
2016,11,13,13,30,918.0,69.0,1.1,15.0,557.0,375.52,278.4
2016,11,13,13,45,906.5,68.0,1.15,15.5,531.0,331.1,238.42
2016,11,13,14,0,895.0,67.0,1.2,16.0,505.0,285.85,197.54
2016,11,13,14,15,879.5,65.5,1.2,15.5,472.0,238.72,156.15
2016,11,13,14,30,864.0,64.0,1.2,15.0,439.0,191.57,116.03
2016,11,13,14,45,841.0,61.5,1.25,15.0,400.5,142.99,78.37
2016,11,13,15,0,818.0,59.0,1.3,15.0,362.0,90.51,44.57
2016,11,13,15,15,786.0,56.0,1.2,14.5,319.0,44.04,33.78
2016,11,13,15,30,754.0,53.0,1.1,14.0,276.0,39.55,29.91
2016,11,13,15,45,702.0,49.0,1.0,13.5,230.0,37.58,28.16
2016,11,13,16,0,650.0,45.0,0.9,13.0,184.0,35.65,26.34
2016,11,13,16,15,571.5,38.5,0.95,12.0,138.5,31.38,22.31
2016,11,13,16,30,493.0,32.0,1.0,11.0,93.0,27.06,17.96
2016,11,13,16,45,246.5,25.0,1.05,10.0,55.5,20.17,8.96
2016,11,13,17,0,0.0,18.0,1.1,9.0,18.0,17.16,0.0
2016,11,13,17,15,0.0,9.0,1.1,8.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,186.5,14.0,0.85,4.5,31.5,110.59,0.0
2016,11,14,7,30,373.0,28.0,0.9,5.0,63.0,230.88,174.64
2016,11,14,7,45,463.5,36.5,0.95,6.0,105.0,294.78,240.25
2016,11,14,8,0,554.0,45.0,1.0,7.0,147.0,363.36,300.48
2016,11,14,8,15,610.5,50.5,1.0,7.5,191.0,413.14,343.47
2016,11,14,8,30,667.0,56.0,1.0,8.0,235.0,460.65,382.86
2016,11,14,8,45,333.5,72.0,1.0,8.5,161.5,293.33,246.36
2016,11,14,9,0,0.0,88.0,1.0,9.0,88.0,83.77,66.69
2016,11,14,9,15,0.0,99.5,0.85,9.5,99.5,94.8,76.27
2016,11,14,9,30,0.0,111.0,0.7,10.0,111.0,105.79,85.21
2016,11,14,9,45,58.5,159.5,0.55,11.0,187.0,198.9,163.01
2016,11,14,10,0,117.0,208.0,0.4,12.0,263.0,295.49,239.21
2016,11,14,10,15,64.5,196.0,0.35,12.5,227.0,237.89,191.02
2016,11,14,10,30,12.0,184.0,0.3,13.0,191.0,183.72,146.35
2016,11,14,10,45,6.0,154.0,0.25,14.0,157.5,149.35,118.12
2016,11,14,11,0,0.0,124.0,0.2,15.0,124.0,116.24,90.78
2016,11,14,11,15,41.0,190.5,0.25,15.0,214.0,208.51,165.54
2016,11,14,11,30,82.0,257.0,0.3,15.0,304.0,295.46,232.85
2016,11,14,11,45,46.5,229.0,0.4,15.5,255.5,244.36,191.99
2016,11,14,12,0,11.0,201.0,0.5,16.0,207.0,193.54,151.9
2016,11,14,12,15,126.5,231.5,0.5,16.0,304.5,283.75,223.34
2016,11,14,12,30,242.0,262.0,0.5,16.0,402.0,360.28,280.59
2016,11,14,12,45,139.0,244.5,0.55,16.5,325.0,287.36,223.69
2016,11,14,13,0,36.0,227.0,0.6,17.0,248.0,221.49,173.08
2016,11,14,13,15,24.5,208.0,0.6,17.0,222.5,198.69,155.65
2016,11,14,13,30,13.0,189.0,0.6,17.0,197.0,176.15,138.17
2016,11,14,13,45,11.5,180.5,0.6,17.0,187.0,166.7,130.89
2016,11,14,14,0,10.0,172.0,0.6,17.0,177.0,157.35,123.63
2016,11,14,14,15,88.0,179.5,0.55,17.0,218.0,173.37,133.59
2016,11,14,14,30,166.0,187.0,0.5,17.0,259.0,179.82,135.2
2016,11,14,14,45,451.5,129.5,0.45,17.0,301.0,146.66,96.92
2016,11,14,15,0,737.0,72.0,0.4,17.0,343.0,95.3,51.17
2016,11,14,15,15,702.5,68.0,0.3,16.5,301.5,47.57,36.61
2016,11,14,15,30,668.0,64.0,0.2,16.0,260.0,44.59,34.17
2016,11,14,15,45,624.0,57.5,0.1,16.0,216.5,41.18,31.1
2016,11,14,16,0,580.0,51.0,0.0,16.0,173.0,37.67,27.85
2016,11,14,16,15,499.5,43.0,0.15,15.0,129.5,32.69,23.2
2016,11,14,16,30,419.0,35.0,0.3,14.0,86.0,27.58,18.14
2016,11,14,16,45,284.0,23.5,0.45,13.5,51.0,18.86,7.4
2016,11,14,17,0,149.0,12.0,0.6,13.0,16.0,11.44,0.0
2016,11,14,17,15,74.5,6.0,0.65,12.5,8.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,100.5,17.5,1.2,4.5,26.5,76.2,0.0
2016,11,15,7,30,201.0,35.0,1.3,5.0,53.0,160.61,119.1
2016,11,15,7,45,295.0,50.0,1.4,5.5,94.5,227.01,185.76
2016,11,15,8,0,389.0,65.0,1.5,6.0,136.0,298.93,249.64
2016,11,15,8,15,451.0,76.0,1.45,6.5,179.5,352.7,296.42
2016,11,15,8,30,513.0,87.0,1.4,7.0,223.0,408.25,342.89
2016,11,15,8,45,568.5,92.5,1.4,7.5,267.0,457.19,382.55
2016,11,15,9,0,624.0,98.0,1.4,8.0,311.0,504.69,419.77
2016,11,15,9,15,654.5,103.5,1.45,8.5,350.0,536.04,443.43
2016,11,15,9,30,685.0,109.0,1.5,9.0,389.0,565.57,465.17
2016,11,15,9,45,732.0,105.5,1.55,10.0,427.0,593.58,484.72
2016,11,15,10,0,779.0,102.0,1.6,11.0,465.0,619.21,502.0
2016,11,15,10,15,793.5,104.5,1.65,12.0,493.0,628.31,506.17
2016,11,15,10,30,808.0,107.0,1.7,13.0,521.0,634.5,508.13
2016,11,15,10,45,827.0,105.5,1.75,14.0,543.5,634.89,505.85
2016,11,15,11,0,846.0,104.0,1.8,15.0,566.0,633.8,502.35
2016,11,15,11,15,851.5,105.0,1.8,15.0,579.5,623.92,493.66
2016,11,15,11,30,857.0,106.0,1.8,15.0,593.0,611.0,482.62
2016,11,15,11,45,865.5,104.0,1.85,15.5,599.5,593.73,467.61
2016,11,15,12,0,874.0,102.0,1.9,16.0,606.0,573.41,450.06
2016,11,15,12,15,873.0,101.5,1.9,16.0,603.0,546.71,427.94
2016,11,15,12,30,872.0,101.0,1.9,16.0,600.0,517.55,403.49
2016,11,15,12,45,825.0,116.0,1.95,16.5,581.0,480.29,371.91
2016,11,15,13,0,778.0,131.0,2.0,17.0,562.0,441.33,338.81
2016,11,15,13,15,769.0,129.0,1.95,17.0,543.5,403.8,306.47
2016,11,15,13,30,760.0,127.0,1.9,17.0,525.0,365.25,272.71
2016,11,15,13,45,758.0,120.5,1.9,17.0,501.5,323.93,236.17
2016,11,15,14,0,756.0,114.0,1.9,17.0,478.0,281.46,198.32
2016,11,15,14,15,736.5,110.0,1.8,16.5,446.0,236.63,159.66
2016,11,15,14,30,717.0,106.0,1.7,16.0,414.0,192.58,122.93
2016,11,15,14,45,700.0,99.0,1.65,16.0,377.5,147.24,87.98
2016,11,15,15,0,683.0,92.0,1.6,16.0,341.0,102.93,60.12
2016,11,15,15,15,645.0,86.0,1.35,15.5,298.5,60.61,48.29
2016,11,15,15,30,607.0,80.0,1.1,15.0,256.0,57.96,46.11
2016,11,15,15,45,560.5,71.0,0.9,14.5,212.5,52.83,41.56
2016,11,15,16,0,514.0,62.0,0.7,14.0,169.0,47.55,36.73
2016,11,15,16,15,430.0,51.5,0.75,13.5,125.5,40.62,30.24
2016,11,15,16,30,346.0,41.0,0.8,13.0,82.0,33.48,23.19
2016,11,15,16,45,220.0,26.0,0.9,12.5,48.0,21.39,8.6
2016,11,15,17,0,94.0,11.0,1.0,12.0,14.0,10.48,0.0
2016,11,15,17,15,47.0,5.5,1.0,11.5,7.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,110.5,17.0,1.2,4.0,26.5,62.4,0.0
2016,11,16,7,30,221.0,34.0,1.4,5.0,53.0,167.62,121.85
2016,11,16,7,45,311.0,48.0,1.6,6.0,93.0,231.26,188.5
2016,11,16,8,0,401.0,62.0,1.8,7.0,133.0,300.02,249.71
2016,11,16,8,15,463.0,72.0,1.65,7.5,176.0,353.33,296.11
2016,11,16,8,30,525.0,82.0,1.5,8.0,219.0,409.03,342.5
2016,11,16,8,45,571.0,88.5,1.4,9.0,261.5,452.39,376.61
2016,11,16,9,0,617.0,95.0,1.3,10.0,304.0,495.08,408.69
2016,11,16,9,15,647.5,100.5,1.35,11.0,342.5,526.23,431.34
2016,11,16,9,30,678.0,106.0,1.4,12.0,381.0,555.61,452.0
2016,11,16,9,45,701.5,109.5,1.5,13.0,414.5,576.39,465.91
2016,11,16,10,0,725.0,113.0,1.6,14.0,448.0,594.76,477.72
2016,11,16,10,15,740.5,115.5,1.7,14.5,475.5,604.42,483.64
2016,11,16,10,30,756.0,118.0,1.8,15.0,503.0,611.31,487.41
2016,11,16,10,45,773.0,117.5,1.9,16.0,525.0,613.04,486.41
2016,11,16,11,0,790.0,117.0,2.0,17.0,547.0,611.8,483.09
2016,11,16,11,15,796.5,118.5,2.0,17.0,560.0,603.31,475.49
2016,11,16,11,30,803.0,120.0,2.0,17.0,573.0,591.91,465.63
2016,11,16,11,45,814.5,117.0,2.05,17.5,580.0,575.91,451.64
2016,11,16,12,0,826.0,114.0,2.1,18.0,587.0,557.32,435.45
2016,11,16,12,15,825.0,113.5,2.15,18.0,584.5,531.84,414.52
2016,11,16,12,30,824.0,113.0,2.2,18.0,582.0,504.02,391.36
2016,11,16,12,45,845.5,102.5,2.25,18.5,576.0,474.44,365.56
2016,11,16,13,0,867.0,92.0,2.3,19.0,570.0,441.4,336.34
2016,11,16,13,15,859.0,90.5,2.25,19.0,551.5,402.38,302.42
2016,11,16,13,30,851.0,89.0,2.2,19.0,533.0,362.01,266.79
2016,11,16,13,45,842.5,86.0,2.2,19.0,508.0,319.01,228.6
2016,11,16,14,0,834.0,83.0,2.2,19.0,483.0,275.14,189.41
2016,11,16,14,15,816.5,81.0,2.1,18.5,451.0,229.71,149.89
2016,11,16,14,30,799.0,79.0,2.0,18.0,419.0,184.65,112.17
2016,11,16,14,45,779.0,75.0,1.95,18.0,382.0,138.21,76.86
2016,11,16,15,0,759.0,71.0,1.9,18.0,345.0,92.91,49.56
2016,11,16,15,15,724.5,67.0,1.65,17.5,303.0,50.11,38.69
2016,11,16,15,30,690.0,63.0,1.4,17.0,261.0,44.1,33.52
2016,11,16,15,45,643.0,56.5,1.15,16.5,217.0,40.63,30.46
2016,11,16,16,0,596.0,50.0,0.9,16.0,173.0,37.08,27.2
2016,11,16,16,15,514.0,42.5,0.95,15.0,129.0,32.5,22.92
2016,11,16,16,30,432.0,35.0,1.0,14.0,85.0,27.83,18.19
2016,11,16,16,45,290.0,23.5,1.1,13.0,50.0,19.07,6.46
2016,11,16,17,0,148.0,12.0,1.2,12.0,15.0,11.44,0.0
2016,11,16,17,15,74.0,6.0,1.2,11.5,7.5,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,12.5,1.3,5.0,28.5,91.15,0.0
2016,11,17,7,30,382.0,25.0,1.5,6.0,57.0,226.23,160.17
2016,11,17,7,45,480.0,33.5,1.7,7.0,99.5,294.34,238.05
2016,11,17,8,0,578.0,42.0,1.9,8.0,142.0,361.54,298.76
2016,11,17,8,15,637.0,47.5,1.8,8.5,187.0,413.61,344.38
2016,11,17,8,30,696.0,53.0,1.7,9.0,232.0,466.27,388.32
2016,11,17,8,45,732.5,57.0,1.6,10.0,275.0,504.4,418.0
2016,11,17,9,0,769.0,61.0,1.5,11.0,318.0,541.32,445.25
2016,11,17,9,15,795.0,64.0,1.4,12.0,357.0,569.14,464.25
2016,11,17,9,30,821.0,67.0,1.3,13.0,396.0,594.81,480.75
2016,11,17,9,45,844.0,67.5,1.2,14.0,431.0,613.25,491.22
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,625.41,496.72
2016,11,17,10,15,879.0,69.5,1.0,15.5,493.5,632.79,499.18
2016,11,17,10,30,891.0,71.0,0.9,16.0,521.0,637.11,499.22
2016,11,17,10,45,899.0,72.0,0.8,17.0,541.5,635.25,493.74
2016,11,17,11,0,907.0,73.0,0.7,18.0,562.0,630.21,485.91
2016,11,17,11,15,911.5,73.5,0.65,18.0,575.0,619.34,476.25
2016,11,17,11,30,916.0,74.0,0.6,18.0,588.0,605.36,464.25
2016,11,17,11,45,919.0,74.0,0.55,18.5,593.5,586.93,448.08
2016,11,17,12,0,922.0,74.0,0.5,19.0,599.0,565.51,429.58
2016,11,17,12,15,921.0,74.0,0.5,19.0,596.5,539.17,408.56
2016,11,17,12,30,920.0,74.0,0.5,19.0,594.0,510.21,385.16
2016,11,17,12,45,912.5,74.5,0.55,19.0,582.5,476.37,358.02
2016,11,17,13,0,905.0,75.0,0.6,19.0,571.0,440.6,328.66
2016,11,17,13,15,898.0,74.0,0.6,19.0,553.0,401.87,295.94
2016,11,17,13,30,891.0,73.0,0.6,19.0,535.0,361.58,261.23
2016,11,17,13,45,883.0,70.5,0.6,19.5,510.0,318.3,223.13
2016,11,17,14,0,875.0,68.0,0.6,20.0,485.0,273.98,183.94
2016,11,17,14,15,859.5,66.5,0.55,20.0,453.0,228.16,144.46
2016,11,17,14,30,844.0,65.0,0.5,20.0,421.0,177.78,102.97
2016,11,17,14,45,824.0,61.5,0.5,20.0,383.5,129.84,67.37
2016,11,17,15,0,804.0,58.0,0.5,20.0,346.0,82.93,40.0
2016,11,17,15,15,771.5,55.0,0.5,19.5,304.0,40.21,29.73
2016,11,17,15,30,739.0,52.0,0.5,19.0,262.0,39.07,28.85
2016,11,17,15,45,693.0,47.0,0.5,18.5,218.0,36.2,26.33
2016,11,17,16,0,647.0,42.0,0.5,18.0,174.0,33.3,23.66
2016,11,17,16,15,567.0,36.0,0.65,17.0,129.5,29.39,20.0
2016,11,17,16,30,487.0,30.0,0.8,16.0,85.0,25.47,15.96
2016,11,17,16,45,341.0,20.0,0.95,15.0,49.5,17.26,4.66
2016,11,17,17,0,195.0,10.0,1.1,14.0,14.0,9.53,0.0
2016,11,17,17,15,97.5,5.0,1.15,13.5,7.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,171.5,12.5,1.1,7.0,26.5,82.51,0.0
2016,11,18,7,30,343.0,25.0,1.1,8.0,53.0,206.33,139.83
2016,11,18,7,45,439.5,34.5,1.1,9.0,94.0,274.72,219.15
2016,11,18,8,0,536.0,44.0,1.1,10.0,135.0,345.48,281.41
2016,11,18,8,15,597.0,50.5,1.1,10.5,179.5,397.68,326.5
2016,11,18,8,30,658.0,57.0,1.1,11.0,224.0,451.01,370.52
2016,11,18,8,45,696.0,61.5,1.1,12.0,266.5,486.14,397.91
2016,11,18,9,0,734.0,66.0,1.1,13.0,309.0,523.88,425.99
2016,11,18,9,15,762.0,69.5,1.0,14.0,348.5,552.99,445.62
2016,11,18,9,30,790.0,73.0,0.9,15.0,388.0,580.06,462.8
2016,11,18,9,45,809.0,75.5,0.85,16.0,422.0,598.08,473.05
2016,11,18,10,0,828.0,78.0,0.8,17.0,456.0,613.42,480.99
2016,11,18,10,15,841.5,80.0,0.85,17.5,483.5,621.91,485.65
2016,11,18,10,30,855.0,82.0,0.9,18.0,511.0,627.37,488.05
2016,11,18,10,45,866.0,82.5,1.0,19.0,532.0,626.53,485.42
2016,11,18,11,0,877.0,83.0,1.1,20.0,553.0,622.54,480.4
2016,11,18,11,15,882.5,84.0,1.05,20.5,566.5,612.64,470.62
2016,11,18,11,30,888.0,85.0,1.0,21.0,580.0,598.24,457.59
2016,11,18,11,45,892.5,84.5,1.0,22.0,586.0,580.58,441.64
2016,11,18,12,0,897.0,84.0,1.0,23.0,592.0,559.97,423.4
2016,11,18,12,15,896.0,83.5,0.95,23.0,589.5,533.7,402.07
2016,11,18,12,30,895.0,83.0,0.9,23.0,587.0,504.91,378.5
2016,11,18,12,45,893.0,82.0,0.9,23.5,577.0,472.8,351.61
2016,11,18,13,0,891.0,81.0,0.9,24.0,567.0,438.48,322.52
2016,11,18,13,15,884.0,80.0,0.9,24.0,549.0,400.26,290.54
2016,11,18,13,30,877.0,79.0,0.9,24.0,531.0,357.65,254.56
2016,11,18,13,45,868.0,76.5,0.95,24.0,506.0,314.2,217.41
2016,11,18,14,0,859.0,74.0,1.0,24.0,481.0,269.85,179.12
2016,11,18,14,15,842.5,72.0,1.0,24.0,449.0,223.79,139.99
2016,11,18,14,30,826.0,70.0,1.0,24.0,417.0,177.94,102.63
2016,11,18,14,45,804.0,67.0,1.0,24.0,379.5,131.14,68.5
2016,11,18,15,0,782.0,64.0,1.0,24.0,342.0,85.59,42.65
2016,11,18,15,15,748.0,60.5,0.95,23.0,300.0,44.82,33.24
2016,11,18,15,30,714.0,57.0,0.9,22.0,258.0,43.44,32.23
2016,11,18,15,45,662.5,52.0,0.9,21.0,213.5,40.73,29.93
2016,11,18,16,0,611.0,47.0,0.9,20.0,169.0,38.03,27.51
2016,11,18,16,15,527.5,39.5,1.0,19.0,125.5,30.04,20.33
2016,11,18,16,30,444.0,32.0,1.1,18.0,82.0,25.22,15.53
2016,11,18,16,45,294.0,21.0,1.2,17.0,47.0,16.84,3.73
2016,11,18,17,0,144.0,10.0,1.3,16.0,12.0,9.53,0.0
2016,11,18,17,15,72.0,5.0,1.3,15.5,6.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,164.5,12.5,1.6,6.5,25.0,79.12,0.0
2016,11,19,7,30,329.0,25.0,1.9,7.0,50.0,197.72,129.03
2016,11,19,7,45,426.5,34.5,2.25,8.0,90.5,267.13,214.36
2016,11,19,8,0,524.0,44.0,2.6,9.0,131.0,337.68,278.32
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.0,388.87,323.93
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,441.16,368.55
2016,11,19,8,45,664.0,65.0,2.6,11.0,258.5,472.99,394.19
2016,11,19,9,0,684.0,73.0,2.6,12.0,298.0,503.26,417.36
2016,11,19,9,15,711.0,77.0,2.9,13.0,335.5,531.18,438.72
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,557.24,457.93
2016,11,19,9,45,554.5,127.0,3.5,15.0,357.0,493.85,404.57
2016,11,19,10,0,371.0,173.0,3.8,16.0,341.0,420.81,343.28
2016,11,19,10,15,586.5,132.5,4.2,16.5,416.0,520.07,423.34
2016,11,19,10,30,802.0,92.0,4.6,17.0,491.0,603.1,488.93
2016,11,19,10,45,804.5,96.0,5.0,17.5,510.0,601.13,486.11
2016,11,19,11,0,807.0,100.0,5.4,18.0,529.0,596.24,481.18
2016,11,19,11,15,816.0,101.0,5.55,18.0,544.0,589.17,474.73
2016,11,19,11,30,825.0,102.0,5.7,18.0,559.0,579.09,465.74
2016,11,19,11,45,839.5,99.0,5.9,18.0,568.0,564.95,453.54
2016,11,19,12,0,854.0,96.0,6.1,18.0,577.0,547.63,438.47
2016,11,19,12,15,858.0,96.0,6.1,17.5,577.5,524.82,419.08
2016,11,19,12,30,862.0,96.0,6.1,17.0,578.0,499.31,397.02
2016,11,19,12,45,447.0,156.5,6.2,17.0,406.5,342.22,271.85
2016,11,19,13,0,32.0,217.0,6.3,17.0,235.0,210.55,167.65
2016,11,19,13,15,26.5,206.0,6.25,16.5,220.5,197.16,157.26
2016,11,19,13,30,21.0,195.0,6.2,16.0,206.0,183.53,146.55
2016,11,19,13,45,469.5,130.5,6.2,16.0,352.0,244.67,184.08
2016,11,19,14,0,918.0,66.0,6.2,16.0,498.0,279.18,193.59
2016,11,19,14,15,905.0,64.5,6.15,15.5,466.5,232.14,151.03
2016,11,19,14,30,892.0,63.0,6.1,15.0,435.0,184.78,110.29
2016,11,19,14,45,879.0,59.0,6.1,14.5,398.0,135.29,72.25
2016,11,19,15,0,866.0,55.0,6.1,14.0,361.0,86.0,43.09
2016,11,19,15,15,836.0,52.0,6.0,13.5,318.0,43.08,33.06
2016,11,19,15,30,806.0,49.0,5.9,13.0,275.0,36.87,27.55
2016,11,19,15,45,756.0,45.5,5.8,12.5,228.5,35.18,26.02
2016,11,19,16,0,706.0,42.0,5.7,12.0,182.0,33.58,24.44
2016,11,19,16,15,623.5,36.0,5.45,11.0,135.5,29.65,20.66
2016,11,19,16,30,541.0,30.0,5.2,10.0,89.0,25.72,16.46
2016,11,19,16,45,270.5,15.0,4.95,9.5,44.5,12.34,0.94
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
